Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,1,22,7,15,30.0,4.5,0.6,7.35,4.5,0.0,0.0
2018,1,22,7,30,60.0,9.0,0.6,7.4,9.0,53.58,0.0
2018,1,22,7,45,96.0,21.0,0.6,7.45,27.0,137.08,0.0
2018,1,22,8,0,132.0,33.0,0.6,7.5,45.0,189.9,145.11
2018,1,22,8,15,151.0,48.0,0.6,7.55,69.0,226.76,187.97
2018,1,22,8,30,170.0,63.0,0.6,7.6,93.0,264.3,222.65
2018,1,22,8,45,375.0,64.5,0.6,7.7,152.5,474.8,396.82
2018,1,22,9,0,580.0,66.0,0.6,7.8,212.0,683.43,554.95
2018,1,22,9,15,667.0,65.0,0.6,8.0,259.5,773.35,617.64
2018,1,22,9,30,754.0,64.0,0.6,8.2,307.0,855.07,673.41
2018,1,22,9,45,748.0,71.5,0.6,8.45,335.5,863.12,676.35
2018,1,22,10,0,742.0,79.0,0.6,8.7,364.0,875.26,683.0
2018,1,22,10,15,672.5,100.0,0.6,8.95,373.5,831.58,650.83
2018,1,22,10,30,603.0,121.0,0.6,9.2,383.0,782.53,615.52
2018,1,22,10,45,713.5,104.0,0.6,9.5,431.0,862.41,670.28
2018,1,22,11,0,824.0,87.0,0.6,9.8,479.0,928.81,712.41
2018,1,22,11,15,855.0,83.0,0.55,10.1,502.5,936.93,714.01
2018,1,22,11,30,886.0,79.0,0.5,10.4,526.0,940.33,713.54
2018,1,22,11,45,890.0,79.0,0.5,10.65,535.5,909.55,691.83
2018,1,22,12,0,894.0,79.0,0.5,10.9,545.0,885.84,675.5
2018,1,22,12,15,778.5,107.5,0.5,11.05,514.5,805.0,620.36
2018,1,22,12,30,663.0,136.0,0.5,11.2,484.0,712.01,556.11
2018,1,22,12,45,458.5,172.0,0.5,11.35,411.5,554.2,439.34
2018,1,22,13,0,254.0,208.0,0.5,11.5,339.0,402.51,322.85
2018,1,22,13,15,336.0,193.5,0.5,11.5,362.5,427.29,344.13
2018,1,22,13,30,418.0,179.0,0.5,11.5,386.0,458.24,367.23
2018,1,22,13,45,422.5,172.0,0.45,11.45,374.0,427.74,342.1
2018,1,22,14,0,427.0,165.0,0.4,11.4,362.0,395.95,316.03
2018,1,22,14,15,463.0,147.0,0.4,11.25,350.0,368.03,292.64
2018,1,22,14,30,499.0,129.0,0.4,11.1,338.0,335.71,264.47
2018,1,22,14,45,497.5,119.0,0.35,10.9,313.5,292.57,226.78
2018,1,22,15,0,496.0,109.0,0.3,10.7,289.0,249.24,188.14
2018,1,22,15,15,580.0,88.5,0.3,10.7,277.5,221.37,158.53
2018,1,22,15,30,664.0,68.0,0.3,10.7,266.0,178.56,116.41
2018,1,22,15,45,585.5,66.0,0.3,9.95,222.0,122.46,73.98
2018,1,22,16,0,507.0,64.0,0.3,9.2,178.0,75.96,46.42
2018,1,22,16,15,363.5,56.5,0.35,8.65,129.5,42.84,33.13
2018,1,22,16,30,220.0,49.0,0.4,8.1,81.0,36.53,27.06
2018,1,22,16,45,142.5,35.0,0.4,7.6,53.0,26.27,16.91
2018,1,22,17,0,65.0,21.0,0.4,7.1,25.0,15.85,0.31
2018,1,22,17,15,32.5,10.5,0.45,7.0,12.5,8.26,0.0
2018,1,22,17,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,7,15,16.5,3.5,0.8,5.9,3.5,0.0,0.0
2018,1,23,7,30,33.0,7.0,0.7,6.2,7.0,31.08,0.0
2018,1,23,7,45,74.0,20.5,0.6,6.5,26.0,106.36,0.0
2018,1,23,8,0,115.0,34.0,0.5,6.8,45.0,177.05,136.64
2018,1,23,8,15,173.5,48.0,0.5,7.45,74.0,245.6,204.12
2018,1,23,8,30,232.0,62.0,0.5,8.1,103.0,338.76,283.35
2018,1,23,8,45,259.5,76.5,0.45,8.7,133.5,364.35,305.58
2018,1,23,9,0,287.0,91.0,0.4,9.3,164.0,411.17,343.1
2018,1,23,9,15,294.0,106.0,0.45,9.85,191.5,438.76,364.16
2018,1,23,9,30,301.0,121.0,0.5,10.4,219.0,465.13,383.67
2018,1,23,9,45,290.0,137.5,0.55,11.0,240.5,474.6,389.11
2018,1,23,10,0,279.0,154.0,0.6,11.6,262.0,482.31,393.15
2018,1,23,10,15,336.0,158.0,0.6,11.7,298.0,538.43,435.99
2018,1,23,10,30,393.0,162.0,0.6,11.8,334.0,617.06,493.17
2018,1,23,10,45,436.0,163.0,0.55,11.85,363.5,653.09,517.57
2018,1,23,11,0,479.0,164.0,0.5,11.9,393.0,686.26,539.97
2018,1,23,11,15,470.5,173.0,0.5,12.0,404.5,676.62,531.21
2018,1,23,11,30,462.0,182.0,0.5,12.1,416.0,664.92,521.66
2018,1,23,11,45,498.5,175.5,0.5,12.2,432.5,674.82,528.81
2018,1,23,12,0,535.0,169.0,0.5,12.3,449.0,680.89,532.86
2018,1,23,12,15,637.5,139.5,0.5,12.3,475.0,722.94,563.51
2018,1,23,12,30,740.0,110.0,0.5,12.3,501.0,746.61,579.47
2018,1,23,12,45,735.0,112.0,0.5,12.3,497.0,712.44,555.23
2018,1,23,13,0,730.0,114.0,0.5,12.3,493.0,676.11,528.86
2018,1,23,13,15,643.5,133.0,0.5,12.2,461.5,599.54,471.95
2018,1,23,13,30,557.0,152.0,0.5,12.1,430.0,520.47,412.56
2018,1,23,13,45,465.0,165.5,0.55,11.95,391.5,446.88,356.37
2018,1,23,14,0,373.0,179.0,0.6,11.8,353.0,369.69,296.19
2018,1,23,14,15,412.0,161.0,0.6,11.6,343.0,356.77,284.9
2018,1,23,14,30,451.0,143.0,0.6,11.4,333.0,328.53,260.0
2018,1,23,14,45,454.0,130.0,0.55,11.15,309.0,286.93,223.71
2018,1,23,15,0,457.0,117.0,0.5,10.9,285.0,244.77,186.14
2018,1,23,15,15,425.0,108.0,0.5,10.9,251.5,197.05,144.77
2018,1,23,15,30,393.0,99.0,0.5,10.9,218.0,153.1,107.41
2018,1,23,15,45,348.0,89.0,0.5,10.0,183.0,110.83,74.57
2018,1,23,16,0,303.0,79.0,0.5,9.1,148.0,74.25,50.45
2018,1,23,16,15,263.5,65.5,0.55,8.65,116.5,48.25,38.02
2018,1,23,16,30,224.0,52.0,0.6,8.2,85.0,38.65,28.98
2018,1,23,16,45,170.0,38.0,0.65,7.8,58.0,28.45,18.92
2018,1,23,17,0,116.0,24.0,0.7,7.4,31.0,18.11,3.18
2018,1,23,17,15,65.5,13.0,0.7,7.3,16.5,10.23,0.0
2018,1,23,17,30,15.0,2.0,0.7,7.2,2.0,0.0,0.0
2018,1,23,17,45,7.5,1.0,0.65,7.1,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,24,7,15,0.0,0.5,1.2,8.95,0.5,0.0,0.0
2018,1,24,7,30,0.0,1.0,1.2,9.0,1.0,0.79,0.0
2018,1,24,7,45,0.0,3.0,1.25,9.05,3.0,2.27,0.0
2018,1,24,8,0,0.0,5.0,1.3,9.1,5.0,3.78,0.0
2018,1,24,8,15,0.0,6.0,1.3,9.15,6.0,4.54,0.0
2018,1,24,8,30,0.0,7.0,1.3,9.2,7.0,5.3,0.0
2018,1,24,8,45,25.0,16.5,1.3,9.25,23.0,40.33,30.83
2018,1,24,9,0,50.0,26.0,1.3,9.3,39.0,85.11,71.02
2018,1,24,9,15,25.0,19.0,1.3,9.4,25.5,43.46,33.7
2018,1,24,9,30,0.0,12.0,1.3,9.5,12.0,9.12,2.35
2018,1,24,9,45,0.0,14.5,1.25,9.55,14.5,11.03,4.02
2018,1,24,10,0,0.0,17.0,1.2,9.6,17.0,12.94,5.68
2018,1,24,10,15,0.0,20.0,1.15,9.65,20.0,15.24,7.67
2018,1,24,10,30,0.0,23.0,1.1,9.7,23.0,17.54,9.65
2018,1,24,10,45,0.0,23.5,1.1,9.75,23.5,17.93,9.96
2018,1,24,11,0,0.0,24.0,1.1,9.8,24.0,18.32,10.27
2018,1,24,11,15,0.0,25.5,1.05,9.7,25.5,19.48,11.26
2018,1,24,11,30,0.0,27.0,1.0,9.6,27.0,20.63,12.25
2018,1,24,11,45,0.0,28.5,1.0,9.55,28.5,21.79,13.24
2018,1,24,12,0,0.0,30.0,1.0,9.5,30.0,22.94,14.23
2018,1,24,12,15,0.0,30.0,1.0,9.35,30.0,22.94,14.24
2018,1,24,12,30,0.0,30.0,1.0,9.2,30.0,22.94,14.25
2018,1,24,12,45,0.0,29.0,0.95,9.1,29.0,22.18,13.6
2018,1,24,13,0,0.0,28.0,0.9,9.0,28.0,21.41,12.95
2018,1,24,13,15,0.0,26.5,0.9,8.9,26.5,20.25,11.96
2018,1,24,13,30,0.0,25.0,0.9,8.8,25.0,19.1,10.98
2018,1,24,13,45,0.0,25.5,0.85,8.7,25.5,19.47,11.34
2018,1,24,14,0,0.0,26.0,0.8,8.6,26.0,19.85,11.7
2018,1,24,14,15,0.0,29.0,0.8,8.5,29.0,22.14,13.73
2018,1,24,14,30,0.0,32.0,0.8,8.4,32.0,24.43,15.77
2018,1,24,14,45,0.0,32.0,0.8,8.35,32.0,24.42,15.8
2018,1,24,15,0,0.0,32.0,0.8,8.3,32.0,24.41,15.83
2018,1,24,15,15,0.0,34.5,0.8,8.3,34.5,26.32,17.54
2018,1,24,15,30,0.0,37.0,0.8,8.3,37.0,28.23,19.23
2018,1,24,15,45,0.0,27.0,0.8,8.25,27.0,20.56,12.48
2018,1,24,16,0,0.0,17.0,0.8,8.2,17.0,12.91,5.72
2018,1,24,16,15,0.0,14.0,0.8,8.2,14.0,10.62,4.05
2018,1,24,16,30,0.0,11.0,0.8,8.2,11.0,8.34,1.86
2018,1,24,16,45,1.0,8.5,0.8,8.2,8.5,6.44,0.0
2018,1,24,17,0,2.0,6.0,0.8,8.2,6.0,4.69,0.0
2018,1,24,17,15,2.0,3.0,0.8,8.2,3.0,2.36,0.0
2018,1,24,17,30,2.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,24,17,45,1.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,7,15,7.0,3.5,0.7,6.2,3.5,0.0,0.0
2018,1,25,7,30,14.0,7.0,0.7,6.5,7.0,16.35,0.0
2018,1,25,7,45,66.5,19.0,0.7,6.75,24.5,96.31,2.0
2018,1,25,8,0,119.0,31.0,0.7,7.0,42.0,170.26,134.11
2018,1,25,8,15,69.5,20.5,0.7,7.15,28.0,97.61,80.23
2018,1,25,8,30,20.0,10.0,0.7,7.3,14.0,33.96,24.93
2018,1,25,8,45,10.0,11.5,0.75,7.5,13.5,20.92,13.29
2018,1,25,9,0,0.0,13.0,0.8,7.7,13.0,9.87,3.07
2018,1,25,9,15,0.5,39.5,0.8,7.8,39.5,30.64,21.43
2018,1,25,9,30,1.0,66.0,0.8,7.9,66.0,51.62,39.78
2018,1,25,9,45,27.5,79.0,0.8,8.0,89.5,98.2,81.39
2018,1,25,10,0,54.0,92.0,0.8,8.1,113.0,137.39,115.81
2018,1,25,10,15,188.5,128.5,0.8,8.1,211.0,352.95,298.04
2018,1,25,10,30,323.0,165.0,0.8,8.1,309.0,528.51,436.01
2018,1,25,10,45,301.0,181.0,0.85,8.1,320.5,520.29,426.42
2018,1,25,11,0,279.0,197.0,0.9,8.1,332.0,510.73,417.91
2018,1,25,11,15,378.5,187.0,0.9,8.1,377.5,583.32,475.08
2018,1,25,11,30,478.0,177.0,0.9,8.1,423.0,675.13,543.32
2018,1,25,11,45,293.0,179.5,0.9,8.1,331.0,471.98,385.77
2018,1,25,12,0,108.0,182.0,0.9,8.1,239.0,281.21,231.93
2018,1,25,12,15,77.5,178.0,0.9,8.1,219.0,227.29,188.2
2018,1,25,12,30,47.0,174.0,0.9,8.1,199.0,194.11,160.03
2018,1,25,12,45,69.0,153.5,0.9,8.15,190.0,187.42,155.32
2018,1,25,13,0,91.0,133.0,0.9,8.2,181.0,192.58,160.1
2018,1,25,13,15,58.0,148.0,0.9,8.15,178.5,166.5,137.37
2018,1,25,13,30,25.0,163.0,0.9,8.1,176.0,155.74,127.63
2018,1,25,13,45,19.0,133.0,0.9,8.05,142.5,115.94,94.2
2018,1,25,14,0,13.0,103.0,0.9,8.0,109.0,86.82,69.53
2018,1,25,14,15,34.0,92.5,0.9,7.95,107.5,91.17,73.4
2018,1,25,14,30,55.0,82.0,0.9,7.9,106.0,94.06,75.56
2018,1,25,14,45,84.5,98.5,0.85,7.85,132.0,114.42,92.02
2018,1,25,15,0,114.0,115.0,0.8,7.8,158.0,130.22,103.84
2018,1,25,15,15,98.5,113.0,0.8,7.8,147.5,115.59,90.95
2018,1,25,15,30,83.0,111.0,0.8,7.8,137.0,102.38,79.78
2018,1,25,15,45,101.0,101.5,0.85,7.65,128.5,89.03,67.6
2018,1,25,16,0,119.0,92.0,0.9,7.5,120.0,73.16,54.92
2018,1,25,16,15,91.0,74.5,0.85,7.45,93.5,53.45,42.97
2018,1,25,16,30,63.0,57.0,0.8,7.4,67.0,41.4,31.63
2018,1,25,16,45,40.5,40.0,0.8,7.3,45.5,29.5,20.16
2018,1,25,17,0,18.0,23.0,0.8,7.2,24.0,17.41,5.55
2018,1,25,17,15,13.0,12.0,0.8,7.15,12.5,9.44,0.0
2018,1,25,17,30,8.0,1.0,0.8,7.1,1.0,0.0,0.0
2018,1,25,17,45,4.0,0.5,0.8,7.0,0.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.45,4.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.35,4.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.3,4.7,0.0,0.0,0.0
2018,1,26,7,15,28.0,4.0,0.3,4.9,4.5,0.0,0.0
2018,1,26,7,30,56.0,8.0,0.3,5.1,9.0,49.68,0.0
2018,1,26,7,45,125.5,21.5,0.3,5.3,31.5,164.75,27.62
2018,1,26,8,0,195.0,35.0,0.3,5.5,54.0,264.2,209.71
2018,1,26,8,15,252.0,48.0,0.25,5.75,86.0,333.2,276.58
2018,1,26,8,30,309.0,61.0,0.2,6.0,118.0,405.83,338.47
2018,1,26,8,45,374.5,71.0,0.2,6.2,157.0,483.93,401.57
2018,1,26,9,0,440.0,81.0,0.2,6.4,196.0,563.86,463.13
2018,1,26,9,15,452.5,92.0,0.2,6.6,227.0,594.8,485.42
2018,1,26,9,30,465.0,103.0,0.2,6.8,258.0,624.13,506.25
2018,1,26,9,45,501.5,109.0,0.2,7.0,293.0,668.51,537.46
2018,1,26,10,0,538.0,115.0,0.2,7.2,328.0,711.23,566.44
2018,1,26,10,15,657.5,99.5,0.2,7.4,380.0,818.82,640.3
2018,1,26,10,30,777.0,84.0,0.2,7.6,432.0,904.45,695.31
2018,1,26,10,45,831.5,76.5,0.2,7.8,467.0,939.48,715.52
2018,1,26,11,0,886.0,69.0,0.2,8.0,502.0,958.08,725.63
2018,1,26,11,15,793.0,95.0,0.2,8.1,493.0,896.81,683.47
2018,1,26,11,30,700.0,121.0,0.2,8.2,484.0,828.63,637.53
2018,1,26,11,45,606.5,150.0,0.2,8.3,468.5,754.77,586.96
2018,1,26,12,0,513.0,179.0,0.2,8.4,453.0,674.34,529.13
2018,1,26,12,15,386.5,207.0,0.2,8.45,414.0,556.46,441.96
2018,1,26,12,30,260.0,235.0,0.2,8.5,375.0,466.55,372.96
2018,1,26,12,45,258.0,234.5,0.2,8.5,372.5,449.23,360.52
2018,1,26,13,0,256.0,234.0,0.2,8.5,370.0,431.25,346.57
2018,1,26,13,15,230.5,231.5,0.2,8.45,352.0,380.11,306.9
2018,1,26,13,30,205.0,229.0,0.2,8.4,334.0,346.5,280.47
2018,1,26,13,45,223.0,217.5,0.2,8.35,327.5,331.69,268.88
2018,1,26,14,0,241.0,206.0,0.2,8.3,321.0,325.36,263.25
2018,1,26,14,15,222.0,196.0,0.25,8.2,297.5,279.93,226.53
2018,1,26,14,30,203.0,186.0,0.3,8.1,274.0,246.87,199.38
2018,1,26,14,45,173.0,173.0,0.3,8.0,244.0,209.37,168.22
2018,1,26,15,0,143.0,160.0,0.3,7.9,214.0,175.56,140.05
2018,1,26,15,15,140.0,143.5,0.3,7.9,192.0,149.33,117.33
2018,1,26,15,30,137.0,127.0,0.3,7.9,170.0,123.86,95.29
2018,1,26,15,45,94.5,110.0,0.4,7.45,137.5,94.22,72.25
2018,1,26,16,0,52.0,93.0,0.5,7.0,105.0,70.19,54.31
2018,1,26,16,15,38.0,75.0,0.55,6.8,83.0,53.82,43.47
2018,1,26,16,30,24.0,57.0,0.6,6.6,61.0,41.46,31.86
2018,1,26,16,45,17.0,40.5,0.65,6.4,43.0,29.87,20.7
2018,1,26,17,0,10.0,24.0,0.7,6.2,25.0,18.13,7.01
2018,1,26,17,15,7.0,12.5,0.7,6.15,13.0,9.83,0.0
2018,1,26,17,30,4.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,0.7,6.05,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,27,7,15,2.5,1.5,0.65,6.35,1.5,0.0,0.0
2018,1,27,7,30,5.0,3.0,0.6,6.7,3.0,6.23,0.0
2018,1,27,7,45,2.5,7.5,0.5,7.05,7.5,7.9,0.0
2018,1,27,8,0,0.0,12.0,0.4,7.4,12.0,9.11,1.85
2018,1,27,8,15,0.0,18.5,0.4,7.7,18.5,14.06,6.49
2018,1,27,8,30,0.0,25.0,0.4,8.0,25.0,19.03,11.0
2018,1,27,8,45,0.0,35.0,0.35,8.3,35.0,26.7,17.84
2018,1,27,9,0,0.0,45.0,0.3,8.6,45.0,34.4,24.63
2018,1,27,9,15,0.0,59.5,0.3,8.75,59.5,45.59,34.41
2018,1,27,9,30,0.0,74.0,0.3,8.9,74.0,58.24,45.32
2018,1,27,9,45,0.0,84.0,0.3,9.0,84.0,66.88,52.66
2018,1,27,10,0,0.0,94.0,0.3,9.1,94.0,75.53,59.93
2018,1,27,10,15,14.5,126.0,0.3,9.2,132.5,120.79,98.88
2018,1,27,10,30,29.0,158.0,0.3,9.3,171.0,184.71,152.15
2018,1,27,10,45,82.5,188.0,0.25,9.45,228.0,270.22,222.62
2018,1,27,11,0,136.0,218.0,0.2,9.6,285.0,376.17,305.72
2018,1,27,11,15,103.0,222.5,0.2,9.65,274.5,321.41,260.54
2018,1,27,11,30,70.0,227.0,0.2,9.7,264.0,289.73,234.55
2018,1,27,11,45,57.0,222.0,0.2,9.8,252.5,266.49,215.71
2018,1,27,12,0,44.0,217.0,0.2,9.9,241.0,244.53,197.76
2018,1,27,12,15,26.0,197.0,0.2,9.95,211.0,187.57,151.51
2018,1,27,12,30,8.0,177.0,0.2,10.0,181.0,152.1,122.29
2018,1,27,12,45,7.0,176.5,0.2,10.05,180.0,149.82,120.57
2018,1,27,13,0,6.0,176.0,0.2,10.1,179.0,147.67,118.8
2018,1,27,13,15,13.5,176.0,0.2,10.15,183.0,151.91,122.53
2018,1,27,13,30,21.0,176.0,0.2,10.2,187.0,155.44,125.58
2018,1,27,13,45,50.5,177.5,0.2,10.25,202.5,181.27,147.13
2018,1,27,14,0,80.0,179.0,0.2,10.3,218.0,194.16,157.51
2018,1,27,14,15,56.5,168.0,0.2,10.3,194.5,167.02,134.93
2018,1,27,14,30,33.0,157.0,0.2,10.3,171.0,142.74,115.03
2018,1,27,14,45,57.5,153.0,0.2,10.3,175.5,144.7,116.27
2018,1,27,15,0,82.0,149.0,0.2,10.3,180.0,143.5,114.22
2018,1,27,15,15,135.0,128.5,0.2,10.3,174.0,136.55,105.89
2018,1,27,15,30,188.0,108.0,0.2,10.3,168.0,121.17,89.92
2018,1,27,15,45,243.0,96.0,0.25,10.0,162.5,102.89,72.35
2018,1,27,16,0,298.0,84.0,0.3,9.7,157.0,78.19,53.62
2018,1,27,16,15,225.0,70.0,0.35,9.2,119.0,51.4,40.9
2018,1,27,16,30,152.0,56.0,0.4,8.7,81.0,41.16,31.39
2018,1,27,16,45,85.0,40.0,0.45,8.2,53.0,29.62,20.43
2018,1,27,17,0,18.0,24.0,0.5,7.7,25.0,18.24,7.77
2018,1,27,17,15,18.5,14.0,0.5,7.65,14.5,11.02,0.0
2018,1,27,17,30,19.0,4.0,0.5,7.6,4.0,0.0,0.0
2018,1,27,17,45,9.5,2.0,0.5,7.5,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,28,7,15,62.0,6.0,0.8,9.25,7.0,0.0,0.0
2018,1,28,7,30,124.0,12.0,0.7,9.7,14.0,105.5,0.0
2018,1,28,7,45,290.5,22.0,0.6,10.2,46.5,301.77,110.11
2018,1,28,8,0,457.0,32.0,0.5,10.7,79.0,482.15,372.62
2018,1,28,8,15,545.5,38.0,0.4,11.25,121.5,568.96,449.87
2018,1,28,8,30,634.0,44.0,0.3,11.8,164.0,672.51,528.51
2018,1,28,8,45,688.0,48.0,0.25,12.35,207.5,743.06,578.94
2018,1,28,9,0,742.0,52.0,0.2,12.9,251.0,812.68,625.79
2018,1,28,9,15,778.5,54.5,0.2,13.2,292.5,862.06,657.79
2018,1,28,9,30,815.0,57.0,0.2,13.5,334.0,909.1,687.08
2018,1,28,9,45,842.0,59.0,0.2,13.8,372.0,943.32,706.96
2018,1,28,10,0,869.0,61.0,0.2,14.1,410.0,962.8,716.98
2018,1,28,10,15,885.5,62.0,0.2,14.5,441.5,978.28,724.23
2018,1,28,10,30,902.0,63.0,0.2,14.9,473.0,990.14,729.18
2018,1,28,10,45,914.5,64.5,0.2,15.35,499.0,994.9,729.6
2018,1,28,11,0,927.0,66.0,0.2,15.8,525.0,995.69,727.75
2018,1,28,11,15,935.0,66.5,0.2,16.15,543.5,986.76,720.28
2018,1,28,11,30,943.0,67.0,0.2,16.5,562.0,973.87,710.64
2018,1,28,11,45,947.0,67.5,0.2,16.8,573.0,953.36,696.54
2018,1,28,12,0,951.0,68.0,0.2,17.1,584.0,929.06,680.28
2018,1,28,12,15,951.5,68.0,0.2,17.3,586.5,897.48,659.72
2018,1,28,12,30,952.0,68.0,0.2,17.5,589.0,862.54,637.07
2018,1,28,12,45,949.0,68.5,0.2,17.65,584.0,822.23,610.98
2018,1,28,13,0,946.0,69.0,0.2,17.8,579.0,779.1,582.89
2018,1,28,13,15,939.0,69.0,0.2,17.9,565.5,730.03,550.26
2018,1,28,13,30,932.0,69.0,0.2,18.0,552.0,678.93,513.57
2018,1,28,13,45,921.0,68.5,0.2,18.1,531.0,623.13,472.49
2018,1,28,14,0,910.0,68.0,0.2,18.2,510.0,566.22,429.29
2018,1,28,14,15,891.0,66.5,0.2,17.95,480.0,503.59,380.98
2018,1,28,14,30,872.0,65.0,0.2,17.7,450.0,441.33,331.13
2018,1,28,14,45,811.5,66.5,0.2,17.5,404.0,367.83,271.68
2018,1,28,15,0,751.0,68.0,0.2,17.3,358.0,298.95,214.7
2018,1,28,15,15,618.5,81.5,0.2,17.3,304.5,227.31,157.61
2018,1,28,15,30,486.0,95.0,0.2,17.3,251.0,167.88,112.34
2018,1,28,15,45,330.5,95.0,0.4,16.15,194.5,114.15,76.11
2018,1,28,16,0,175.0,95.0,0.6,15.0,138.0,78.67,56.3
2018,1,28,16,15,139.0,78.5,0.65,14.6,108.5,56.62,44.63
2018,1,28,16,30,103.0,62.0,0.7,14.2,79.0,45.07,34.1
2018,1,28,16,45,74.0,45.5,0.75,13.85,56.0,33.42,23.25
2018,1,28,17,0,45.0,29.0,0.8,13.5,33.0,21.64,10.59
2018,1,28,17,15,36.0,16.5,0.8,13.25,18.5,12.98,0.0
2018,1,28,17,30,27.0,4.0,0.8,13.0,4.0,0.0,0.0
2018,1,28,17,45,13.5,2.0,0.85,12.8,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,7,15,12.0,2.0,0.8,11.25,2.0,0.0,0.0
2018,1,29,7,30,24.0,4.0,0.8,11.4,4.0,21.74,0.0
2018,1,29,7,45,12.0,5.5,0.8,11.6,5.5,15.42,1.69
2018,1,29,8,0,0.0,7.0,0.8,11.8,7.0,5.3,0.0
2018,1,29,8,15,0.0,8.5,0.8,12.0,8.5,6.44,0.0
2018,1,29,8,30,0.0,10.0,0.8,12.2,10.0,7.58,0.88
2018,1,29,8,45,0.0,16.0,0.75,12.4,16.0,12.15,4.89
2018,1,29,9,0,0.0,22.0,0.7,12.6,22.0,16.74,8.89
2018,1,29,9,15,0.0,37.0,0.6,12.9,37.0,28.23,18.84
2018,1,29,9,30,0.0,52.0,0.5,13.2,52.0,39.78,28.74
2018,1,29,9,45,1.0,87.5,0.4,13.55,88.0,71.08,55.33
2018,1,29,10,0,2.0,123.0,0.3,13.9,124.0,106.96,85.15
2018,1,29,10,15,7.5,143.5,0.35,13.9,147.0,132.0,105.82
2018,1,29,10,30,13.0,164.0,0.4,13.9,170.0,156.98,126.23
2018,1,29,10,45,36.0,187.5,0.45,13.9,205.0,223.01,180.19
2018,1,29,11,0,59.0,211.0,0.5,13.9,240.0,269.75,217.47
2018,1,29,11,15,44.5,207.5,0.45,14.25,230.0,246.36,197.41
2018,1,29,11,30,30.0,204.0,0.4,14.6,220.0,224.29,178.93
2018,1,29,11,45,49.0,220.0,0.35,14.9,246.5,256.01,204.17
2018,1,29,12,0,68.0,236.0,0.3,15.2,273.0,286.31,227.46
2018,1,29,12,15,58.5,234.0,0.3,15.7,266.0,270.55,214.1
2018,1,29,12,30,49.0,232.0,0.3,16.2,259.0,255.6,201.81
2018,1,29,12,45,54.0,232.5,0.25,16.65,262.0,255.35,201.27
2018,1,29,13,0,59.0,233.0,0.2,17.1,265.0,254.62,200.24
2018,1,29,13,15,91.5,234.0,0.2,16.8,282.5,272.74,215.1
2018,1,29,13,30,124.0,235.0,0.2,16.5,300.0,300.21,236.58
2018,1,29,13,45,126.5,226.5,0.2,16.2,290.5,283.2,223.26
2018,1,29,14,0,129.0,218.0,0.2,15.9,281.0,265.94,209.91
2018,1,29,14,15,104.0,204.0,0.25,15.55,253.0,221.67,175.29
2018,1,29,14,30,79.0,190.0,0.3,15.2,225.0,190.41,150.73
2018,1,29,14,45,91.0,177.0,0.3,14.85,214.5,176.73,139.48
2018,1,29,15,0,103.0,164.0,0.3,14.5,204.0,166.46,130.46
2018,1,29,15,15,118.5,147.5,0.3,14.5,189.5,147.17,113.47
2018,1,29,15,30,134.0,131.0,0.3,14.5,175.0,126.36,95.11
2018,1,29,15,45,198.0,110.5,0.35,13.55,165.5,108.16,77.72
2018,1,29,16,0,262.0,90.0,0.4,12.6,156.0,80.17,55.63
2018,1,29,16,15,252.5,74.5,0.5,12.35,128.0,54.63,43.31
2018,1,29,16,30,243.0,59.0,0.6,12.1,100.0,43.64,33.21
2018,1,29,16,45,181.5,45.0,0.65,11.85,70.5,33.49,23.62
2018,1,29,17,0,120.0,31.0,0.7,11.6,41.0,23.19,12.46
2018,1,29,17,15,75.5,17.5,0.7,11.5,22.5,13.77,0.0
2018,1,29,17,30,31.0,4.0,0.7,11.4,4.0,3.15,0.0
2018,1,29,17,45,15.5,2.0,0.7,11.3,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,7,15,47.0,6.0,0.85,7.75,7.0,0.0,0.0
2018,1,30,7,30,94.0,12.0,0.8,8.6,14.0,82.28,0.0
2018,1,30,7,45,188.5,24.5,0.75,9.4,41.0,225.5,114.5
2018,1,30,8,0,283.0,37.0,0.7,10.2,68.0,339.1,271.05
2018,1,30,8,15,341.5,47.5,0.65,10.85,102.0,412.21,336.82
2018,1,30,8,30,400.0,58.0,0.6,11.5,136.0,487.65,398.16
2018,1,30,8,45,420.0,70.0,0.55,12.1,169.5,524.16,426.54
2018,1,30,9,0,440.0,82.0,0.5,12.7,203.0,565.26,456.79
2018,1,30,9,15,409.0,101.0,0.45,13.25,227.0,565.52,455.13
2018,1,30,9,30,378.0,120.0,0.4,13.8,251.0,562.04,450.09
2018,1,30,9,45,374.5,135.5,0.4,14.35,277.0,578.23,459.92
2018,1,30,10,0,371.0,151.0,0.4,14.9,303.0,592.18,467.58
2018,1,30,10,15,454.0,145.5,0.35,15.35,345.5,664.72,518.78
2018,1,30,10,30,537.0,140.0,0.3,15.8,388.0,734.77,564.4
2018,1,30,10,45,517.0,154.5,0.3,16.25,403.5,724.88,554.64
2018,1,30,11,0,497.0,169.0,0.3,16.7,419.0,712.45,543.94
2018,1,30,11,15,444.0,189.0,0.3,16.95,418.0,672.36,513.63
2018,1,30,11,30,391.0,209.0,0.3,17.2,417.0,609.72,468.28
2018,1,30,11,45,405.5,208.5,0.3,17.45,428.0,629.35,481.65
2018,1,30,12,0,420.0,208.0,0.3,17.7,439.0,625.13,477.68
2018,1,30,12,15,558.0,169.5,0.3,17.75,478.0,683.15,520.43
2018,1,30,12,30,696.0,131.0,0.3,17.8,517.0,740.05,559.61
2018,1,30,12,45,721.5,121.5,0.35,17.85,519.0,718.26,544.66
2018,1,30,13,0,747.0,112.0,0.4,17.9,521.0,692.12,527.03
2018,1,30,13,15,798.5,97.0,0.4,17.9,525.5,671.47,512.44
2018,1,30,13,30,850.0,82.0,0.4,17.9,530.0,647.19,494.42
2018,1,30,13,45,828.0,82.5,0.45,17.9,505.5,588.72,451.42
2018,1,30,14,0,806.0,83.0,0.5,17.9,481.0,530.41,407.45
2018,1,30,14,15,765.0,88.0,0.5,17.7,449.5,467.77,358.57
2018,1,30,14,30,724.0,93.0,0.5,17.5,418.0,407.41,310.03
2018,1,30,14,45,748.5,80.5,0.55,17.3,395.5,359.09,268.56
2018,1,30,15,0,773.0,68.0,0.6,17.1,373.0,306.6,221.88
2018,1,30,15,15,737.5,67.0,0.6,17.1,335.0,246.25,169.51
2018,1,30,15,30,702.0,66.0,0.6,17.1,297.0,189.52,121.28
2018,1,30,15,45,629.0,65.0,0.7,15.8,251.5,129.27,76.04
2018,1,30,16,0,556.0,64.0,0.8,14.5,206.0,80.31,47.07
2018,1,30,16,15,463.5,59.0,0.9,13.9,162.5,47.51,36.76
2018,1,30,16,30,371.0,54.0,1.0,13.3,119.0,41.12,30.85
2018,1,30,16,45,276.5,43.0,1.05,12.65,83.5,32.61,22.83
2018,1,30,17,0,182.0,32.0,1.1,12.0,48.0,24.17,13.65
2018,1,30,17,15,103.5,18.0,1.1,11.75,26.0,13.65,0.0
2018,1,30,17,30,25.0,4.0,1.1,11.5,4.0,3.15,0.0
2018,1,30,17,45,12.5,2.0,1.1,11.3,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,7,15,100.5,7.0,1.2,8.55,9.5,0.0,0.0
2018,1,31,7,30,201.0,14.0,1.1,9.1,19.0,166.8,0.0
2018,1,31,7,45,280.0,23.5,1.0,9.6,46.0,300.32,169.07
2018,1,31,8,0,359.0,33.0,0.9,10.1,73.0,400.46,319.86
2018,1,31,8,15,455.0,42.0,0.8,10.65,116.5,506.4,410.45
2018,1,31,8,30,551.0,51.0,0.7,11.2,160.0,616.97,496.26
2018,1,31,8,45,575.5,59.0,0.65,11.7,197.0,662.58,530.02
2018,1,31,9,0,600.0,67.0,0.6,12.2,234.0,706.96,561.19
2018,1,31,9,15,715.0,61.5,0.55,12.75,290.0,811.61,632.64
2018,1,31,9,30,830.0,56.0,0.5,13.3,346.0,924.34,704.65
2018,1,31,9,45,852.0,58.5,0.45,13.85,383.5,943.25,711.57
2018,1,31,10,0,874.0,61.0,0.4,14.4,421.0,970.06,724.84
2018,1,31,10,15,881.0,63.5,0.4,15.25,450.0,978.44,726.15
2018,1,31,10,30,888.0,66.0,0.4,16.1,479.0,983.13,725.42
2018,1,31,10,45,843.5,78.5,0.4,17.0,487.5,958.34,705.89
2018,1,31,11,0,799.0,91.0,0.4,17.9,496.0,917.98,677.01
2018,1,31,11,15,777.0,100.0,0.4,18.15,505.0,891.9,659.33
2018,1,31,11,30,755.0,109.0,0.4,18.4,514.0,869.47,643.86
2018,1,31,11,45,746.5,113.0,0.4,18.65,520.0,844.67,626.88
2018,1,31,12,0,738.0,117.0,0.4,18.9,526.0,817.15,608.2
2018,1,31,12,15,745.5,115.5,0.4,19.0,530.5,794.4,593.1
2018,1,31,12,30,753.0,114.0,0.4,19.1,535.0,768.45,575.82
2018,1,31,12,45,748.5,114.5,0.4,19.25,530.0,732.24,551.53
2018,1,31,13,0,744.0,115.0,0.4,19.4,525.0,693.85,524.83
2018,1,31,13,15,776.0,102.5,0.45,19.15,522.0,662.34,504.01
2018,1,31,13,30,808.0,90.0,0.5,18.9,519.0,629.45,481.14
2018,1,31,13,45,806.5,86.0,0.5,18.65,501.0,580.33,444.78
2018,1,31,14,0,805.0,82.0,0.5,18.4,483.0,529.5,406.08
2018,1,31,14,15,732.5,95.0,0.55,18.05,445.0,459.4,352.36
2018,1,31,14,30,660.0,108.0,0.6,17.7,407.0,394.51,301.29
2018,1,31,14,45,674.5,95.5,0.65,17.3,382.5,345.07,259.64
2018,1,31,15,0,689.0,83.0,0.7,16.9,358.0,293.27,214.26
2018,1,31,15,15,610.5,87.0,0.7,16.9,313.0,230.84,162.16
2018,1,31,15,30,532.0,91.0,0.7,16.9,268.0,177.13,118.7
2018,1,31,15,45,458.5,86.5,0.8,15.7,225.0,123.22,78.42
2018,1,31,16,0,385.0,82.0,0.9,14.5,182.0,81.82,53.15
2018,1,31,16,15,331.0,71.5,1.0,13.9,146.0,52.88,41.54
2018,1,31,16,30,277.0,61.0,1.1,13.3,110.0,45.27,34.55
2018,1,31,16,45,226.5,46.5,1.15,12.65,79.0,34.8,24.81
2018,1,31,17,0,176.0,32.0,1.2,12.0,48.0,24.16,14.01
2018,1,31,17,15,116.0,19.5,1.2,11.7,27.5,14.78,0.0
2018,1,31,17,30,56.0,7.0,1.2,11.4,7.0,5.51,0.0
2018,1,31,17,45,28.0,3.5,1.25,11.1,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,1,7,15,31.0,5.5,1.0,11.35,6.5,0.0,0.0
2018,2,1,7,30,62.0,11.0,0.8,11.7,13.0,56.72,0.0
2018,2,1,7,45,163.5,25.0,0.65,12.1,41.5,208.17,125.24
2018,2,1,8,0,265.0,39.0,0.5,12.5,70.0,326.41,260.66
2018,2,1,8,15,312.0,51.5,0.45,13.2,103.0,389.01,315.76
2018,2,1,8,30,359.0,64.0,0.4,13.9,136.0,454.18,368.32
2018,2,1,8,45,549.5,56.5,0.35,14.65,196.5,635.13,503.03
2018,2,1,9,0,740.0,49.0,0.3,15.4,257.0,808.6,621.06
2018,2,1,9,15,777.5,50.5,0.25,15.8,298.5,857.5,649.34
2018,2,1,9,30,815.0,52.0,0.2,16.2,340.0,892.94,669.37
2018,2,1,9,45,748.5,72.0,0.2,16.6,358.0,871.19,652.35
2018,2,1,10,0,682.0,92.0,0.2,17.0,376.0,839.55,629.62
2018,2,1,10,15,713.0,93.0,0.15,17.6,409.5,869.34,646.33
2018,2,1,10,30,744.0,94.0,0.1,18.2,443.0,895.83,659.62
2018,2,1,10,45,826.0,78.0,0.1,18.8,484.5,941.3,685.61
2018,2,1,11,0,908.0,62.0,0.1,19.4,526.0,975.75,703.88
2018,2,1,11,15,900.0,67.0,0.1,19.45,540.0,958.01,691.18
2018,2,1,11,30,892.0,72.0,0.1,19.5,554.0,936.7,677.27
2018,2,1,11,45,872.5,79.5,0.1,19.6,558.5,904.55,656.52
2018,2,1,12,0,853.0,87.0,0.1,19.7,563.0,879.6,640.56
2018,2,1,12,15,857.0,86.0,0.15,19.6,566.5,851.81,623.87
2018,2,1,12,30,861.0,85.0,0.2,19.5,570.0,820.68,605.06
2018,2,1,12,45,880.0,78.5,0.2,19.4,570.5,784.08,581.78
2018,2,1,13,0,899.0,72.0,0.2,19.3,571.0,751.83,561.3
