Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,15,913.0,66.5,0.25,19.3,564.0,713.03,536.52
2018,2,1,13,30,927.0,61.0,0.3,19.3,557.0,670.48,506.7
2018,2,1,13,45,920.0,60.5,0.3,19.3,537.5,617.29,467.53
2018,2,1,14,0,913.0,60.0,0.3,19.3,518.0,562.57,426.02
2018,2,1,14,15,901.5,59.0,0.3,19.15,491.5,503.85,380.33
2018,2,1,14,30,890.0,58.0,0.3,19.0,465.0,444.62,332.5
2018,2,1,14,45,873.0,56.5,0.35,18.85,432.0,382.61,281.19
2018,2,1,15,0,856.0,55.0,0.4,18.7,399.0,321.28,228.71
2018,2,1,15,15,709.0,72.0,0.4,18.7,339.0,244.29,167.36
2018,2,1,15,30,562.0,89.0,0.4,18.7,279.0,181.06,119.33
2018,2,1,15,45,505.0,83.5,0.5,17.45,237.5,129.64,81.0
2018,2,1,16,0,448.0,78.0,0.6,16.2,196.0,82.52,51.53
2018,2,1,16,15,386.5,68.5,0.7,15.6,157.0,51.36,39.93
2018,2,1,16,30,325.0,59.0,0.8,15.0,118.0,44.26,33.47
2018,2,1,16,45,317.5,45.0,0.85,14.35,89.0,34.29,24.26
2018,2,1,17,0,310.0,31.0,0.9,13.7,60.0,25.58,15.36
2018,2,1,17,15,193.5,19.5,0.9,13.55,34.5,16.06,0.0
2018,2,1,17,30,77.0,8.0,0.9,13.4,9.0,6.29,0.0
2018,2,1,17,45,38.5,4.0,0.9,13.2,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,7,15,31.5,6.0,1.0,12.75,7.0,0.0,0.0
2018,2,2,7,30,63.0,12.0,0.9,13.0,14.0,58.29,0.0
2018,2,2,7,45,190.0,25.5,0.75,13.25,45.0,231.85,148.21
2018,2,2,8,0,317.0,39.0,0.6,13.5,76.0,370.56,294.81
2018,2,2,8,15,301.5,55.0,0.55,14.0,102.5,385.14,312.37
2018,2,2,8,30,286.0,71.0,0.5,14.5,129.0,398.25,324.79
2018,2,2,8,45,356.0,80.0,0.45,15.0,169.5,479.04,388.42
2018,2,2,9,0,426.0,89.0,0.4,15.5,210.0,561.99,449.29
2018,2,2,9,15,457.0,98.5,0.35,15.85,246.0,608.77,481.26
2018,2,2,9,30,488.0,108.0,0.3,16.2,282.0,654.56,511.66
2018,2,2,9,45,509.0,117.0,0.3,16.55,315.0,688.24,533.25
2018,2,2,10,0,530.0,126.0,0.3,16.9,348.0,719.87,553.07
2018,2,2,10,15,612.0,116.5,0.3,17.3,391.5,798.34,604.25
2018,2,2,10,30,694.0,107.0,0.3,17.7,435.0,863.59,644.35
2018,2,2,10,45,797.5,88.0,0.3,18.05,484.0,926.72,682.33
2018,2,2,11,0,901.0,69.0,0.3,18.4,533.0,979.24,712.73
2018,2,2,11,15,903.5,71.5,0.3,18.65,550.0,968.15,703.27
2018,2,2,11,30,906.0,74.0,0.3,18.9,567.0,953.26,692.7
2018,2,2,11,45,917.0,72.5,0.3,19.15,580.0,937.43,681.74
2018,2,2,12,0,928.0,71.0,0.3,19.4,593.0,917.61,668.41
2018,2,2,12,15,928.5,71.5,0.3,19.5,596.0,887.25,648.86
2018,2,2,12,30,929.0,72.0,0.3,19.6,599.0,853.55,627.29
2018,2,2,12,45,910.0,76.0,0.3,19.65,588.5,805.44,596.32
2018,2,2,13,0,891.0,80.0,0.3,19.7,578.0,755.66,564.09
2018,2,2,13,15,885.5,79.0,0.3,19.75,565.0,708.54,532.62
2018,2,2,13,30,880.0,78.0,0.3,19.8,552.0,659.42,497.48
2018,2,2,13,45,884.5,74.5,0.3,19.8,536.5,611.84,462.52
2018,2,2,14,0,889.0,71.0,0.3,19.8,521.0,561.73,424.43
2018,2,2,14,15,874.0,69.5,0.3,19.8,493.0,501.79,377.86
2018,2,2,14,30,859.0,68.0,0.3,19.8,465.0,441.79,329.63
2018,2,2,14,45,833.5,67.5,0.35,19.75,430.5,379.32,278.4
2018,2,2,15,0,808.0,67.0,0.4,19.7,396.0,317.49,226.18
2018,2,2,15,15,796.0,62.0,0.4,19.7,360.5,256.94,173.57
2018,2,2,15,30,784.0,57.0,0.4,19.7,325.0,197.24,122.44
2018,2,2,15,45,744.5,54.5,0.55,18.6,282.5,137.47,76.86
2018,2,2,16,0,705.0,52.0,0.7,17.5,240.0,82.38,43.96
2018,2,2,16,15,664.5,46.5,0.8,16.9,198.5,42.89,32.3
2018,2,2,16,30,624.0,41.0,0.9,16.3,157.0,37.9,27.76
2018,2,2,16,45,533.0,35.0,1.05,15.75,115.0,32.14,22.31
2018,2,2,17,0,442.0,29.0,1.2,15.2,73.0,26.55,16.29
2018,2,2,17,15,278.0,19.5,1.2,14.75,42.0,16.21,0.0
2018,2,2,17,30,114.0,10.0,1.2,14.3,11.0,7.87,0.0
2018,2,2,17,45,57.0,5.0,1.2,13.85,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,3,7,15,107.0,8.0,0.5,12.75,11.5,0.0,0.0
2018,2,3,7,30,214.0,16.0,0.5,13.2,23.0,178.59,0.0
2018,2,3,7,45,364.0,24.5,0.45,13.65,59.0,376.19,248.52
2018,2,3,8,0,514.0,33.0,0.4,14.1,95.0,520.01,403.55
2018,2,3,8,15,591.5,38.0,0.4,14.55,138.5,612.4,478.78
2018,2,3,8,30,669.0,43.0,0.4,15.0,182.0,705.87,548.76
2018,2,3,8,45,716.5,46.5,0.4,15.45,226.0,770.39,594.31
2018,2,3,9,0,764.0,50.0,0.4,15.9,270.0,833.97,636.8
2018,2,3,9,15,794.5,52.5,0.4,16.35,311.0,878.13,664.18
2018,2,3,9,30,825.0,55.0,0.4,16.8,352.0,908.6,681.63
2018,2,3,9,45,845.5,57.5,0.4,17.25,389.5,937.31,697.51
2018,2,3,10,0,866.0,60.0,0.4,17.7,427.0,962.85,710.95
2018,2,3,10,15,881.0,61.0,0.4,18.05,458.0,977.27,717.41
2018,2,3,10,30,896.0,62.0,0.4,18.4,489.0,988.04,721.72
2018,2,3,10,45,906.5,63.0,0.4,18.8,514.5,990.51,720.81
2018,2,3,11,0,917.0,64.0,0.4,19.2,540.0,989.05,717.71
2018,2,3,11,15,923.5,65.0,0.4,19.4,558.0,979.73,710.45
2018,2,3,11,30,930.0,66.0,0.4,19.6,576.0,966.47,701.02
2018,2,3,11,45,933.0,66.5,0.4,19.85,586.5,945.43,686.75
2018,2,3,12,0,936.0,67.0,0.4,20.1,597.0,920.68,670.37
2018,2,3,12,15,936.0,67.0,0.4,20.15,599.5,889.11,650.23
2018,2,3,12,30,936.0,67.0,0.4,20.2,602.0,854.23,628.01
2018,2,3,12,45,933.0,67.5,0.4,20.3,597.0,814.4,602.36
2018,2,3,13,0,930.0,68.0,0.4,20.4,592.0,771.77,574.72
2018,2,3,13,15,925.0,67.0,0.4,20.3,579.0,723.46,543.33
2018,2,3,13,30,920.0,66.0,0.4,20.2,566.0,672.98,507.58
2018,2,3,13,45,912.0,65.0,0.4,20.15,546.0,618.78,467.98
2018,2,3,14,0,904.0,64.0,0.4,20.1,526.0,563.19,426.03
2018,2,3,14,15,892.0,63.0,0.4,19.9,499.0,504.49,380.51
2018,2,3,14,30,880.0,62.0,0.4,19.7,472.0,445.34,332.89
2018,2,3,14,45,863.5,60.5,0.4,19.55,439.5,383.86,281.76
2018,2,3,15,0,847.0,59.0,0.4,19.4,407.0,322.99,229.58
2018,2,3,15,15,823.5,57.0,0.4,19.4,369.0,260.81,175.78
2018,2,3,15,30,800.0,55.0,0.4,19.4,331.0,198.54,122.91
2018,2,3,15,45,765.5,52.0,0.4,18.4,289.0,137.91,76.27
2018,2,3,16,0,731.0,49.0,0.4,17.4,247.0,81.33,42.32
2018,2,3,16,15,666.5,46.0,0.45,16.75,202.0,42.5,32.0
2018,2,3,16,30,602.0,43.0,0.5,16.1,157.0,39.43,29.18
2018,2,3,16,45,394.5,40.0,0.55,15.45,106.5,32.77,22.96
2018,2,3,17,0,187.0,37.0,0.6,14.8,56.0,27.81,17.61
2018,2,3,17,15,131.0,23.0,0.6,14.7,33.0,17.4,0.0
2018,2,3,17,30,75.0,9.0,0.6,14.6,10.0,7.08,0.0
2018,2,3,17,45,37.5,4.5,0.6,14.5,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,4,7,15,52.5,7.5,0.35,12.45,9.5,0.0,0.0
2018,2,4,7,30,105.0,15.0,0.3,13.0,19.0,93.28,0.0
2018,2,4,7,45,185.0,28.5,0.3,13.55,47.0,236.54,163.75
2018,2,4,8,0,265.0,42.0,0.3,14.1,75.0,329.67,263.1
2018,2,4,8,15,316.5,54.0,0.3,14.75,109.5,395.76,319.34
2018,2,4,8,30,368.0,66.0,0.3,15.4,144.0,464.67,374.05
2018,2,4,8,45,439.5,73.5,0.3,16.1,187.0,547.13,435.8
2018,2,4,9,0,511.0,81.0,0.3,16.8,230.0,640.64,502.17
2018,2,4,9,15,668.5,68.5,0.25,17.35,293.5,785.05,599.51
2018,2,4,9,30,826.0,56.0,0.2,17.9,357.0,911.69,678.29
2018,2,4,9,45,806.0,66.5,0.2,18.45,385.0,923.08,680.8
2018,2,4,10,0,786.0,77.0,0.2,19.0,413.0,918.66,675.01
2018,2,4,10,15,844.0,70.0,0.2,19.05,454.5,965.5,703.44
2018,2,4,10,30,902.0,63.0,0.2,19.1,496.0,996.24,720.47
2018,2,4,10,45,901.0,66.5,0.2,19.15,518.0,990.7,715.12
2018,2,4,11,0,900.0,70.0,0.2,19.2,540.0,981.32,708.18
2018,2,4,11,15,812.5,97.0,0.2,19.5,532.5,925.69,671.7
2018,2,4,11,30,725.0,124.0,0.2,19.8,525.0,862.13,630.57
2018,2,4,11,45,832.5,96.0,0.2,20.1,564.5,900.88,655.25
2018,2,4,12,0,940.0,68.0,0.2,20.4,604.0,926.35,669.64
2018,2,4,12,15,941.0,68.0,0.2,20.5,607.0,895.47,649.19
2018,2,4,12,30,942.0,68.0,0.2,20.6,610.0,861.18,627.48
2018,2,4,12,45,939.5,68.0,0.2,20.7,605.0,820.87,601.83
2018,2,4,13,0,937.0,68.0,0.2,20.8,600.0,777.71,574.18
2018,2,4,13,15,932.0,67.0,0.2,21.0,587.0,729.03,542.37
2018,2,4,13,30,927.0,66.0,0.2,21.2,574.0,678.17,506.21
2018,2,4,13,45,919.0,65.5,0.2,21.35,554.0,624.09,466.84
2018,2,4,14,0,911.0,65.0,0.2,21.5,534.0,568.57,425.16
2018,2,4,14,15,899.5,63.5,0.25,21.55,507.0,509.13,379.84
2018,2,4,14,30,888.0,62.0,0.3,21.6,480.0,449.19,332.31
2018,2,4,14,45,871.5,60.5,0.3,21.65,447.0,387.16,281.11
2018,2,4,15,0,855.0,59.0,0.3,21.7,414.0,325.73,228.91
2018,2,4,15,15,831.5,57.5,0.3,21.7,376.0,263.44,175.62
2018,2,4,15,30,808.0,56.0,0.3,21.7,338.0,200.99,123.18
2018,2,4,15,45,773.5,53.0,0.35,20.45,295.5,139.74,76.73
2018,2,4,16,0,739.0,50.0,0.4,19.2,253.0,82.56,42.81
2018,2,4,16,15,590.5,53.0,0.45,18.65,197.5,43.84,32.92
2018,2,4,16,30,442.0,56.0,0.5,18.1,142.0,45.34,34.1
2018,2,4,16,45,381.5,45.0,0.5,17.6,105.0,36.73,26.2
2018,2,4,17,0,321.0,34.0,0.5,17.1,68.0,27.99,17.75
2018,2,4,17,15,205.0,22.0,0.6,16.85,40.0,18.08,2.21
2018,2,4,17,30,89.0,10.0,0.7,16.6,12.0,7.87,0.0
2018,2,4,17,45,44.5,5.0,0.85,16.35,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,5,7,15,7.0,3.5,0.55,15.4,4.0,2.75,0.0
2018,2,5,7,30,14.0,7.0,0.5,15.5,8.0,16.38,0.0
2018,2,5,7,45,7.0,17.0,0.5,15.55,17.5,19.07,8.59
2018,2,5,8,0,0.0,27.0,0.5,15.6,27.0,20.61,11.42
2018,2,5,8,15,0.0,38.0,0.45,15.9,38.0,29.06,18.9
2018,2,5,8,30,0.0,49.0,0.4,16.2,49.0,38.15,26.82
2018,2,5,8,45,32.5,79.0,0.35,16.45,88.5,111.91,90.34
2018,2,5,9,0,65.0,109.0,0.3,16.7,128.0,180.9,147.84
2018,2,5,9,15,155.0,128.5,0.3,17.2,183.0,310.7,253.22
2018,2,5,9,30,245.0,148.0,0.3,17.7,238.0,445.03,355.65
2018,2,5,9,45,297.0,156.0,0.3,18.2,276.5,504.09,397.64
2018,2,5,10,0,349.0,164.0,0.3,18.7,315.0,562.94,438.99
2018,2,5,10,15,532.5,135.5,0.35,19.2,384.5,732.11,557.83
2018,2,5,10,30,716.0,107.0,0.4,19.7,454.0,887.34,657.46
2018,2,5,10,45,811.5,87.0,0.4,20.2,499.5,941.63,687.42
2018,2,5,11,0,907.0,67.0,0.4,20.7,545.0,985.02,711.51
2018,2,5,11,15,914.0,68.0,0.45,20.65,563.5,976.29,705.72
2018,2,5,11,30,921.0,69.0,0.5,20.6,582.0,963.62,698.46
2018,2,5,11,45,925.0,69.0,0.5,20.55,592.5,943.0,685.22
2018,2,5,12,0,929.0,69.0,0.5,20.5,603.0,918.66,669.82
2018,2,5,12,15,930.0,69.5,0.55,20.35,606.5,888.69,652.14
2018,2,5,12,30,931.0,70.0,0.6,20.2,610.0,855.31,632.17
2018,2,5,12,45,929.0,69.5,0.6,20.0,605.0,815.15,606.76
2018,2,5,13,0,927.0,69.0,0.6,19.8,600.0,772.16,579.28
2018,2,5,13,15,923.0,68.5,0.65,19.65,587.5,725.11,549.28
2018,2,5,13,30,919.0,68.0,0.7,19.5,575.0,675.79,514.62
2018,2,5,13,45,911.5,67.5,0.7,19.35,555.5,622.31,475.16
2018,2,5,14,0,904.0,67.0,0.7,19.2,536.0,567.34,433.28
2018,2,5,14,15,892.5,65.5,0.75,19.05,509.0,508.17,387.18
2018,2,5,14,30,881.0,64.0,0.8,18.9,482.0,448.52,338.79
2018,2,5,14,45,864.5,62.0,0.8,18.8,449.0,386.3,286.34
2018,2,5,15,0,848.0,60.0,0.8,18.7,416.0,324.73,232.92
2018,2,5,15,15,825.0,58.0,0.8,18.7,378.0,262.44,178.39
2018,2,5,15,30,802.0,56.0,0.8,18.7,340.0,199.92,124.76
2018,2,5,15,45,768.0,53.5,0.85,17.6,298.0,139.48,77.93
2018,2,5,16,0,734.0,51.0,0.9,16.5,256.0,83.01,43.94
2018,2,5,16,15,681.5,47.0,1.0,15.95,211.5,43.48,33.0
2018,2,5,16,30,629.0,43.0,1.1,15.4,167.0,39.64,29.49
2018,2,5,16,45,533.5,38.0,1.2,14.8,124.0,34.73,24.82
2018,2,5,17,0,438.0,33.0,1.3,14.2,81.0,27.63,17.83
2018,2,5,17,15,265.5,22.5,1.25,13.85,47.5,18.62,4.37
2018,2,5,17,30,93.0,12.0,1.2,13.5,14.0,9.44,0.0
2018,2,5,17,45,46.5,6.0,1.2,13.15,7.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,6,7,15,131.0,9.0,0.75,10.65,14.5,7.08,0.0
2018,2,6,7,30,262.0,18.0,0.7,11.3,29.0,217.65,0.0
2018,2,6,7,45,413.0,25.5,0.65,11.9,68.0,410.94,299.57
2018,2,6,8,0,564.0,33.0,0.6,12.5,107.0,564.5,443.39
2018,2,6,8,15,637.5,38.0,0.6,12.95,152.5,654.3,515.42
2018,2,6,8,30,711.0,43.0,0.6,13.4,198.0,745.45,583.4
2018,2,6,8,45,757.5,46.0,0.55,13.9,243.5,809.43,627.24
2018,2,6,9,0,804.0,49.0,0.5,14.4,289.0,861.94,660.72
2018,2,6,9,15,831.5,51.5,0.5,14.7,331.0,903.35,686.54
2018,2,6,9,30,859.0,54.0,0.5,15.0,373.0,942.43,709.91
2018,2,6,9,45,876.5,56.5,0.5,15.35,410.5,968.7,724.12
2018,2,6,10,0,894.0,59.0,0.5,15.7,448.0,991.61,736.04
2018,2,6,10,15,909.0,59.5,0.5,16.0,480.0,1005.51,742.25
2018,2,6,10,30,924.0,60.0,0.5,16.3,512.0,1015.64,746.24
2018,2,6,10,45,934.0,61.5,0.5,16.6,538.0,1018.22,745.61
2018,2,6,11,0,944.0,63.0,0.5,16.9,564.0,1016.72,742.68
2018,2,6,11,15,949.0,63.5,0.5,17.1,582.0,1004.92,733.79
2018,2,6,11,30,954.0,64.0,0.5,17.3,600.0,989.13,722.72
2018,2,6,11,45,957.5,64.0,0.5,17.5,610.5,967.36,708.07
2018,2,6,12,0,961.0,64.0,0.5,17.7,621.0,941.76,691.17
2018,2,6,12,15,960.5,65.0,0.5,17.8,624.0,910.19,670.79
2018,2,6,12,30,960.0,66.0,0.5,17.9,627.0,875.17,648.23
2018,2,6,12,45,956.5,66.5,0.5,18.0,622.0,833.93,621.51
2018,2,6,13,0,953.0,67.0,0.5,18.1,617.0,789.83,592.74
2018,2,6,13,15,948.0,66.5,0.45,18.05,604.0,740.9,559.94
2018,2,6,13,30,943.0,66.0,0.4,18.0,591.0,689.72,522.77
2018,2,6,13,45,935.0,65.5,0.4,18.0,570.5,634.71,482.37
2018,2,6,14,0,927.0,65.0,0.4,18.0,550.0,578.2,439.53
2018,2,6,14,15,916.5,63.5,0.4,17.85,523.0,518.23,392.82
2018,2,6,14,30,906.0,62.0,0.4,17.7,496.0,457.6,343.8
2018,2,6,14,45,890.5,60.0,0.4,17.6,462.5,394.25,290.88
2018,2,6,15,0,875.0,58.0,0.4,17.5,429.0,331.4,236.74
2018,2,6,15,15,852.5,56.5,0.4,17.5,390.5,268.01,181.52
2018,2,6,15,30,830.0,55.0,0.4,17.5,352.0,206.45,128.77
2018,2,6,15,45,797.0,52.0,0.45,16.4,309.0,141.61,78.55
2018,2,6,16,0,764.0,49.0,0.5,15.3,266.0,82.89,43.22
2018,2,6,16,15,707.5,46.0,0.55,14.6,220.0,42.94,32.73
2018,2,6,16,30,651.0,43.0,0.6,13.9,174.0,39.82,29.9
2018,2,6,16,45,552.0,37.5,0.65,13.2,129.0,34.4,24.78
2018,2,6,17,0,453.0,32.0,0.7,12.5,84.0,26.84,17.45
2018,2,6,17,15,307.5,23.0,0.7,12.3,51.0,19.12,6.14
2018,2,6,17,30,162.0,14.0,0.7,12.1,18.0,11.02,0.0
2018,2,6,17,45,81.0,7.0,0.7,11.9,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,7,7,15,121.5,9.5,0.8,9.85,15.0,97.29,0.0
2018,2,7,7,30,243.0,19.0,0.8,10.4,30.0,240.97,0.0
2018,2,7,7,45,391.0,27.0,0.75,11.0,69.0,408.38,305.0
2018,2,7,8,0,539.0,35.0,0.7,11.6,108.0,545.29,432.72
2018,2,7,8,15,612.5,40.0,0.7,12.1,152.5,634.91,504.95
2018,2,7,8,30,686.0,45.0,0.7,12.6,197.0,725.67,573.14
2018,2,7,8,45,732.0,48.5,0.65,13.05,242.5,789.51,617.5
2018,2,7,9,0,778.0,52.0,0.6,13.5,288.0,852.31,658.61
2018,2,7,9,15,809.0,55.0,0.55,14.0,330.5,898.22,686.0
2018,2,7,9,30,840.0,58.0,0.5,14.5,373.0,930.28,703.15
2018,2,7,9,45,862.5,59.0,0.45,15.0,411.0,959.09,717.67
2018,2,7,10,0,885.0,60.0,0.4,15.5,449.0,984.75,729.76
2018,2,7,10,15,898.5,61.5,0.4,15.9,481.0,998.58,735.58
2018,2,7,10,30,912.0,63.0,0.4,16.3,513.0,1008.62,739.23
2018,2,7,10,45,921.5,64.5,0.35,16.7,538.5,1010.74,736.83
2018,2,7,11,0,931.0,66.0,0.3,17.1,564.0,1008.82,732.23
2018,2,7,11,15,937.0,67.0,0.3,17.35,582.5,998.77,724.37
2018,2,7,11,30,943.0,68.0,0.3,17.6,601.0,984.72,714.33
2018,2,7,11,45,946.0,68.5,0.3,17.85,612.0,963.27,699.86
2018,2,7,12,0,949.0,69.0,0.3,18.1,623.0,938.04,683.22
2018,2,7,12,15,949.0,69.5,0.3,18.2,626.0,906.51,663.06
2018,2,7,12,30,949.0,70.0,0.3,18.3,629.0,871.57,640.76
2018,2,7,12,45,946.5,70.5,0.3,18.4,624.5,831.39,614.99
2018,2,7,13,0,944.0,71.0,0.3,18.5,620.0,788.3,587.16
2018,2,7,13,15,939.0,70.5,0.3,18.45,607.0,739.64,555.61
2018,2,7,13,30,934.0,70.0,0.3,18.4,594.0,688.73,519.57
2018,2,7,13,45,925.5,69.5,0.3,18.35,573.5,633.72,479.51
2018,2,7,14,0,917.0,69.0,0.3,18.3,553.0,577.28,437.06
2018,2,7,14,15,905.5,68.0,0.25,18.25,526.0,517.71,390.29
2018,2,7,14,30,894.0,67.0,0.2,18.2,499.0,457.59,341.52
2018,2,7,14,45,877.5,65.5,0.2,18.1,465.5,394.85,289.6
2018,2,7,15,0,861.0,64.0,0.2,18.0,432.0,332.7,236.58
2018,2,7,15,15,838.0,61.5,0.2,18.0,393.0,267.35,180.42
2018,2,7,15,30,815.0,59.0,0.2,18.0,354.0,204.86,127.44
2018,2,7,15,45,781.5,56.0,0.2,17.2,311.0,143.01,79.87
2018,2,7,16,0,748.0,53.0,0.2,16.4,268.0,85.1,45.3
2018,2,7,16,15,698.0,49.0,0.3,15.85,223.0,45.31,34.66
2018,2,7,16,30,648.0,45.0,0.4,15.3,178.0,41.49,31.23
2018,2,7,16,45,566.0,39.0,0.55,14.7,134.0,35.79,25.89
2018,2,7,17,0,484.0,33.0,0.7,14.1,90.0,27.8,18.24
2018,2,7,17,15,325.0,23.5,0.75,13.9,54.5,19.56,7.44
2018,2,7,17,30,166.0,14.0,0.8,13.7,19.0,11.02,0.0
2018,2,7,17,45,83.0,7.0,0.9,13.45,9.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,8,7,15,138.0,10.0,0.85,12.65,16.5,109.89,0.0
2018,2,8,7,30,276.0,20.0,0.7,13.1,33.0,269.48,0.0
2018,2,8,7,45,411.0,27.5,0.55,13.55,72.0,425.2,317.79
2018,2,8,8,0,546.0,35.0,0.4,14.0,111.0,551.89,431.69
2018,2,8,8,15,588.5,42.5,0.35,14.7,151.5,616.81,483.29
2018,2,8,8,30,631.0,50.0,0.3,15.4,192.0,681.85,531.0
2018,2,8,8,45,645.0,59.5,0.2,16.05,231.5,730.67,563.34
2018,2,8,9,0,659.0,69.0,0.1,16.7,271.0,769.05,586.6
2018,2,8,9,15,707.5,70.0,0.1,16.95,314.5,819.53,619.0
2018,2,8,9,30,756.0,71.0,0.1,17.2,358.0,876.85,654.49
2018,2,8,9,45,735.5,84.0,0.1,17.45,386.0,885.15,656.99
2018,2,8,10,0,715.0,97.0,0.1,17.7,414.0,882.93,653.41
2018,2,8,10,15,816.5,78.5,0.1,18.6,465.5,952.16,694.24
2018,2,8,10,30,918.0,60.0,0.1,19.5,517.0,1011.22,726.17
2018,2,8,10,45,927.5,60.5,0.1,20.45,542.0,1012.02,721.74
2018,2,8,11,0,937.0,61.0,0.1,21.4,567.0,1008.82,716.09
2018,2,8,11,15,944.0,62.0,0.1,21.75,586.0,999.77,708.76
2018,2,8,11,30,951.0,63.0,0.1,22.1,605.0,986.65,699.23
2018,2,8,11,45,954.0,63.0,0.1,22.4,615.5,964.49,684.51
2018,2,8,12,0,957.0,63.0,0.1,22.7,626.0,938.52,667.71
2018,2,8,12,15,957.5,63.0,0.1,22.9,628.5,906.68,647.62
2018,2,8,12,30,958.0,63.0,0.1,23.1,631.0,871.38,625.42
2018,2,8,12,45,956.5,62.5,0.15,23.3,626.0,830.6,600.39
2018,2,8,13,0,955.0,62.0,0.2,23.5,621.0,786.84,573.33
2018,2,8,13,15,950.5,61.5,0.25,23.25,608.5,738.18,543.71
2018,2,8,13,30,946.0,61.0,0.3,23.0,596.0,687.2,509.71
2018,2,8,13,45,938.0,60.5,0.3,22.75,575.5,632.03,470.55
2018,2,8,14,0,930.0,60.0,0.3,22.5,555.0,575.36,428.9
2018,2,8,14,15,919.0,59.0,0.35,22.2,528.0,515.47,383.86
2018,2,8,14,30,908.0,58.0,0.4,21.9,501.0,454.96,336.34
2018,2,8,14,45,893.0,57.0,0.4,21.6,468.0,392.61,285.14
2018,2,8,15,0,878.0,56.0,0.4,21.3,435.0,330.64,232.58
2018,2,8,15,15,856.5,54.0,0.4,21.3,396.5,266.79,177.71
2018,2,8,15,30,835.0,52.0,0.4,21.3,358.0,204.7,125.23
2018,2,8,15,45,804.5,49.0,0.5,20.0,315.0,142.68,78.03
2018,2,8,16,0,774.0,46.0,0.6,18.7,272.0,84.05,43.49
2018,2,8,16,15,727.5,43.0,0.65,18.1,227.5,40.75,30.34
2018,2,8,16,30,681.0,40.0,0.7,17.5,183.0,37.59,27.52
2018,2,8,16,45,605.0,35.5,0.8,16.85,139.0,33.03,23.26
2018,2,8,17,0,529.0,31.0,0.9,16.2,95.0,28.64,18.86
2018,2,8,17,15,364.5,23.0,0.95,15.85,58.0,20.95,9.16
2018,2,8,17,30,200.0,15.0,1.0,15.5,21.0,11.8,0.0
2018,2,8,17,45,100.0,7.5,1.05,15.15,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,7,15,162.5,10.0,1.2,14.5,18.5,128.02,0.0
2018,2,9,7,30,325.0,20.0,1.0,14.9,37.0,310.35,0.0
2018,2,9,7,45,327.5,32.5,0.85,15.3,64.5,361.47,274.68
2018,2,9,8,0,330.0,45.0,0.7,15.7,92.0,389.37,311.74
2018,2,9,8,15,482.5,47.0,0.6,16.35,143.5,538.39,428.48
2018,2,9,8,30,635.0,49.0,0.5,17.0,195.0,684.84,534.19
2018,2,9,8,45,658.5,57.0,0.4,17.7,236.0,732.35,564.19
2018,2,9,9,0,682.0,65.0,0.3,18.4,277.0,785.8,597.22
2018,2,9,9,15,646.5,80.5,0.3,18.7,304.0,782.13,592.63
2018,2,9,9,30,611.0,96.0,0.3,19.0,331.0,773.4,585.09
2018,2,9,9,45,647.5,99.0,0.3,19.25,369.5,817.35,612.94
2018,2,9,10,0,684.0,102.0,0.3,19.5,408.0,858.69,637.62
2018,2,9,10,15,766.5,90.5,0.35,19.55,456.5,917.57,674.69
2018,2,9,10,30,849.0,79.0,0.4,19.6,505.0,980.62,713.49
2018,2,9,10,45,763.0,105.5,0.4,19.65,502.5,925.56,676.17
2018,2,9,11,0,677.0,132.0,0.4,19.7,500.0,860.81,634.2
2018,2,9,11,15,685.0,135.0,0.45,19.7,518.0,857.46,633.21
2018,2,9,11,30,693.0,138.0,0.5,19.7,536.0,850.7,629.17
2018,2,9,11,45,761.0,121.0,0.5,19.7,565.5,872.96,643.31
2018,2,9,12,0,829.0,104.0,0.5,19.7,595.0,883.7,649.58
2018,2,9,12,15,866.5,95.0,0.55,19.7,610.5,876.06,645.25
2018,2,9,12,30,904.0,86.0,0.6,19.7,626.0,854.04,631.9
2018,2,9,12,45,894.5,88.0,0.6,19.65,619.0,811.25,604.2
2018,2,9,13,0,885.0,90.0,0.6,19.6,612.0,766.19,574.99
2018,2,9,13,15,860.5,93.0,0.6,19.5,592.0,715.95,540.86
2018,2,9,13,30,836.0,96.0,0.6,19.4,572.0,658.15,499.66
2018,2,9,13,45,816.5,94.5,0.65,19.25,546.5,598.79,457.01
2018,2,9,14,0,797.0,93.0,0.7,19.1,521.0,539.45,412.79
2018,2,9,14,15,783.5,91.0,0.7,18.85,494.5,482.92,368.67
2018,2,9,14,30,770.0,89.0,0.7,18.6,468.0,426.37,322.89
2018,2,9,14,45,774.5,81.5,0.7,18.3,441.0,371.73,276.74
2018,2,9,15,0,779.0,74.0,0.7,18.0,414.0,315.59,227.76
2018,2,9,15,15,690.5,84.5,0.7,18.0,366.0,248.4,172.12
2018,2,9,15,30,602.0,95.0,0.7,18.0,318.0,192.52,127.33
2018,2,9,15,45,390.5,105.5,0.7,17.1,243.5,128.21,84.83
2018,2,9,16,0,179.0,116.0,0.7,16.2,169.0,92.7,67.74
2018,2,9,16,15,189.5,97.5,0.75,15.5,145.5,69.0,55.61
2018,2,9,16,30,200.0,79.0,0.8,14.8,122.0,57.03,45.01
2018,2,9,16,45,210.0,60.0,0.8,14.1,95.5,44.29,33.48
2018,2,9,17,0,220.0,41.0,0.8,13.4,69.0,30.87,21.12
2018,2,9,17,15,175.5,28.5,0.85,13.15,45.0,21.6,10.51
2018,2,9,17,30,131.0,16.0,0.9,12.9,21.0,12.59,0.0
2018,2,9,17,45,65.5,8.0,0.9,12.6,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,7,15,150.5,11.0,1.15,8.75,19.5,119.97,0.0
2018,2,10,7,30,301.0,22.0,1.1,9.2,39.0,295.14,45.7
2018,2,10,7,45,425.5,29.5,1.1,9.65,78.0,439.29,343.11
2018,2,10,8,0,550.0,37.0,1.1,10.1,117.0,558.14,450.31
2018,2,10,8,15,493.5,52.5,1.1,10.65,143.5,555.29,453.1
2018,2,10,8,30,437.0,68.0,1.1,11.2,170.0,535.96,440.72
2018,2,10,8,45,349.5,93.0,1.05,11.75,185.0,489.97,405.05
2018,2,10,9,0,262.0,118.0,1.0,12.3,200.0,420.94,348.61
2018,2,10,9,15,213.0,137.5,0.95,12.75,210.5,399.27,329.29
2018,2,10,9,30,164.0,157.0,0.9,13.2,221.0,352.01,289.5
2018,2,10,9,45,329.0,152.0,0.9,13.65,295.5,528.94,429.68
2018,2,10,10,0,494.0,147.0,0.9,14.1,370.0,712.03,562.84
2018,2,10,10,15,536.5,147.0,0.85,14.3,405.0,751.67,586.36
2018,2,10,10,30,579.0,147.0,0.8,14.5,440.0,798.75,616.33
2018,2,10,10,45,579.0,155.0,0.8,14.75,460.5,790.31,608.22
2018,2,10,11,0,579.0,163.0,0.8,15.0,481.0,789.0,605.98
2018,2,10,11,15,604.5,161.5,0.8,15.1,503.0,808.7,618.53
2018,2,10,11,30,630.0,160.0,0.8,15.2,525.0,815.21,621.84
2018,2,10,11,45,636.5,162.0,0.8,15.3,536.5,803.75,613.22
2018,2,10,12,0,643.0,164.0,0.8,15.4,548.0,789.12,602.8
2018,2,10,12,15,611.5,175.5,0.8,15.4,542.0,747.84,573.49
2018,2,10,12,30,580.0,187.0,0.8,15.4,536.0,698.52,538.47
2018,2,10,12,45,596.0,180.0,0.8,15.4,536.5,683.45,527.89
2018,2,10,13,0,612.0,173.0,0.8,15.4,537.0,658.01,509.48
2018,2,10,13,15,689.0,144.0,0.8,15.3,546.0,651.04,505.13
2018,2,10,13,30,766.0,115.0,0.8,15.2,555.0,633.85,492.54
2018,2,10,13,45,811.0,99.0,0.8,15.1,550.5,600.13,466.72
2018,2,10,14,0,856.0,83.0,0.8,15.0,546.0,561.83,436.38
2018,2,10,14,15,896.0,73.5,0.8,14.75,537.5,519.08,401.25
2018,2,10,14,30,936.0,64.0,0.8,14.5,529.0,473.21,361.74
2018,2,10,14,45,923.0,62.5,0.75,14.25,495.5,409.14,306.77
2018,2,10,15,0,910.0,61.0,0.7,14.0,462.0,345.18,250.45
2018,2,10,15,15,889.0,59.0,0.7,14.0,422.0,279.17,191.96
2018,2,10,15,30,868.0,57.0,0.7,14.0,382.0,214.8,135.9
2018,2,10,15,45,800.0,55.0,0.7,13.15,327.5,143.65,81.28
2018,2,10,16,0,732.0,53.0,0.7,12.3,273.0,83.31,45.46
2018,2,10,16,15,678.0,47.5,0.75,11.6,225.5,43.88,34.05
2018,2,10,16,30,624.0,42.0,0.8,10.9,178.0,38.76,29.42
2018,2,10,16,45,581.0,38.5,0.8,10.15,141.0,35.44,26.21
2018,2,10,17,0,538.0,35.0,0.8,9.4,104.0,32.24,22.81
2018,2,10,17,15,364.5,26.0,0.85,9.1,64.0,21.7,11.4
2018,2,10,17,30,191.0,17.0,0.9,8.8,24.0,13.38,0.0
2018,2,10,17,45,95.5,8.5,0.9,8.45,12.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,7,15,0.0,3.0,1.05,6.3,3.0,2.36,0.0
2018,2,11,7,30,0.0,6.0,1.0,6.9,6.0,4.54,0.0
2018,2,11,7,45,6.5,22.0,1.0,7.5,23.0,23.45,14.01
2018,2,11,8,0,13.0,38.0,1.0,8.1,40.0,47.89,36.07
2018,2,11,8,15,28.0,64.0,1.0,8.3,70.0,95.35,78.11
2018,2,11,8,30,43.0,90.0,1.0,8.5,100.0,142.46,119.36
2018,2,11,8,45,23.5,82.5,1.05,8.7,88.0,104.73,86.44
2018,2,11,9,0,4.0,75.0,1.1,8.9,76.0,63.86,50.3
2018,2,11,9,15,2.0,66.0,1.1,8.9,66.5,52.57,40.4
2018,2,11,9,30,0.0,57.0,1.1,8.9,57.0,43.65,32.48
2018,2,11,9,45,42.5,108.0,1.1,8.95,127.5,142.73,119.39
2018,2,11,10,0,85.0,159.0,1.1,9.0,198.0,243.2,203.99
2018,2,11,10,15,131.5,193.5,1.1,8.95,258.5,351.64,291.98
2018,2,11,10,30,178.0,228.0,1.1,8.9,319.0,436.72,358.68
2018,2,11,10,45,243.0,232.5,1.1,8.9,363.0,523.7,425.73
2018,2,11,11,0,308.0,237.0,1.1,8.9,407.0,584.74,471.83
2018,2,11,11,15,246.0,240.0,1.15,8.95,378.5,517.93,418.8
2018,2,11,11,30,184.0,243.0,1.2,9.0,350.0,429.86,350.04
2018,2,11,11,45,105.0,209.0,1.25,9.1,270.5,310.3,254.25
2018,2,11,12,0,26.0,175.0,1.3,9.2,191.0,179.38,145.97
2018,2,11,12,15,57.5,188.0,1.35,9.45,223.0,217.05,178.26
2018,2,11,12,30,89.0,201.0,1.4,9.7,255.0,269.1,220.94
2018,2,11,12,45,352.0,182.0,1.45,10.0,393.5,485.95,397.31
2018,2,11,13,0,615.0,163.0,1.5,10.3,532.0,651.08,522.96
2018,2,11,13,15,659.0,152.0,1.5,10.35,540.0,637.9,510.82
2018,2,11,13,30,703.0,141.0,1.5,10.4,548.0,618.73,495.43
2018,2,11,13,45,698.5,138.0,1.55,10.45,531.0,571.93,458.53
2018,2,11,14,0,694.0,135.0,1.6,10.5,514.0,523.9,419.81
2018,2,11,14,15,535.0,160.5,1.55,10.35,444.0,418.43,335.48
2018,2,11,14,30,376.0,186.0,1.5,10.2,374.0,326.58,261.49
2018,2,11,14,45,217.0,168.5,1.5,10.0,275.5,225.69,180.43
2018,2,11,15,0,58.0,151.0,1.5,9.8,177.0,136.36,109.23
2018,2,11,15,15,55.5,131.5,1.5,9.8,154.5,115.41,91.52
2018,2,11,15,30,53.0,112.0,1.5,9.8,132.0,95.34,74.39
2018,2,11,15,45,133.5,112.5,1.45,9.35,155.0,100.62,75.65
2018,2,11,16,0,214.0,113.0,1.4,8.9,178.0,92.17,68.49
2018,2,11,16,15,134.5,98.0,1.35,8.65,136.5,69.89,58.01
2018,2,11,16,30,55.0,83.0,1.3,8.4,95.0,59.5,48.48
2018,2,11,16,45,36.5,64.0,1.3,8.1,71.0,46.44,36.35
2018,2,11,17,0,18.0,45.0,1.3,7.8,47.0,33.2,23.87
2018,2,11,17,15,11.5,28.0,1.3,7.65,29.0,21.08,11.42
2018,2,11,17,30,5.0,11.0,1.3,7.5,11.0,8.65,0.0
2018,2,11,17,45,2.5,5.5,1.3,7.35,5.5,4.33,0.0
2018,2,11,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
