Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,12,6,45,11.0,1.5,1.1,4.45,1.0,0.0,0.0
2018,2,12,7,0,22.0,3.0,1.1,4.6,2.0,0.0,0.0
2018,2,12,7,15,154.5,12.5,1.1,5.05,21.0,124.19,0.0
2018,2,12,7,30,287.0,22.0,1.1,5.5,40.0,289.99,127.92
2018,2,12,7,45,366.5,32.5,1.1,6.0,76.0,394.25,318.66
2018,2,12,8,0,446.0,43.0,1.1,6.5,112.0,487.61,403.69
2018,2,12,8,15,510.5,50.0,1.1,7.05,154.0,567.71,470.18
2018,2,12,8,30,575.0,57.0,1.1,7.6,196.0,649.75,534.22
2018,2,12,8,45,599.0,69.0,1.1,8.1,239.0,701.55,572.36
2018,2,12,9,0,623.0,81.0,1.1,8.6,282.0,751.64,607.59
2018,2,12,9,15,753.0,69.5,1.05,9.0,345.0,865.81,686.45
2018,2,12,9,30,883.0,58.0,1.0,9.4,408.0,975.81,757.51
2018,2,12,9,45,902.0,60.0,1.0,9.8,447.0,1003.25,771.51
2018,2,12,10,0,921.0,62.0,1.0,10.2,486.0,1027.22,784.22
2018,2,12,10,15,934.0,63.5,1.0,10.4,519.0,1040.67,790.5
2018,2,12,10,30,947.0,65.0,1.0,10.6,552.0,1050.13,794.41
2018,2,12,10,45,956.0,66.0,0.95,10.85,578.5,1050.79,791.48
2018,2,12,11,0,965.0,67.0,0.9,11.1,605.0,1047.28,786.15
2018,2,12,11,15,970.5,68.0,0.9,11.3,624.0,1036.12,777.42
2018,2,12,11,30,976.0,69.0,0.9,11.5,643.0,1020.81,766.3
2018,2,12,11,45,979.0,70.0,0.85,11.65,654.5,999.03,750.23
2018,2,12,12,0,982.0,71.0,0.8,11.8,666.0,973.29,731.81
2018,2,12,12,15,981.0,72.0,0.8,11.85,669.0,940.18,710.04
2018,2,12,12,30,980.0,73.0,0.8,11.9,672.0,903.57,685.98
2018,2,12,12,45,976.0,73.5,0.75,12.0,666.5,860.66,656.55
2018,2,12,13,0,972.0,74.0,0.7,12.1,661.0,814.84,625.1
2018,2,12,13,15,917.0,87.5,0.7,12.1,632.5,744.34,576.69
2018,2,12,13,30,862.0,101.0,0.7,12.1,604.0,680.72,529.84
2018,2,12,13,45,841.0,102.5,0.7,12.1,579.5,621.74,485.58
2018,2,12,14,0,820.0,104.0,0.7,12.1,555.0,562.71,439.84
2018,2,12,14,15,852.0,90.5,0.7,12.0,539.5,515.99,401.85
2018,2,12,14,30,884.0,77.0,0.7,11.9,524.0,463.11,357.1
2018,2,12,14,45,868.5,75.5,0.7,11.8,490.5,400.78,303.6
2018,2,12,15,0,853.0,74.0,0.7,11.7,457.0,338.03,248.31
2018,2,12,15,15,819.5,72.0,0.7,11.7,414.0,271.21,189.56
2018,2,12,15,30,786.0,70.0,0.7,11.7,371.0,207.79,134.78
2018,2,12,15,45,787.0,62.5,0.7,11.05,334.5,147.62,85.88
2018,2,12,16,0,788.0,55.0,0.7,10.4,298.0,87.17,47.9
2018,2,12,16,15,740.0,51.5,0.75,9.55,251.0,47.84,37.93
2018,2,12,16,30,692.0,48.0,0.8,8.7,204.0,44.41,34.86
2018,2,12,16,45,583.5,44.0,0.8,7.9,154.5,40.18,30.82
2018,2,12,17,0,475.0,40.0,0.8,7.1,105.0,33.37,24.2
2018,2,12,17,15,303.0,29.0,0.8,6.85,64.5,23.92,14.18
2018,2,12,17,30,131.0,18.0,0.8,6.6,24.0,13.71,0.0
2018,2,12,17,45,65.5,9.0,0.85,6.3,12.0,7.08,0.0
2018,2,12,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,6,45,17.0,1.5,0.8,4.15,1.0,0.0,0.0
2018,2,13,7,0,34.0,3.0,0.8,4.3,2.0,0.0,0.0
2018,2,13,7,15,224.5,14.0,0.75,4.9,27.0,177.24,0.0
2018,2,13,7,30,415.0,25.0,0.7,5.5,52.0,378.98,200.54
2018,2,13,7,45,531.5,31.5,0.7,6.1,96.0,516.18,410.6
2018,2,13,8,0,648.0,38.0,0.7,6.7,140.0,644.86,518.88
2018,2,13,8,15,712.5,42.0,0.7,7.25,188.5,728.79,584.52
2018,2,13,8,30,777.0,46.0,0.7,7.8,237.0,813.13,646.21
2018,2,13,8,45,816.5,49.5,0.7,8.35,285.0,873.35,687.19
2018,2,13,9,0,856.0,53.0,0.7,8.9,333.0,921.37,717.78
2018,2,13,9,15,883.0,55.0,0.7,9.4,377.5,962.88,742.79
2018,2,13,9,30,910.0,57.0,0.7,9.9,422.0,1001.78,765.2
2018,2,13,9,45,927.5,58.0,0.7,10.4,460.5,1026.57,777.78
2018,2,13,10,0,945.0,59.0,0.7,10.9,499.0,1047.82,788.04
2018,2,13,10,15,955.5,60.5,0.65,11.25,531.5,1058.85,790.86
2018,2,13,10,30,966.0,62.0,0.6,11.6,564.0,1065.82,791.3
2018,2,13,10,45,974.5,63.0,0.6,11.95,590.5,1065.91,788.87
2018,2,13,11,0,983.0,64.0,0.6,12.3,617.0,1061.74,784.06
2018,2,13,11,15,988.5,65.0,0.55,12.55,636.0,1050.35,773.93
2018,2,13,11,30,994.0,66.0,0.5,12.8,655.0,1034.72,761.47
2018,2,13,11,45,997.0,66.5,0.45,13.05,666.5,1011.93,744.76
2018,2,13,12,0,1000.0,67.0,0.4,13.3,678.0,985.12,725.78
2018,2,13,12,15,999.0,67.5,0.35,13.4,680.5,950.9,702.67
2018,2,13,12,30,998.0,68.0,0.3,13.5,683.0,913.12,677.43
2018,2,13,12,45,993.0,68.5,0.3,13.65,676.5,868.78,648.79
2018,2,13,13,0,988.0,69.0,0.3,13.8,670.0,821.56,618.07
2018,2,13,13,15,983.5,68.5,0.25,13.8,657.0,770.93,584.22
2018,2,13,13,30,979.0,68.0,0.2,13.8,644.0,717.86,545.91
2018,2,13,13,45,971.0,68.5,0.2,13.85,623.5,661.52,504.52
2018,2,13,14,0,963.0,69.0,0.2,13.9,603.0,603.53,460.51
2018,2,13,14,15,950.5,68.0,0.15,13.8,574.0,540.47,410.96
2018,2,13,14,30,938.0,67.0,0.1,13.7,545.0,476.89,359.28
2018,2,13,14,45,920.5,65.5,0.1,13.6,509.5,410.73,304.2
2018,2,13,15,0,903.0,64.0,0.1,13.5,474.0,345.24,247.9
2018,2,13,15,15,882.0,62.0,0.1,13.5,434.0,279.38,190.46
2018,2,13,15,30,861.0,60.0,0.1,13.5,394.0,215.17,135.38
2018,2,13,15,45,829.5,58.0,0.15,12.95,349.5,148.47,83.62
2018,2,13,16,0,798.0,56.0,0.2,12.4,305.0,88.0,48.02
2018,2,13,16,15,750.0,52.5,0.35,11.8,257.5,48.78,38.43
2018,2,13,16,30,702.0,49.0,0.5,11.2,210.0,45.34,35.37
2018,2,13,16,45,564.0,43.5,0.6,10.55,154.0,36.47,27.2
2018,2,13,17,0,426.0,38.0,0.7,9.9,98.0,31.4,22.24
2018,2,13,17,15,303.0,28.5,0.8,9.4,63.0,23.45,13.91
2018,2,13,17,30,180.0,19.0,0.9,8.9,28.0,15.63,0.0
2018,2,13,17,45,90.0,9.5,1.0,8.45,14.0,7.47,0.0
2018,2,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,14,6,45,7.0,0.5,1.05,5.9,0.5,0.0,0.0
2018,2,14,7,0,14.0,1.0,1.0,6.0,1.0,0.0,0.0
2018,2,14,7,15,14.0,6.0,0.9,6.45,6.5,15.09,0.0
2018,2,14,7,30,14.0,11.0,0.8,6.9,12.0,24.32,9.86
2018,2,14,7,45,13.5,20.0,0.7,7.35,21.5,26.82,17.53
2018,2,14,8,0,13.0,29.0,0.6,7.8,31.0,34.39,24.74
2018,2,14,8,15,6.5,24.0,0.6,8.35,25.0,24.66,16.27
2018,2,14,8,30,0.0,19.0,0.6,8.9,19.0,14.44,7.06
2018,2,14,8,45,19.5,66.0,0.65,9.5,72.5,78.51,63.81
2018,2,14,9,0,39.0,113.0,0.7,10.1,126.0,154.31,128.69
2018,2,14,9,15,72.5,137.5,0.7,10.4,165.5,215.19,179.96
2018,2,14,9,30,106.0,162.0,0.7,10.7,205.0,298.13,247.35
2018,2,14,9,45,240.0,163.0,0.7,11.0,272.5,452.77,371.61
2018,2,14,10,0,374.0,164.0,0.7,11.3,340.0,611.79,491.09
2018,2,14,10,15,399.5,179.5,0.7,11.45,379.0,652.72,517.66
2018,2,14,10,30,425.0,195.0,0.7,11.6,418.0,691.11,543.44
2018,2,14,10,45,519.5,178.0,0.75,11.75,463.5,758.86,592.5
2018,2,14,11,0,614.0,161.0,0.8,11.9,509.0,832.48,642.62
2018,2,14,11,15,631.0,162.5,0.8,11.95,530.0,836.99,643.72
2018,2,14,11,30,648.0,164.0,0.8,12.0,551.0,837.87,643.48
2018,2,14,11,45,595.5,180.5,0.8,12.1,541.0,785.57,606.41
2018,2,14,12,0,543.0,197.0,0.8,12.2,531.0,725.77,563.48
2018,2,14,12,15,624.0,175.0,0.85,12.15,561.0,759.13,589.27
2018,2,14,12,30,705.0,153.0,0.9,12.1,591.0,776.87,602.71
2018,2,14,12,45,831.5,114.5,0.9,12.1,627.0,799.72,618.47
2018,2,14,13,0,958.0,76.0,0.9,12.1,663.0,807.15,623.55
2018,2,14,13,15,954.5,75.0,0.95,12.0,650.0,757.83,590.3
2018,2,14,13,30,951.0,74.0,1.0,11.9,637.0,706.08,552.76
2018,2,14,13,45,945.0,73.0,1.0,11.8,617.0,650.61,510.62
2018,2,14,14,0,939.0,72.0,1.0,11.7,597.0,593.42,465.75
2018,2,14,14,15,928.0,70.5,1.05,11.5,569.0,531.81,416.42
2018,2,14,14,30,917.0,69.0,1.1,11.3,541.0,469.57,364.54
2018,2,14,14,45,902.0,68.0,1.1,11.1,507.0,405.95,309.36
2018,2,14,15,0,887.0,67.0,1.1,10.9,473.0,342.68,252.84
2018,2,14,15,15,866.0,64.5,1.1,10.9,433.0,277.24,193.9
2018,2,14,15,30,845.0,62.0,1.1,10.9,393.0,210.9,135.49
2018,2,14,15,45,812.5,59.5,1.1,10.3,348.5,147.18,84.86
2018,2,14,16,0,780.0,57.0,1.1,9.7,304.0,87.27,48.84
2018,2,14,16,15,731.0,54.0,1.1,9.25,257.0,49.77,39.74
2018,2,14,16,30,682.0,51.0,1.1,8.8,210.0,46.81,37.05
2018,2,14,16,45,595.0,46.0,1.1,8.4,162.5,38.67,29.44
2018,2,14,17,0,508.0,41.0,1.1,8.0,115.0,34.31,25.06
2018,2,14,17,15,348.5,31.5,1.15,7.8,73.5,26.11,16.51
2018,2,14,17,30,189.0,22.0,1.2,7.6,32.0,18.21,0.0
2018,2,14,17,45,94.5,11.0,1.2,7.35,16.0,8.65,0.0
2018,2,14,18,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,15,6,45,21.5,2.0,0.9,3.75,1.5,0.0,0.0
2018,2,15,7,0,43.0,4.0,0.9,3.9,3.0,0.0,0.0
2018,2,15,7,15,254.0,15.0,0.85,4.45,31.5,200.03,0.0
2018,2,15,7,30,465.0,26.0,0.8,5.0,60.0,425.47,277.13
2018,2,15,7,45,573.5,32.0,0.8,5.5,105.5,552.76,443.29
2018,2,15,8,0,682.0,38.0,0.8,6.0,151.0,675.2,544.95
2018,2,15,8,15,742.5,42.0,0.8,6.65,200.5,756.4,607.79
2018,2,15,8,30,803.0,46.0,0.8,7.3,250.0,837.95,666.73
2018,2,15,8,45,841.5,48.5,0.75,7.9,298.5,886.24,697.92
2018,2,15,9,0,880.0,51.0,0.7,8.5,347.0,942.32,732.73
2018,2,15,9,15,898.5,54.5,0.7,9.1,390.5,978.39,753.33
2018,2,15,9,30,917.0,58.0,0.7,9.7,434.0,1011.37,771.4
2018,2,15,9,45,927.0,61.5,0.7,10.3,472.0,1032.33,781.17
2018,2,15,10,0,937.0,65.0,0.7,10.9,510.0,1049.46,788.48
2018,2,15,10,15,951.0,66.5,0.7,11.25,544.0,1063.89,794.81
2018,2,15,10,30,965.0,68.0,0.7,11.6,578.0,1074.24,798.63
2018,2,15,10,45,974.5,69.0,0.65,12.0,605.0,1075.17,795.22
2018,2,15,11,0,984.0,70.0,0.6,12.4,632.0,1071.81,789.44
2018,2,15,11,15,987.5,70.5,0.6,12.65,650.0,1057.62,778.83
2018,2,15,11,30,991.0,71.0,0.6,12.9,668.0,1039.28,765.97
2018,2,15,11,45,993.0,71.0,0.6,13.1,678.0,1014.82,749.57
2018,2,15,12,0,995.0,71.0,0.6,13.3,688.0,986.42,730.83
2018,2,15,12,15,995.5,71.5,0.65,13.4,691.5,953.46,710.61
2018,2,15,12,30,996.0,72.0,0.7,13.5,695.0,916.84,687.89
2018,2,15,12,45,991.5,72.5,0.7,13.6,689.0,872.75,659.04
2018,2,15,13,0,987.0,73.0,0.7,13.7,683.0,825.72,628.05
2018,2,15,13,15,981.5,72.0,0.7,13.7,668.5,773.67,593.51
2018,2,15,13,30,976.0,71.0,0.7,13.7,654.0,719.3,554.26
2018,2,15,13,45,969.5,70.5,0.7,13.7,633.5,662.76,512.06
2018,2,15,14,0,963.0,70.0,0.7,13.7,613.0,604.46,467.1
2018,2,15,14,15,952.5,69.0,0.7,13.65,585.0,542.21,417.63
2018,2,15,14,30,942.0,68.0,0.7,13.6,557.0,479.21,365.67
2018,2,15,14,45,926.5,66.5,0.75,13.5,521.5,413.39,310.03
2018,2,15,15,0,911.0,65.0,0.8,13.4,486.0,347.98,252.86
2018,2,15,15,15,890.5,62.5,0.8,13.4,445.5,281.16,193.6
2018,2,15,15,30,870.0,60.0,0.8,13.4,405.0,215.97,136.85
2018,2,15,15,45,839.5,57.5,0.85,12.65,360.0,148.13,83.65
2018,2,15,16,0,809.0,55.0,0.9,11.9,315.0,86.58,47.28
2018,2,15,16,15,750.5,53.0,1.05,11.3,265.0,49.2,38.9
2018,2,15,16,30,692.0,51.0,1.2,10.7,215.0,46.91,36.86
2018,2,15,16,45,575.5,47.0,1.3,10.1,163.0,39.28,29.81
2018,2,15,17,0,459.0,43.0,1.4,9.5,111.0,35.61,26.1
2018,2,15,17,15,308.5,32.0,1.4,9.05,70.5,26.3,16.78
2018,2,15,17,30,158.0,21.0,1.4,8.6,30.0,16.01,0.0
2018,2,15,17,45,79.0,10.5,1.45,8.15,15.0,8.26,0.0
2018,2,15,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,16,6,45,15.5,2.0,1.35,5.95,1.5,0.0,0.0
2018,2,16,7,0,31.0,4.0,1.3,6.1,3.0,0.0,0.0
2018,2,16,7,15,204.0,15.5,1.2,6.65,29.5,163.44,0.0
2018,2,16,7,30,377.0,27.0,1.1,7.2,56.0,375.76,260.25
2018,2,16,7,45,486.0,34.0,0.95,7.75,99.0,494.49,399.26
2018,2,16,8,0,595.0,41.0,0.8,8.3,142.0,603.94,489.26
2018,2,16,8,15,657.0,46.0,0.8,8.8,189.5,685.51,552.97
2018,2,16,8,30,719.0,51.0,0.8,9.3,237.0,767.73,613.25
2018,2,16,8,45,758.5,54.5,0.75,9.8,283.5,826.86,652.86
2018,2,16,9,0,798.0,58.0,0.7,10.3,330.0,884.55,689.44
2018,2,16,9,15,825.0,61.0,0.7,10.8,373.5,927.31,715.2
2018,2,16,9,30,852.0,64.0,0.7,11.3,417.0,955.68,730.7
2018,2,16,9,45,870.5,66.0,0.65,11.8,455.5,982.32,743.73
2018,2,16,10,0,889.0,68.0,0.6,12.3,494.0,1005.57,754.23
2018,2,16,10,15,902.0,70.0,0.6,12.65,527.0,1019.57,760.31
2018,2,16,10,30,915.0,72.0,0.6,13.0,560.0,1029.67,764.11
2018,2,16,10,45,924.5,73.0,0.55,13.3,586.0,1030.9,761.33
2018,2,16,11,0,934.0,74.0,0.5,13.6,612.0,1028.04,756.28
2018,2,16,11,15,940.5,74.5,0.5,13.8,631.0,1017.47,748.14
2018,2,16,11,30,947.0,75.0,0.5,14.0,650.0,1002.83,737.72
2018,2,16,11,45,950.5,75.5,0.5,14.2,661.0,981.32,723.14
2018,2,16,12,0,954.0,76.0,0.5,14.4,672.0,955.93,706.29
2018,2,16,12,15,954.5,76.0,0.5,14.55,675.0,923.53,685.16
2018,2,16,12,30,955.0,76.0,0.5,14.7,678.0,887.65,661.81
2018,2,16,12,45,951.5,76.0,0.5,14.8,672.0,845.25,634.21
2018,2,16,13,0,948.0,76.0,0.5,14.9,666.0,799.99,604.54
2018,2,16,13,15,944.0,75.5,0.5,14.95,653.5,751.18,572.18
2018,2,16,13,30,940.0,75.0,0.5,15.0,641.0,699.99,535.19
2018,2,16,13,45,933.5,74.0,0.55,15.0,620.5,644.63,494.86
2018,2,16,14,0,927.0,73.0,0.6,15.0,600.0,587.63,451.76
2018,2,16,14,15,915.5,72.0,0.6,14.9,572.0,526.78,403.73
2018,2,16,14,30,904.0,71.0,0.6,14.8,544.0,465.35,353.42
2018,2,16,14,45,889.0,69.0,0.6,14.7,509.5,401.41,299.39
2018,2,16,15,0,874.0,67.0,0.6,14.6,475.0,337.89,244.09
2018,2,16,15,15,853.5,65.0,0.6,14.6,435.5,273.72,187.6
2018,2,16,15,30,833.0,63.0,0.6,14.6,396.0,208.45,131.41
2018,2,16,15,45,803.0,60.0,0.65,14.2,352.0,145.26,82.27
2018,2,16,16,0,773.0,57.0,0.7,13.8,308.0,85.61,47.3
2018,2,16,16,15,727.5,53.5,0.8,13.2,261.5,49.33,38.72
2018,2,16,16,30,682.0,50.0,0.9,12.6,215.0,45.97,35.75
2018,2,16,16,45,598.5,45.0,0.95,12.05,166.5,41.09,31.22
2018,2,16,17,0,515.0,40.0,1.0,11.5,118.0,33.49,24.06
2018,2,16,17,15,380.0,31.0,1.1,10.95,77.5,25.74,16.33
2018,2,16,17,30,245.0,22.0,1.2,10.4,37.0,18.21,1.34
2018,2,16,17,45,122.5,11.0,1.3,9.85,18.5,8.65,0.0
2018,2,16,18,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,17,6,45,29.5,3.5,1.2,7.85,3.0,0.0,0.0
2018,2,17,7,0,59.0,7.0,1.2,8.0,6.0,0.0,0.0
2018,2,17,7,15,225.0,17.5,1.05,8.6,33.0,180.67,0.0
2018,2,17,7,30,391.0,28.0,0.9,9.2,60.0,390.73,279.67
2018,2,17,7,45,496.5,34.5,0.8,9.8,103.0,503.8,403.6
2018,2,17,8,0,602.0,41.0,0.7,10.4,146.0,610.52,489.98
2018,2,17,8,15,663.0,45.5,0.65,10.95,193.0,690.69,550.78
2018,2,17,8,30,724.0,50.0,0.6,11.5,240.0,771.44,607.93
2018,2,17,8,45,763.0,52.5,0.6,12.05,286.0,828.74,646.11
2018,2,17,9,0,802.0,55.0,0.6,12.6,332.0,884.56,681.57
2018,2,17,9,15,828.5,57.0,0.55,13.15,374.5,914.02,696.84
2018,2,17,9,30,855.0,59.0,0.5,13.7,417.0,951.85,717.32
2018,2,17,9,45,874.0,60.5,0.5,14.2,455.5,978.49,731.04
2018,2,17,10,0,893.0,62.0,0.5,14.7,494.0,1001.74,742.55
2018,2,17,10,15,905.5,63.5,0.5,14.95,526.5,1014.74,748.17
2018,2,17,10,30,918.0,65.0,0.5,15.2,559.0,1023.83,751.58
2018,2,17,10,45,926.0,66.0,0.5,15.45,584.5,1023.69,749.35
2018,2,17,11,0,934.0,67.0,0.5,15.7,610.0,1019.49,744.91
2018,2,17,11,15,939.0,68.5,0.5,15.85,628.5,1008.88,736.96
2018,2,17,11,30,944.0,70.0,0.5,16.0,647.0,994.19,726.71
2018,2,17,11,45,946.5,70.0,0.5,16.15,657.5,971.3,711.47
2018,2,17,12,0,949.0,70.0,0.5,16.3,668.0,944.61,694.02
2018,2,17,12,15,950.0,70.0,0.55,16.3,671.0,912.89,674.87
2018,2,17,12,30,951.0,70.0,0.6,16.3,674.0,877.67,653.34
2018,2,17,12,45,949.5,69.5,0.6,16.35,669.0,836.53,626.63
2018,2,17,13,0,948.0,69.0,0.6,16.4,664.0,792.39,597.76
2018,2,17,13,15,944.0,69.0,0.65,16.3,651.5,744.22,566.95
2018,2,17,13,30,940.0,69.0,0.7,16.2,639.0,693.64,531.34
2018,2,17,13,45,933.0,68.5,0.75,16.15,619.0,638.57,490.97
2018,2,17,14,0,926.0,68.0,0.8,16.1,599.0,581.88,447.86
2018,2,17,14,15,916.0,67.0,0.8,15.85,571.5,521.88,400.42
2018,2,17,14,30,906.0,66.0,0.8,15.6,544.0,461.14,350.54
2018,2,17,14,45,891.5,64.5,0.85,15.4,510.0,397.79,297.02
2018,2,17,15,0,877.0,63.0,0.9,15.2,476.0,334.79,242.03
2018,2,17,15,15,857.0,61.0,0.9,15.2,437.0,270.62,185.19
2018,2,17,15,30,837.0,59.0,0.9,15.2,398.0,208.04,130.93
2018,2,17,15,45,807.5,57.0,0.9,14.45,354.5,142.64,80.0
2018,2,17,16,0,778.0,55.0,0.9,13.7,311.0,83.56,45.78
2018,2,17,16,15,734.0,52.0,0.95,13.2,264.5,48.22,37.73
2018,2,17,16,30,690.0,49.0,1.0,12.7,218.0,45.22,35.08
2018,2,17,16,45,620.5,44.0,1.0,12.15,171.5,40.41,30.63
2018,2,17,17,0,551.0,39.0,1.0,11.6,125.0,35.72,26.08
2018,2,17,17,15,421.0,31.5,1.05,11.3,83.5,26.31,16.94
2018,2,17,17,30,291.0,24.0,1.1,11.0,42.0,20.01,4.27
2018,2,17,17,45,153.0,13.0,1.1,10.7,21.5,10.23,0.0
2018,2,17,18,0,15.0,2.0,1.1,10.4,1.0,0.0,0.0
2018,2,17,18,15,7.5,1.0,1.1,10.25,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,18,6,45,4.0,1.0,1.2,6.4,1.0,0.0,0.0
2018,2,18,7,0,8.0,2.0,1.2,6.4,2.0,1.57,0.0
2018,2,18,7,15,21.5,8.0,1.25,6.6,9.5,22.25,0.0
2018,2,18,7,30,35.0,14.0,1.3,6.8,17.0,57.16,39.63
2018,2,18,7,45,36.5,20.5,1.3,7.0,25.5,54.39,42.28
2018,2,18,8,0,38.0,27.0,1.3,7.2,34.0,63.43,51.18
2018,2,18,8,15,41.5,33.0,1.35,7.45,42.5,73.64,60.74
2018,2,18,8,30,45.0,39.0,1.4,7.7,51.0,83.98,70.12
2018,2,18,8,45,22.5,49.5,1.4,8.0,55.5,62.58,50.39
2018,2,18,9,0,0.0,60.0,1.4,8.3,60.0,45.96,34.65
2018,2,18,9,15,50.0,100.0,1.4,8.5,121.0,142.86,120.43
2018,2,18,9,30,100.0,140.0,1.4,8.7,182.0,259.59,219.23
2018,2,18,9,45,163.0,166.5,1.45,8.9,242.5,353.85,296.82
2018,2,18,10,0,226.0,193.0,1.5,9.1,303.0,471.87,390.11
2018,2,18,10,15,153.0,194.5,1.5,9.15,271.0,370.49,306.51
2018,2,18,10,30,80.0,196.0,1.5,9.2,239.0,270.76,223.8
2018,2,18,10,45,146.0,216.0,1.5,9.25,299.5,378.93,312.61
2018,2,18,11,0,212.0,236.0,1.5,9.3,360.0,461.73,377.94
2018,2,18,11,15,248.5,237.5,1.55,9.25,387.5,514.45,418.24
2018,2,18,11,30,285.0,239.0,1.6,9.2,415.0,540.88,438.66
2018,2,18,11,45,252.5,249.0,1.6,9.15,407.0,509.8,413.22
2018,2,18,12,0,220.0,259.0,1.6,9.1,399.0,458.15,372.65
2018,2,18,12,15,287.0,251.0,1.6,8.95,434.0,516.06,418.84
2018,2,18,12,30,354.0,243.0,1.6,8.8,469.0,547.82,443.87
2018,2,18,12,45,290.0,252.0,1.65,8.65,436.5,487.05,395.61
2018,2,18,13,0,226.0,261.0,1.7,8.5,404.0,430.07,350.32
2018,2,18,13,15,143.0,224.5,1.7,8.35,314.5,306.73,251.67
2018,2,18,13,30,60.0,188.0,1.7,8.2,225.0,196.95,161.34
2018,2,18,13,45,78.0,190.0,1.7,8.0,236.0,204.78,168.4
2018,2,18,14,0,96.0,192.0,1.7,7.8,247.0,219.45,180.44
2018,2,18,14,15,156.5,187.0,1.7,7.6,272.5,236.26,193.98
2018,2,18,14,30,217.0,182.0,1.7,7.4,298.0,252.04,205.53
2018,2,18,14,45,246.5,170.0,1.7,7.25,293.5,235.5,189.78
2018,2,18,15,0,276.0,158.0,1.7,7.1,289.0,215.38,170.33
2018,2,18,15,15,430.5,134.5,1.7,7.1,319.5,216.98,163.67
2018,2,18,15,30,585.0,111.0,1.7,7.1,350.0,197.85,138.23
2018,2,18,15,45,470.5,105.0,1.65,6.6,284.0,133.77,89.9
2018,2,18,16,0,356.0,99.0,1.6,6.1,218.0,87.78,62.17
2018,2,18,16,15,377.5,89.5,1.6,5.85,199.0,65.17,54.39
2018,2,18,16,30,399.0,80.0,1.6,5.6,180.0,59.26,48.97
2018,2,18,16,45,327.5,67.5,1.6,5.3,138.0,50.14,40.41
2018,2,18,17,0,256.0,55.0,1.6,5.0,96.0,40.96,31.6
2018,2,18,17,15,179.5,41.0,1.55,4.8,65.0,30.64,21.39
2018,2,18,17,30,103.0,27.0,1.5,4.6,34.0,20.14,6.35
2018,2,18,17,45,55.0,14.5,1.5,4.4,18.0,11.41,0.0
2018,2,18,18,0,7.0,2.0,1.5,4.2,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,1.5,4.1,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,6,45,4.5,2.0,1.3,2.0,2.0,0.0,0.0
2018,2,19,7,0,9.0,4.0,1.3,2.1,4.0,9.46,0.0
2018,2,19,7,15,70.0,19.0,1.3,2.3,25.0,92.5,0.0
2018,2,19,7,30,131.0,34.0,1.3,2.5,46.0,180.2,140.82
2018,2,19,7,45,264.0,46.0,1.3,2.7,88.5,323.69,275.28
2018,2,19,8,0,397.0,58.0,1.3,2.9,131.0,463.05,394.97
2018,2,19,8,15,470.5,67.0,1.3,3.15,177.5,553.86,469.84
2018,2,19,8,30,544.0,76.0,1.3,3.4,224.0,646.77,543.0
2018,2,19,8,45,664.0,72.0,1.3,3.65,285.0,769.06,634.66
2018,2,19,9,0,784.0,68.0,1.3,3.9,346.0,885.67,717.21
2018,2,19,9,15,818.5,69.5,1.3,4.2,391.0,933.91,747.78
2018,2,19,9,30,853.0,71.0,1.3,4.5,436.0,979.44,776.47
2018,2,19,9,45,882.0,71.0,1.3,4.8,478.0,1002.23,788.89
2018,2,19,10,0,911.0,71.0,1.3,5.1,520.0,1033.4,807.21
2018,2,19,10,15,926.0,72.0,1.3,5.4,554.0,1048.02,814.06
2018,2,19,10,30,941.0,73.0,1.3,5.7,588.0,1058.66,818.56
2018,2,19,10,45,952.0,73.0,1.3,6.0,615.0,1059.81,816.9
2018,2,19,11,0,963.0,73.0,1.3,6.3,642.0,1056.76,812.78
2018,2,19,11,15,963.0,76.0,1.3,6.5,659.5,1042.42,801.67
2018,2,19,11,30,963.0,79.0,1.3,6.7,677.0,1023.99,788.17
2018,2,19,11,45,959.5,81.5,1.3,6.9,686.0,997.72,769.59
2018,2,19,12,0,956.0,84.0,1.3,7.1,695.0,967.78,748.72
2018,2,19,12,15,967.5,81.0,1.3,7.15,702.0,941.12,730.58
2018,2,19,12,30,979.0,78.0,1.3,7.2,709.0,910.27,709.52
2018,2,19,12,45,975.0,79.0,1.35,7.3,703.5,867.38,680.66
2018,2,19,13,0,971.0,80.0,1.4,7.4,698.0,821.53,649.5
2018,2,19,13,15,951.5,84.0,1.4,7.35,680.0,765.16,609.71
2018,2,19,13,30,932.0,88.0,1.4,7.3,662.0,707.59,565.96
2018,2,19,13,45,909.0,91.0,1.4,7.3,636.0,646.1,517.95
2018,2,19,14,0,886.0,94.0,1.4,7.3,610.0,587.7,470.79
2018,2,19,14,15,887.0,88.5,1.4,7.15,585.0,529.28,422.39
2018,2,19,14,30,888.0,83.0,1.4,7.0,560.0,468.29,370.04
2018,2,19,14,45,851.5,84.0,1.35,6.9,518.0,399.42,309.86
2018,2,19,15,0,815.0,85.0,1.3,6.8,476.0,332.76,250.34
2018,2,19,15,15,804.0,79.5,1.3,6.8,439.0,270.23,193.04
2018,2,19,15,30,793.0,74.0,1.3,6.8,402.0,208.44,137.57
2018,2,19,15,45,745.0,72.5,1.3,6.4,354.0,146.62,88.88
2018,2,19,16,0,697.0,71.0,1.3,6.0,306.0,86.4,52.45
2018,2,19,16,15,713.5,61.0,1.25,5.45,271.0,55.17,45.32
2018,2,19,16,30,730.0,51.0,1.2,4.9,236.0,47.3,38.15
2018,2,19,16,45,630.5,47.5,1.2,4.4,183.5,43.45,34.48
2018,2,19,17,0,531.0,44.0,1.2,3.9,131.0,36.74,27.97
2018,2,19,17,15,391.0,35.5,1.2,3.6,88.0,29.41,20.55
2018,2,19,17,30,251.0,27.0,1.2,3.3,45.0,22.38,9.24
2018,2,19,17,45,139.0,15.0,1.2,3.0,23.5,11.8,0.0
2018,2,19,18,0,27.0,3.0,1.2,2.7,2.0,0.0,0.0
2018,2,19,18,15,13.5,1.5,1.15,2.55,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,6,45,13.0,2.5,0.95,0.75,2.5,0.0,0.0
2018,2,20,7,0,26.0,5.0,0.8,1.1,5.0,22.18,0.0
2018,2,20,7,15,41.0,18.0,0.75,1.65,20.5,58.94,0.0
2018,2,20,7,30,56.0,31.0,0.7,2.2,36.0,95.23,73.73
2018,2,20,7,45,90.5,47.5,0.65,2.8,62.0,144.76,122.25
2018,2,20,8,0,125.0,64.0,0.6,3.4,88.0,213.42,183.27
2018,2,20,8,15,212.0,80.0,0.6,3.85,133.5,313.11,269.98
2018,2,20,8,30,299.0,96.0,0.6,4.3,179.0,439.74,373.93
2018,2,20,8,45,550.5,80.5,0.6,4.75,266.0,672.35,554.02
2018,2,20,9,0,802.0,65.0,0.6,5.2,353.0,899.73,712.85
2018,2,20,9,15,827.0,68.0,0.55,5.45,396.5,940.75,733.88
2018,2,20,9,30,852.0,71.0,0.5,5.7,440.0,978.87,755.34
2018,2,20,9,45,869.5,73.5,0.5,6.0,479.0,1005.49,769.75
2018,2,20,10,0,887.0,76.0,0.5,6.3,518.0,1016.15,773.69
2018,2,20,10,15,862.5,87.0,0.5,6.45,539.5,1016.0,771.34
2018,2,20,10,30,838.0,98.0,0.5,6.6,561.0,999.04,758.31
2018,2,20,10,45,760.0,124.5,0.5,6.8,559.0,950.2,724.49
2018,2,20,11,0,682.0,151.0,0.5,7.0,557.0,890.6,683.77
2018,2,20,11,15,742.5,137.5,0.5,7.1,592.0,919.3,703.05
2018,2,20,11,30,803.0,124.0,0.5,7.2,627.0,935.16,712.21
2018,2,20,11,45,809.0,126.0,0.5,7.35,640.0,919.56,700.61
2018,2,20,12,0,815.0,128.0,0.5,7.5,653.0,900.24,687.19
2018,2,20,12,15,838.5,121.5,0.5,7.6,664.0,883.69,675.93
2018,2,20,12,30,862.0,115.0,0.5,7.7,675.0,862.36,661.49
2018,2,20,12,45,607.5,189.0,0.55,7.8,582.0,700.9,547.51
2018,2,20,13,0,353.0,263.0,0.6,7.9,489.0,526.04,417.71
2018,2,20,13,15,271.5,276.0,0.6,7.85,448.0,458.96,367.23
2018,2,20,13,30,190.0,289.0,0.6,7.8,407.0,385.34,309.81
2018,2,20,13,45,159.5,276.5,0.6,7.8,373.5,340.61,274.88
2018,2,20,14,0,129.0,264.0,0.6,7.8,340.0,299.2,241.94
2018,2,20,14,15,97.5,225.5,0.65,7.7,281.5,231.19,187.6
2018,2,20,14,30,66.0,187.0,0.7,7.6,223.0,177.85,144.34
2018,2,20,14,45,72.0,185.0,0.7,7.5,222.0,172.27,139.57
2018,2,20,15,0,78.0,183.0,0.7,7.4,221.0,165.57,133.47
2018,2,20,15,15,233.0,166.5,0.7,7.4,266.5,188.28,146.15
2018,2,20,15,30,388.0,150.0,0.7,7.4,312.0,186.12,136.18
2018,2,20,15,45,367.0,136.0,0.7,6.9,276.0,142.39,101.35
2018,2,20,16,0,346.0,122.0,0.7,6.4,240.0,101.65,74.51
2018,2,20,16,15,263.5,110.5,0.75,5.8,193.0,78.36,66.36
2018,2,20,16,30,181.0,99.0,0.8,5.2,146.0,69.85,58.74
2018,2,20,16,45,141.0,80.5,0.85,4.6,112.5,58.01,47.79
2018,2,20,17,0,101.0,62.0,0.9,4.0,79.0,45.09,35.61
2018,2,20,17,15,76.5,44.0,0.9,3.7,54.5,32.42,23.34
2018,2,20,17,30,52.0,26.0,0.9,3.4,30.0,19.57,8.38
2018,2,20,17,45,33.5,13.5,0.9,3.1,15.5,10.62,0.0
2018,2,20,18,0,15.0,1.0,0.9,2.8,1.0,0.0,0.0
2018,2,20,18,15,7.5,0.5,0.85,2.75,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.75,2.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,0.55,2.95,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,0.45,3.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,0.4,3.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,0.35,3.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.25,3.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.2,3.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.25,3.25,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.35,3.2,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.4,3.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.45,3.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,2.45,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.5,2.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,1.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,21,6,45,18.5,3.5,0.65,1.85,3.5,0.0,0.0
2018,2,21,7,0,37.0,7.0,0.7,2.1,7.0,31.47,0.0
2018,2,21,7,15,58.5,21.0,0.65,2.45,25.0,88.61,0.0
2018,2,21,7,30,80.0,35.0,0.6,2.8,43.0,137.95,109.77
2018,2,21,7,45,186.5,50.0,0.6,3.15,82.0,244.64,208.36
2018,2,21,8,0,293.0,65.0,0.6,3.5,121.0,380.26,324.55
2018,2,21,8,15,474.5,64.5,0.6,3.95,185.0,555.35,465.5
2018,2,21,8,30,656.0,64.0,0.6,4.4,249.0,736.0,600.23
2018,2,21,8,45,725.5,64.5,0.55,4.9,301.5,810.63,649.45
2018,2,21,9,0,795.0,65.0,0.5,5.4,354.0,893.33,703.19
2018,2,21,9,15,821.5,68.0,0.5,5.85,398.0,935.71,728.16
2018,2,21,9,30,848.0,71.0,0.5,6.3,442.0,975.25,751.15
2018,2,21,9,45,867.0,73.0,0.5,6.8,481.5,1002.67,765.49
2018,2,21,10,0,886.0,75.0,0.5,7.3,521.0,1014.14,769.4
2018,2,21,10,15,897.0,77.5,0.45,7.65,553.5,1026.56,773.42
2018,2,21,10,30,908.0,80.0,0.4,8.0,586.0,1035.04,774.94
2018,2,21,10,45,851.0,100.0,0.3,8.35,591.5,1005.34,750.89
2018,2,21,11,0,794.0,120.0,0.2,8.7,597.0,958.27,716.74
2018,2,21,11,15,551.5,184.0,0.2,8.9,520.0,773.44,592.41
2018,2,21,11,30,309.0,248.0,0.2,9.1,443.0,572.54,446.99
2018,2,21,11,45,166.0,242.5,0.15,9.35,347.5,399.18,316.94
2018,2,21,12,0,23.0,237.0,0.1,9.6,252.0,218.3,173.43
2018,2,21,12,15,31.0,241.0,0.15,9.55,261.5,243.82,195.37
2018,2,21,12,30,39.0,245.0,0.2,9.5,271.0,250.75,201.01
2018,2,21,12,45,40.0,248.5,0.25,9.5,274.5,250.81,201.11
2018,2,21,13,0,41.0,252.0,0.3,9.5,278.0,250.54,201.03
2018,2,21,13,15,45.5,249.0,0.35,9.4,277.5,246.31,198.0
2018,2,21,13,30,50.0,246.0,0.4,9.3,277.0,241.59,194.57
2018,2,21,13,45,124.5,248.5,0.45,9.25,323.0,294.08,237.31
2018,2,21,14,0,199.0,251.0,0.5,9.2,369.0,325.73,261.96
2018,2,21,14,15,205.0,222.0,0.55,9.1,338.5,288.38,231.76
2018,2,21,14,30,211.0,193.0,0.6,9.0,308.0,257.27,206.23
2018,2,21,14,45,348.0,170.5,0.65,8.95,346.5,278.31,219.49
2018,2,21,15,0,485.0,148.0,0.7,8.9,385.0,275.22,210.29
2018,2,21,15,15,594.5,122.0,0.7,8.9,389.0,249.44,181.33
2018,2,21,15,30,704.0,96.0,0.7,8.9,393.0,205.23,137.03
2018,2,21,15,45,640.0,94.0,0.75,8.35,342.0,145.78,91.91
2018,2,21,16,0,576.0,92.0,0.8,7.8,291.0,94.46,62.61
2018,2,21,16,15,616.5,75.0,0.8,7.25,260.5,60.04,49.42
2018,2,21,16,30,657.0,58.0,0.8,6.7,230.0,48.21,38.74
2018,2,21,16,45,605.5,50.5,0.8,6.15,184.0,42.16,33.12
2018,2,21,17,0,554.0,43.0,0.8,5.6,138.0,36.05,27.26
2018,2,21,17,15,436.5,35.0,0.8,5.3,95.0,29.15,20.38
2018,2,21,17,30,319.0,27.0,0.8,5.0,52.0,22.47,11.23
2018,2,21,17,45,171.0,15.0,0.8,4.65,27.0,11.8,0.0
2018,2,21,18,0,23.0,3.0,0.8,4.3,2.0,0.0,0.0
2018,2,21,18,15,11.5,1.5,0.8,4.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,0.85,3.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
