Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,15,45,530.5,124.0,0.25,9.45,349.0,142.2,93.68
2018,3,4,16,0,597.0,99.0,0.3,9.0,332.0,89.03,62.01
2018,3,4,16,15,651.5,80.0,0.35,8.55,304.0,63.54,52.26
2018,3,4,16,30,706.0,61.0,0.4,8.1,276.0,55.04,44.79
2018,3,4,16,45,672.0,54.0,0.45,7.65,229.5,49.12,39.45
2018,3,4,17,0,638.0,47.0,0.5,7.2,183.0,43.08,33.81
2018,3,4,17,15,546.5,41.0,0.55,6.8,135.5,34.43,25.61
2018,3,4,17,30,455.0,35.0,0.6,6.4,88.0,29.32,20.24
2018,3,4,17,45,295.5,24.5,0.65,6.0,52.5,20.37,7.18
2018,3,4,18,0,136.0,14.0,0.7,5.6,17.0,11.02,0.0
2018,3,4,18,15,68.0,7.0,0.75,5.45,8.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,6,45,139.0,12.0,0.85,3.65,20.5,101.27,0.0
2018,3,5,7,0,278.0,24.0,0.7,4.1,41.0,256.99,91.53
2018,3,5,7,15,417.0,33.0,0.65,4.7,85.0,402.87,325.08
2018,3,5,7,30,556.0,42.0,0.6,5.3,129.0,542.31,444.49
2018,3,5,7,45,630.5,47.5,0.55,5.95,179.5,624.73,509.93
2018,3,5,8,0,705.0,53.0,0.5,6.6,230.0,720.12,580.52
2018,3,5,8,15,736.5,59.0,0.45,7.15,278.5,779.11,620.48
2018,3,5,8,30,768.0,65.0,0.4,7.7,327.0,836.93,657.58
2018,3,5,8,45,813.5,66.0,0.4,8.25,379.0,900.09,697.41
2018,3,5,9,0,859.0,67.0,0.4,8.8,431.0,961.61,734.43
2018,3,5,9,15,876.5,70.5,0.4,9.25,475.0,984.7,745.36
2018,3,5,9,30,894.0,74.0,0.4,9.7,519.0,1015.9,762.05
2018,3,5,9,45,912.0,74.0,0.4,10.15,558.5,1039.45,773.44
2018,3,5,10,0,930.0,74.0,0.4,10.6,598.0,1059.35,782.6
2018,3,5,10,15,945.0,74.5,0.35,10.9,632.5,1072.91,786.97
2018,3,5,10,30,960.0,75.0,0.3,11.2,667.0,1082.3,788.97
2018,3,5,10,45,968.0,75.5,0.3,11.55,693.5,1080.27,785.26
2018,3,5,11,0,976.0,76.0,0.3,11.9,720.0,1073.93,779.29
2018,3,5,11,15,981.5,76.0,0.25,12.1,738.5,1060.16,768.2
2018,3,5,11,30,987.0,76.0,0.2,12.3,757.0,1042.12,754.87
2018,3,5,11,45,990.0,76.5,0.2,12.55,768.0,1018.08,739.01
2018,3,5,12,0,993.0,77.0,0.2,12.8,779.0,989.96,720.78
2018,3,5,12,15,994.0,77.0,0.2,12.9,782.0,955.55,699.06
2018,3,5,12,30,995.0,77.0,0.2,13.0,785.0,917.43,674.98
2018,3,5,12,45,994.0,76.5,0.2,13.15,779.0,873.64,647.0
2018,3,5,13,0,993.0,76.0,0.2,13.3,773.0,826.64,616.74
2018,3,5,13,15,989.0,75.0,0.2,13.3,758.5,774.03,582.28
2018,3,5,13,30,985.0,74.0,0.2,13.3,744.0,718.93,543.2
2018,3,5,13,45,977.5,73.5,0.2,13.3,721.5,659.98,500.1
2018,3,5,14,0,970.0,73.0,0.2,13.3,699.0,599.39,454.25
2018,3,5,14,15,961.0,72.0,0.2,13.2,669.5,536.24,404.88
2018,3,5,14,30,952.0,71.0,0.2,13.1,640.0,472.18,352.81
2018,3,5,14,45,939.5,70.0,0.2,13.0,604.5,406.23,297.33
2018,3,5,15,0,927.0,69.0,0.2,12.9,569.0,340.36,240.28
2018,3,5,15,15,910.0,66.5,0.2,12.9,527.0,272.54,181.3
2018,3,5,15,30,893.0,64.0,0.2,12.9,485.0,205.99,125.38
2018,3,5,15,45,869.0,62.0,0.25,12.5,438.5,140.62,77.95
2018,3,5,16,0,845.0,60.0,0.3,12.1,392.0,77.87,48.96
2018,3,5,16,15,809.5,57.0,0.4,11.5,342.0,53.37,42.59
2018,3,5,16,30,774.0,54.0,0.5,10.9,292.0,50.37,40.09
2018,3,5,16,45,669.5,54.0,0.55,10.3,234.0,49.08,39.0
2018,3,5,17,0,565.0,54.0,0.6,9.7,176.0,44.51,34.76
2018,3,5,17,15,507.5,44.5,0.7,9.35,132.5,36.93,27.59
2018,3,5,17,30,450.0,35.0,0.8,9.0,89.0,29.26,20.03
2018,3,5,17,45,305.0,24.5,0.9,8.6,53.5,20.36,8.14
2018,3,5,18,0,160.0,14.0,1.0,8.2,18.0,11.02,0.0
2018,3,5,18,15,80.0,7.0,1.05,7.95,9.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,6,6,15,7.5,1.0,0.7,5.05,0.5,0.0,0.0
2018,3,6,6,30,15.0,2.0,0.7,5.5,1.0,0.0,0.0
2018,3,6,6,45,125.0,13.5,0.7,6.0,20.5,93.22,0.0
2018,3,6,7,0,235.0,25.0,0.7,6.5,40.0,230.54,113.64
2018,3,6,7,15,264.0,37.0,0.7,7.1,68.0,289.66,235.8
2018,3,6,7,30,293.0,49.0,0.7,7.7,96.0,336.04,281.3
2018,3,6,7,45,230.0,74.0,0.7,8.35,119.0,307.59,259.66
2018,3,6,8,0,167.0,99.0,0.7,9.0,142.0,291.78,245.85
2018,3,6,8,15,178.5,118.0,0.65,9.5,172.5,308.59,259.88
2018,3,6,8,30,190.0,137.0,0.6,10.0,203.0,343.76,287.28
2018,3,6,8,45,250.5,152.0,0.6,10.5,251.5,442.14,364.33
2018,3,6,9,0,311.0,167.0,0.6,11.0,300.0,521.45,423.5
2018,3,6,9,15,290.0,189.5,0.55,11.5,323.5,529.95,425.54
2018,3,6,9,30,269.0,212.0,0.5,12.0,347.0,535.97,426.47
2018,3,6,9,45,240.5,234.5,0.5,12.5,362.0,507.57,402.81
2018,3,6,10,0,212.0,257.0,0.5,13.0,377.0,501.43,401.94
2018,3,6,10,15,216.5,271.0,0.5,13.35,399.5,517.13,405.81
2018,3,6,10,30,221.0,285.0,0.5,13.7,422.0,531.68,414.8
2018,3,6,10,45,339.5,268.0,0.5,14.05,488.5,648.9,500.1
2018,3,6,11,0,458.0,251.0,0.5,14.4,555.0,762.2,577.65
2018,3,6,11,15,358.5,266.0,0.5,14.45,508.0,644.51,492.28
2018,3,6,11,30,259.0,281.0,0.5,14.5,461.0,552.55,425.43
2018,3,6,11,45,345.0,274.0,0.5,14.6,517.5,613.02,470.99
2018,3,6,12,0,431.0,267.0,0.5,14.7,574.0,688.07,523.22
2018,3,6,12,15,640.5,198.5,0.45,14.65,656.5,789.72,594.68
2018,3,6,12,30,850.0,130.0,0.4,14.6,739.0,860.81,640.79
2018,3,6,12,45,908.5,106.0,0.4,14.6,752.5,835.47,623.04
2018,3,6,13,0,967.0,82.0,0.4,14.6,766.0,812.51,608.43
2018,3,6,13,15,963.5,81.5,0.4,14.65,752.0,761.78,574.18
2018,3,6,13,30,960.0,81.0,0.4,14.7,738.0,708.57,536.07
2018,3,6,13,45,954.0,80.0,0.4,14.75,716.5,651.14,493.76
2018,3,6,14,0,948.0,79.0,0.4,14.8,695.0,591.99,448.71
2018,3,6,14,15,915.5,84.0,0.35,14.7,658.0,524.05,395.38
2018,3,6,14,30,883.0,89.0,0.3,14.6,621.0,457.67,341.64
2018,3,6,14,45,867.5,84.5,0.3,14.55,582.0,391.48,286.52
2018,3,6,15,0,852.0,80.0,0.3,14.5,543.0,325.98,230.39
2018,3,6,15,15,785.0,88.0,0.3,14.5,490.0,256.73,172.79
2018,3,6,15,30,718.0,96.0,0.3,14.5,437.0,192.89,121.89
2018,3,6,15,45,697.0,89.5,0.25,14.0,394.5,133.96,79.04
2018,3,6,16,0,676.0,83.0,0.2,13.5,352.0,77.74,51.72
2018,3,6,16,15,679.5,73.5,0.3,13.0,314.5,59.21,47.5
2018,3,6,16,30,683.0,64.0,0.4,12.5,277.0,52.73,41.94
2018,3,6,16,45,615.5,57.5,0.5,11.95,224.5,47.34,37.17
2018,3,6,17,0,548.0,51.0,0.6,11.4,172.0,41.99,32.28
2018,3,6,17,15,474.0,43.5,0.65,11.15,129.0,35.86,26.46
2018,3,6,17,30,400.0,36.0,0.7,10.9,86.0,29.79,20.41
2018,3,6,17,45,259.5,25.0,0.75,10.65,51.5,20.59,9.06
2018,3,6,18,0,119.0,14.0,0.8,10.4,17.0,11.02,0.0
2018,3,6,18,15,59.5,7.0,0.85,10.2,8.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.5,0.8,7.75,1.0,0.0,0.0
2018,3,7,6,30,15.0,3.0,0.8,7.8,2.0,0.0,0.0
2018,3,7,6,45,129.5,14.5,0.8,7.9,22.5,97.01,0.0
2018,3,7,7,0,244.0,26.0,0.8,8.0,43.0,241.03,141.88
2018,3,7,7,15,208.5,27.0,0.75,8.3,50.0,236.43,193.26
2018,3,7,7,30,173.0,28.0,0.7,8.6,57.0,200.79,169.39
2018,3,7,7,45,89.5,44.0,0.7,8.95,59.5,140.57,118.46
2018,3,7,8,0,6.0,60.0,0.7,9.3,62.0,52.45,40.32
2018,3,7,8,15,6.0,60.0,0.7,9.9,62.0,51.43,39.53
2018,3,7,8,30,6.0,60.0,0.7,10.5,62.0,51.59,39.53
2018,3,7,8,45,83.5,105.0,0.7,11.15,141.0,196.74,165.2
2018,3,7,9,0,161.0,150.0,0.7,11.8,220.0,327.93,272.0
2018,3,7,9,15,214.5,176.5,0.7,12.25,279.5,436.83,355.43
2018,3,7,9,30,268.0,203.0,0.7,12.7,339.0,522.71,418.55
2018,3,7,9,45,283.5,223.5,0.7,13.2,377.0,561.43,444.29
2018,3,7,10,0,299.0,244.0,0.7,13.7,415.0,598.48,473.95
2018,3,7,10,15,453.5,213.5,0.75,13.9,489.5,741.53,572.67
2018,3,7,10,30,608.0,183.0,0.8,14.1,564.0,868.68,659.4
2018,3,7,10,45,778.0,130.5,0.8,14.3,638.5,965.3,719.78
2018,3,7,11,0,948.0,78.0,0.8,14.5,713.0,1047.71,769.59
2018,3,7,11,15,890.0,103.5,0.8,14.6,712.0,1001.48,737.69
2018,3,7,11,30,832.0,129.0,0.8,14.7,711.0,964.62,713.78
2018,3,7,11,45,856.5,121.0,0.8,14.8,727.5,953.73,706.57
2018,3,7,12,0,881.0,113.0,0.8,14.9,744.0,926.5,688.44
2018,3,7,12,15,919.0,97.0,0.8,14.9,757.5,910.53,678.24
2018,3,7,12,30,957.0,81.0,0.8,14.9,771.0,888.54,663.98
2018,3,7,12,45,781.0,145.0,0.8,14.95,705.0,781.05,592.09
2018,3,7,13,0,605.0,209.0,0.8,15.0,639.0,674.76,515.62
2018,3,7,13,15,358.5,257.0,0.8,14.85,510.5,491.04,381.28
2018,3,7,13,30,112.0,305.0,0.8,14.7,382.0,338.91,264.92
2018,3,7,13,45,281.0,272.0,0.75,14.55,457.5,409.2,320.69
2018,3,7,14,0,450.0,239.0,0.7,14.4,533.0,459.36,356.69
2018,3,7,14,15,575.5,188.5,0.7,14.05,548.0,445.39,343.61
2018,3,7,14,30,701.0,138.0,0.7,13.7,563.0,420.76,320.55
2018,3,7,14,45,727.5,123.0,0.7,13.35,542.0,369.29,275.92
2018,3,7,15,0,754.0,108.0,0.7,13.0,521.0,313.98,226.73
2018,3,7,15,15,571.5,137.0,0.7,13.0,436.5,241.09,170.43
2018,3,7,15,30,389.0,166.0,0.7,13.0,352.0,185.28,131.42
2018,3,7,15,45,281.5,164.5,0.65,12.05,292.5,142.04,103.16
2018,3,7,16,0,174.0,163.0,0.6,11.1,233.0,114.9,90.39
2018,3,7,16,15,114.0,136.5,0.6,10.75,180.0,94.42,79.2
2018,3,7,16,30,54.0,110.0,0.6,10.4,127.0,78.72,65.51
2018,3,7,16,45,59.5,91.5,0.6,10.0,107.5,66.34,54.54
2018,3,7,17,0,65.0,73.0,0.6,9.6,88.0,53.09,42.53
2018,3,7,17,15,43.5,55.5,0.55,9.4,64.5,41.22,31.5
2018,3,7,17,30,22.0,38.0,0.5,9.2,41.0,28.62,19.63
2018,3,7,17,45,11.5,23.0,0.5,9.0,24.5,17.59,7.59
2018,3,7,18,0,1.0,8.0,0.5,8.8,8.0,6.29,0.0
2018,3,7,18,15,0.5,4.0,0.5,8.75,4.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,8,6,15,6.5,1.0,0.35,8.25,1.0,0.0,0.0
2018,3,8,6,30,13.0,2.0,0.3,8.4,2.0,0.0,0.0
2018,3,8,6,45,37.5,14.0,0.3,8.6,16.5,35.81,0.0
2018,3,8,7,0,62.0,26.0,0.3,8.8,31.0,98.85,62.04
2018,3,8,7,15,100.0,44.5,0.3,8.95,59.0,158.75,128.7
2018,3,8,7,30,138.0,63.0,0.3,9.1,87.0,214.37,178.69
2018,3,8,7,45,164.0,82.5,0.3,9.25,120.0,263.84,221.36
2018,3,8,8,0,190.0,102.0,0.3,9.4,153.0,314.25,263.23
2018,3,8,8,15,217.0,121.0,0.35,9.6,190.0,365.61,304.54
2018,3,8,8,30,244.0,140.0,0.4,9.8,227.0,417.55,344.98
2018,3,8,8,45,255.0,158.5,0.4,10.0,260.5,453.61,371.26
2018,3,8,9,0,266.0,177.0,0.4,10.2,294.0,488.86,396.4
2018,3,8,9,15,246.0,198.0,0.4,10.5,314.5,495.3,398.37
2018,3,8,9,30,226.0,219.0,0.4,10.8,335.0,475.39,381.35
2018,3,8,9,45,222.0,240.5,0.4,11.1,361.5,494.3,393.81
2018,3,8,10,0,218.0,262.0,0.4,11.4,388.0,511.74,404.62
2018,3,8,10,15,202.0,278.5,0.4,11.75,400.5,509.37,400.54
2018,3,8,10,30,186.0,295.0,0.4,12.1,413.0,505.89,395.97
2018,3,8,10,45,184.5,307.5,0.35,12.45,428.0,511.43,398.16
2018,3,8,11,0,183.0,320.0,0.3,12.8,443.0,515.93,399.51
2018,3,8,11,15,165.0,328.5,0.3,13.0,442.0,498.78,385.55
2018,3,8,11,30,147.0,337.0,0.3,13.2,441.0,481.42,371.77
2018,3,8,11,45,155.5,343.5,0.3,13.45,454.5,486.56,375.16
2018,3,8,12,0,164.0,350.0,0.3,13.7,468.0,490.35,377.32
2018,3,8,12,15,125.5,324.0,0.3,13.65,414.5,419.32,324.49
2018,3,8,12,30,87.0,298.0,0.3,13.6,361.0,334.64,261.2
2018,3,8,12,45,128.0,318.0,0.3,13.55,410.0,394.83,307.79
2018,3,8,13,0,169.0,338.0,0.3,13.5,459.0,432.68,335.65
2018,3,8,13,15,192.0,334.0,0.3,13.35,469.0,430.95,334.24
2018,3,8,13,30,215.0,330.0,0.3,13.2,479.0,426.43,330.96
2018,3,8,13,45,234.0,315.5,0.3,13.1,473.5,407.71,316.85
2018,3,8,14,0,253.0,301.0,0.3,13.0,468.0,395.0,306.83
2018,3,8,14,15,216.5,286.5,0.3,12.9,425.0,337.25,262.48
2018,3,8,14,30,180.0,272.0,0.3,12.8,382.0,291.97,227.49
2018,3,8,14,45,297.5,236.0,0.3,12.7,405.5,293.81,225.87
2018,3,8,15,0,415.0,200.0,0.3,12.6,429.0,279.86,209.24
2018,3,8,15,15,437.0,182.0,0.3,12.6,407.5,238.4,172.75
2018,3,8,15,30,459.0,164.0,0.3,12.6,386.0,194.31,135.18
2018,3,8,15,45,470.5,144.5,0.3,12.25,353.0,145.64,98.44
2018,3,8,16,0,482.0,125.0,0.3,11.9,320.0,96.01,71.12
2018,3,8,16,15,488.5,107.5,0.35,11.5,284.0,77.94,64.38
2018,3,8,16,30,495.0,90.0,0.4,11.1,248.0,69.36,57.01
2018,3,8,16,45,407.5,82.5,0.4,10.7,198.0,60.97,49.61
2018,3,8,17,0,320.0,75.0,0.4,10.3,148.0,55.13,44.28
2018,3,8,17,15,265.0,60.0,0.45,9.9,110.5,44.49,34.4
2018,3,8,17,30,210.0,45.0,0.5,9.5,73.0,33.65,24.09
2018,3,8,17,45,133.0,29.5,0.55,9.15,44.5,22.18,11.6
2018,3,8,18,0,56.0,14.0,0.6,8.8,16.0,11.02,0.0
2018,3,8,18,15,28.0,7.0,0.6,8.75,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.55,7.55,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.5,0.5,7.95,0.5,0.0,0.0
2018,3,9,6,30,0.0,1.0,0.5,8.3,1.0,0.0,0.0
2018,3,9,6,45,97.5,14.5,0.45,8.6,22.0,75.91,0.0
2018,3,9,7,0,195.0,28.0,0.4,8.9,43.0,214.85,150.17
2018,3,9,7,15,340.5,39.5,0.4,9.15,90.0,351.89,286.91
2018,3,9,7,30,486.0,51.0,0.4,9.4,137.0,497.14,405.65
2018,3,9,7,45,306.0,56.5,0.35,9.65,116.5,362.58,301.64
2018,3,9,8,0,126.0,62.0,0.3,9.9,96.0,197.41,165.9
2018,3,9,8,15,113.0,94.0,0.3,10.25,129.0,211.72,178.13
2018,3,9,8,30,100.0,126.0,0.3,10.6,162.0,240.86,200.57
2018,3,9,8,45,72.0,136.5,0.35,10.9,164.5,204.63,169.36
2018,3,9,9,0,44.0,147.0,0.4,11.2,167.0,186.72,153.18
2018,3,9,9,15,71.5,187.0,0.4,11.65,222.5,259.37,212.13
2018,3,9,9,30,99.0,227.0,0.4,12.1,278.0,332.56,268.84
2018,3,9,9,45,114.0,245.5,0.35,12.5,308.5,389.3,310.45
2018,3,9,10,0,129.0,264.0,0.3,12.9,339.0,421.98,333.24
2018,3,9,10,15,92.0,268.0,0.3,13.2,323.0,358.73,283.14
2018,3,9,10,30,55.0,272.0,0.3,13.5,307.0,320.18,252.11
2018,3,9,10,45,80.5,294.5,0.3,13.8,348.0,366.37,287.55
2018,3,9,11,0,106.0,317.0,0.3,14.1,389.0,411.18,320.46
2018,3,9,11,15,186.5,325.0,0.3,14.25,455.5,514.97,397.33
2018,3,9,11,30,267.0,333.0,0.3,14.4,522.0,613.25,466.63
2018,3,9,11,45,233.5,337.0,0.35,14.6,504.0,551.29,420.92
2018,3,9,12,0,200.0,341.0,0.4,14.8,486.0,512.54,392.89
2018,3,9,12,15,133.0,334.0,0.4,14.85,430.5,434.96,335.03
2018,3,9,12,30,66.0,327.0,0.4,14.9,375.0,344.63,266.91
2018,3,9,12,45,60.0,311.0,0.4,14.9,354.5,318.03,247.49
2018,3,9,13,0,54.0,295.0,0.4,14.9,334.0,292.55,228.21
2018,3,9,13,15,99.0,308.5,0.4,14.85,378.0,329.9,257.65
2018,3,9,13,30,144.0,322.0,0.4,14.8,422.0,372.86,289.99
2018,3,9,13,45,156.5,318.5,0.35,14.75,424.5,363.56,282.13
2018,3,9,14,0,169.0,315.0,0.3,14.7,427.0,352.42,273.11
2018,3,9,14,15,177.0,300.5,0.3,14.55,413.5,328.59,254.64
2018,3,9,14,30,185.0,286.0,0.3,14.4,400.0,303.9,235.13
2018,3,9,14,45,238.0,261.5,0.3,14.3,399.5,287.08,220.24
2018,3,9,15,0,291.0,237.0,0.3,14.2,399.0,266.3,200.99
2018,3,9,15,15,303.5,217.0,0.3,14.2,375.0,229.68,169.93
2018,3,9,15,30,316.0,197.0,0.3,14.2,351.0,191.86,138.62
2018,3,9,15,45,272.5,182.5,0.3,13.7,306.5,150.96,109.92
2018,3,9,16,0,229.0,168.0,0.3,13.2,262.0,115.99,90.23
2018,3,9,16,15,214.5,147.5,0.3,12.75,227.0,100.11,83.42
2018,3,9,16,30,200.0,127.0,0.3,12.3,192.0,87.62,72.8
2018,3,9,16,45,176.0,107.5,0.3,11.85,157.5,75.2,61.98
2018,3,9,17,0,152.0,88.0,0.3,11.4,123.0,63.14,51.2
2018,3,9,17,15,122.5,68.0,0.35,11.1,92.0,49.38,38.61
2018,3,9,17,30,93.0,48.0,0.4,10.8,61.0,35.41,25.58
2018,3,9,17,45,62.0,31.0,0.45,10.5,38.0,23.13,12.73
2018,3,9,18,0,31.0,14.0,0.5,10.2,15.0,11.02,0.0
2018,3,9,18,15,15.5,7.0,0.55,10.1,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,10,6,15,5.5,1.5,0.45,9.25,1.5,0.0,0.0
2018,3,10,6,30,11.0,3.0,0.4,9.5,3.0,0.0,0.0
2018,3,10,6,45,5.5,9.5,0.35,9.7,9.5,11.11,0.0
2018,3,10,7,0,0.0,16.0,0.3,9.9,16.0,12.18,3.57
2018,3,10,7,15,0.0,26.5,0.3,10.15,26.5,20.22,11.53
2018,3,10,7,30,0.0,37.0,0.3,10.4,37.0,28.27,18.82
2018,3,10,7,45,0.0,52.0,0.3,10.65,52.0,40.42,29.54
2018,3,10,8,0,0.0,67.0,0.3,10.9,67.0,53.67,41.05
2018,3,10,8,15,27.5,102.0,0.25,11.1,112.0,126.27,103.99
2018,3,10,8,30,55.0,137.0,0.2,11.3,157.0,193.1,159.7
2018,3,10,8,45,163.0,160.5,0.2,11.55,231.5,343.7,282.78
2018,3,10,9,0,271.0,184.0,0.2,11.8,306.0,501.26,402.7
2018,3,10,9,15,229.0,208.5,0.2,11.95,318.5,466.38,372.13
2018,3,10,9,30,187.0,233.0,0.2,12.1,331.0,451.78,358.77
2018,3,10,9,45,189.5,251.5,0.2,12.25,357.0,472.86,373.3
2018,3,10,10,0,192.0,270.0,0.2,12.4,383.0,492.86,386.46
2018,3,10,10,15,186.0,281.5,0.2,12.5,396.0,494.56,386.15
2018,3,10,10,30,180.0,293.0,0.2,12.6,409.0,495.41,385.52
2018,3,10,10,45,188.5,309.5,0.2,12.65,435.0,515.76,399.53
2018,3,10,11,0,197.0,326.0,0.2,12.7,461.0,534.62,412.15
2018,3,10,11,15,195.5,335.5,0.2,12.75,472.5,534.34,410.88
2018,3,10,11,30,194.0,345.0,0.2,12.8,484.0,533.0,409.18
2018,3,10,11,45,236.0,343.0,0.2,12.8,514.0,558.93,428.41
2018,3,10,12,0,278.0,341.0,0.2,12.8,544.0,601.87,458.66
2018,3,10,12,15,331.0,322.0,0.2,12.85,564.5,612.35,466.36
2018,3,10,12,30,384.0,303.0,0.2,12.9,585.0,618.52,471.29
2018,3,10,12,45,399.0,301.5,0.2,12.95,592.5,606.6,462.42
2018,3,10,13,0,414.0,300.0,0.2,13.0,600.0,591.98,451.73
2018,3,10,13,15,329.5,300.0,0.2,13.05,536.0,506.89,389.32
2018,3,10,13,30,245.0,300.0,0.2,13.1,472.0,428.99,331.72
2018,3,10,13,45,256.0,292.0,0.2,13.2,467.0,408.61,316.75
2018,3,10,14,0,267.0,284.0,0.2,13.3,462.0,386.61,299.49
2018,3,10,14,15,294.0,270.5,0.2,13.35,459.0,366.22,282.94
2018,3,10,14,30,321.0,257.0,0.2,13.4,456.0,342.51,263.02
2018,3,10,14,45,321.5,244.0,0.2,13.45,433.5,306.4,233.25
2018,3,10,15,0,322.0,231.0,0.2,13.5,411.0,270.14,202.92
2018,3,10,15,15,287.0,194.0,0.2,13.5,346.0,209.32,154.53
2018,3,10,15,30,252.0,157.0,0.2,13.5,281.0,154.3,111.41
2018,3,10,15,45,174.0,123.0,0.15,13.4,205.0,103.19,74.64
2018,3,10,16,0,96.0,89.0,0.1,13.3,129.0,67.13,50.86
2018,3,10,16,15,71.0,99.0,0.2,12.95,126.5,71.68,58.54
2018,3,10,16,30,46.0,109.0,0.3,12.6,124.0,78.36,64.65
2018,3,10,16,45,23.5,92.5,0.35,12.25,100.0,66.85,54.51
2018,3,10,17,0,1.0,76.0,0.4,11.9,76.0,55.82,44.63
2018,3,10,17,15,108.5,55.0,0.5,11.4,70.0,40.46,30.66
2018,3,10,17,30,216.0,34.0,0.6,10.9,64.0,25.9,17.25
2018,3,10,17,45,193.5,26.0,0.7,10.45,44.5,19.89,10.48
2018,3,10,18,0,171.0,18.0,0.8,10.0,25.0,14.16,0.0
2018,3,10,18,15,85.5,9.0,0.85,9.7,12.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,11,6,15,19.0,3.0,0.65,6.7,2.5,0.0,0.0
2018,3,11,6,30,38.0,6.0,0.6,7.4,5.0,0.0,0.0
2018,3,11,6,45,185.0,18.5,0.6,8.1,33.0,137.05,0.0
2018,3,11,7,0,332.0,31.0,0.6,8.8,61.0,319.72,242.1
2018,3,11,7,15,447.5,39.5,0.55,9.35,107.0,433.24,352.08
2018,3,11,7,30,563.0,48.0,0.5,9.9,153.0,555.46,450.23
2018,3,11,7,45,626.5,53.5,0.5,10.45,203.5,637.55,512.73
2018,3,11,8,0,690.0,59.0,0.5,11.0,254.0,715.36,568.63
2018,3,11,8,15,731.5,63.5,0.45,11.6,304.5,781.0,611.81
2018,3,11,8,30,773.0,68.0,0.4,12.2,355.0,845.95,652.24
2018,3,11,8,45,802.0,71.0,0.4,12.75,403.5,895.76,681.78
2018,3,11,9,0,831.0,74.0,0.4,13.3,452.0,943.35,709.09
2018,3,11,9,15,853.0,76.0,0.4,13.7,496.5,979.99,729.0
2018,3,11,9,30,875.0,78.0,0.4,14.1,541.0,1001.08,738.82
2018,3,11,9,45,892.0,79.0,0.35,14.5,580.0,1024.47,749.09
2018,3,11,10,0,909.0,80.0,0.3,14.9,619.0,1044.17,756.95
2018,3,11,10,15,907.0,85.5,0.35,15.15,648.0,1046.08,756.75
2018,3,11,10,30,905.0,91.0,0.4,15.4,677.0,1043.76,754.48
2018,3,11,10,45,885.0,103.5,0.4,15.7,694.5,1027.17,742.22
2018,3,11,11,0,865.0,116.0,0.4,16.0,712.0,1020.18,736.36
2018,3,11,11,15,906.0,104.0,0.4,16.15,742.5,1015.01,732.06
2018,3,11,11,30,947.0,92.0,0.4,16.3,773.0,1018.32,733.17
2018,3,11,11,45,954.0,90.5,0.4,16.5,784.5,996.01,718.22
2018,3,11,12,0,961.0,89.0,0.4,16.7,796.0,969.61,701.23
2018,3,11,12,15,954.5,92.0,0.4,16.8,796.0,932.24,677.65
2018,3,11,12,30,948.0,95.0,0.4,16.9,796.0,891.69,652.08
2018,3,11,12,45,923.0,104.0,0.4,16.95,782.0,839.56,618.93
2018,3,11,13,0,898.0,113.0,0.4,17.0,768.0,785.91,584.48
2018,3,11,13,15,916.5,103.0,0.4,17.0,761.0,743.96,555.73
2018,3,11,13,30,935.0,93.0,0.4,17.0,754.0,697.7,522.84
2018,3,11,13,45,907.5,98.5,0.4,17.0,724.0,634.31,476.54
2018,3,11,14,0,880.0,104.0,0.4,17.0,694.0,571.28,429.19
2018,3,11,14,15,881.5,97.0,0.4,16.9,667.0,512.31,383.2
2018,3,11,14,30,883.0,90.0,0.4,16.8,640.0,451.54,333.88
2018,3,11,14,45,848.0,92.5,0.35,16.7,597.0,382.97,277.2
2018,3,11,15,0,813.0,95.0,0.3,16.6,554.0,317.58,222.03
2018,3,11,15,15,835.5,83.5,0.3,16.6,525.5,257.12,168.81
2018,3,11,15,30,858.0,72.0,0.3,16.6,497.0,197.72,118.43
2018,3,11,15,45,818.5,72.5,0.3,16.1,447.0,129.9,71.76
2018,3,11,16,0,779.0,73.0,0.3,15.6,397.0,71.27,57.2
2018,3,11,16,15,740.0,69.0,0.35,15.0,347.0,61.45,49.05
2018,3,11,16,30,701.0,65.0,0.4,14.4,297.0,58.01,46.26
2018,3,11,16,45,642.5,61.0,0.45,13.85,246.5,50.16,39.41
2018,3,11,17,0,584.0,57.0,0.5,13.3,196.0,46.82,36.42
2018,3,11,17,15,473.5,50.0,0.6,12.8,145.0,40.84,30.86
2018,3,11,17,30,363.0,43.0,0.7,12.3,94.0,35.12,25.27
2018,3,11,17,45,276.0,31.5,0.85,11.85,61.0,25.92,15.57
2018,3,11,18,0,189.0,20.0,1.0,11.4,28.0,16.62,0.0
2018,3,11,18,15,94.5,10.0,0.95,11.25,14.0,7.87,0.0
2018,3,11,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,6,15,26.0,3.0,0.9,9.3,3.0,0.0,0.0
2018,3,12,6,30,52.0,6.0,0.9,9.6,6.0,36.72,0.0
2018,3,12,6,45,202.5,19.0,0.9,9.9,35.5,181.56,0.0
2018,3,12,7,0,353.0,32.0,0.9,10.2,65.0,335.76,259.12
2018,3,12,7,15,452.0,40.0,0.9,10.45,109.5,437.23,356.65
2018,3,12,7,30,551.0,48.0,0.9,10.7,154.0,545.76,445.72
2018,3,12,7,45,609.0,54.0,0.9,10.9,203.0,623.36,506.39
2018,3,12,8,0,667.0,60.0,0.9,11.1,252.0,703.1,565.37
2018,3,12,8,15,705.5,65.0,0.85,11.4,301.5,759.21,603.39
2018,3,12,8,30,744.0,70.0,0.8,11.7,351.0,821.23,643.87
2018,3,12,8,45,612.0,104.0,0.8,12.0,355.0,761.07,598.33
2018,3,12,9,0,480.0,138.0,0.8,12.3,359.0,672.48,533.38
2018,3,12,9,15,338.0,185.5,0.8,12.45,348.5,568.14,453.41
2018,3,12,9,30,196.0,233.0,0.8,12.6,338.0,458.77,367.01
2018,3,12,9,45,167.5,253.0,0.8,12.8,347.0,450.15,359.13
2018,3,12,10,0,139.0,273.0,0.8,13.0,356.0,440.09,349.29
2018,3,12,10,15,124.0,285.5,0.8,13.0,362.5,433.8,343.25
2018,3,12,10,30,109.0,298.0,0.8,13.0,369.0,402.49,318.63
2018,3,12,10,45,76.5,284.0,0.8,13.0,335.0,347.95,275.8
2018,3,12,11,0,44.0,270.0,0.8,13.0,301.0,295.51,234.2
2018,3,12,11,15,26.0,234.5,0.8,13.1,253.0,237.53,188.32
2018,3,12,11,30,8.0,199.0,0.8,13.2,205.0,168.68,133.05
2018,3,12,11,45,5.5,170.0,0.8,13.3,174.0,140.53,110.45
2018,3,12,12,0,3.0,141.0,0.8,13.4,143.0,113.54,88.47
2018,3,12,12,15,1.5,125.5,0.8,13.55,126.5,99.3,76.8
2018,3,12,12,30,0.0,110.0,0.8,13.7,110.0,85.42,65.36
2018,3,12,12,45,10.0,175.0,0.85,13.85,182.5,145.81,114.83
2018,3,12,13,0,20.0,240.0,0.9,14.0,255.0,205.96,162.85
2018,3,12,13,15,12.0,198.5,0.9,14.1,207.5,164.43,129.34
2018,3,12,13,30,4.0,157.0,0.9,14.2,160.0,124.84,97.46
2018,3,12,13,45,5.5,160.0,0.9,14.35,164.0,127.51,99.79
2018,3,12,14,0,7.0,163.0,0.9,14.5,168.0,129.91,101.78
2018,3,12,14,15,3.5,118.5,0.9,14.45,121.0,93.05,71.81
2018,3,12,14,30,0.0,74.0,0.9,14.4,74.0,56.95,42.16
2018,3,12,14,45,0.0,63.0,0.9,14.4,63.0,48.41,35.17
2018,3,12,15,0,0.0,52.0,0.9,14.4,52.0,39.89,28.11
2018,3,12,15,15,0.0,63.5,0.9,14.4,63.5,48.74,35.67
2018,3,12,15,30,0.0,75.0,0.9,14.4,75.0,57.61,43.24
2018,3,12,15,45,1.0,63.0,0.9,14.1,63.5,48.4,35.59
2018,3,12,16,0,2.0,51.0,0.9,13.8,52.0,39.08,29.34
2018,3,12,16,15,60.5,54.0,0.9,13.65,74.5,41.52,31.64
2018,3,12,16,30,119.0,57.0,0.9,13.5,97.0,42.13,32.28
2018,3,12,16,45,245.0,58.0,0.9,13.3,123.0,42.57,32.72
2018,3,12,17,0,371.0,59.0,0.9,13.1,149.0,46.13,35.84
2018,3,12,17,15,186.0,39.5,0.9,13.0,84.5,29.58,20.82
2018,3,12,17,30,1.0,20.0,0.9,12.9,20.0,15.22,7.77
2018,3,12,17,45,0.5,13.0,0.95,12.75,13.0,9.87,2.52
2018,3,12,18,0,0.0,6.0,1.0,12.6,6.0,4.54,0.0
2018,3,12,18,15,0.0,3.0,1.0,12.55,3.0,2.36,0.0
2018,3,12,18,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,6,15,3.5,1.5,0.8,9.35,1.5,0.0,0.0
2018,3,13,6,30,7.0,3.0,0.8,9.3,3.0,6.67,0.0
2018,3,13,6,45,3.5,4.0,0.8,9.25,4.0,5.45,0.0
2018,3,13,7,0,0.0,5.0,0.8,9.2,5.0,3.78,0.0
2018,3,13,7,15,0.0,6.5,0.8,9.25,6.5,4.92,0.0
2018,3,13,7,30,0.0,8.0,0.8,9.3,8.0,6.06,0.0
2018,3,13,7,45,0.0,12.0,0.8,9.35,12.0,9.11,2.35
2018,3,13,8,0,0.0,16.0,0.8,9.4,16.0,12.16,5.05
2018,3,13,8,15,0.0,20.0,0.8,9.5,20.0,15.22,7.72
2018,3,13,8,30,0.0,24.0,0.8,9.6,24.0,18.29,10.37
2018,3,13,8,45,0.0,50.5,0.8,9.7,50.5,38.65,28.02
2018,3,13,9,0,0.0,77.0,0.8,9.8,77.0,59.15,45.52
2018,3,13,9,15,0.0,100.5,0.85,10.0,100.5,78.88,62.11
2018,3,13,9,30,0.0,124.0,0.9,10.2,124.0,99.45,79.18
2018,3,13,9,45,2.0,132.0,0.9,10.45,133.0,107.99,86.09
2018,3,13,10,0,4.0,140.0,0.9,10.7,142.0,116.57,93.01
2018,3,13,10,15,10.5,165.5,0.9,10.9,172.0,145.58,116.95
2018,3,13,10,30,17.0,191.0,0.9,11.1,202.0,174.58,140.47
2018,3,13,10,45,14.5,197.0,0.9,11.35,206.5,176.32,141.26
2018,3,13,11,0,12.0,203.0,0.9,11.6,211.0,178.08,142.21
2018,3,13,11,15,14.0,217.5,0.95,11.7,227.5,191.9,153.21
2018,3,13,11,30,16.0,232.0,1.0,11.8,244.0,205.47,163.91
2018,3,13,11,45,67.0,285.0,1.0,11.9,335.0,319.03,254.86
2018,3,13,12,0,118.0,338.0,1.0,12.0,426.0,432.14,341.28
2018,3,13,12,15,159.0,349.5,0.95,12.0,468.5,469.21,368.58
2018,3,13,12,30,200.0,361.0,0.9,12.0,511.0,502.12,392.87
2018,3,13,12,45,214.5,359.0,0.9,12.0,518.5,496.99,388.75
2018,3,13,13,0,229.0,357.0,0.9,12.0,526.0,489.85,383.42
2018,3,13,13,15,212.0,350.5,0.9,11.95,504.5,454.86,356.84
2018,3,13,13,30,195.0,344.0,0.9,11.9,483.0,421.08,331.14
2018,3,13,13,45,163.5,333.5,0.9,11.85,448.0,376.84,297.11
2018,3,13,14,0,132.0,323.0,0.9,11.8,413.0,335.96,265.43
2018,3,13,14,15,104.5,293.5,0.9,11.65,363.0,280.13,222.03
2018,3,13,14,30,77.0,264.0,0.9,11.5,313.0,235.78,187.25
2018,3,13,14,45,69.0,239.0,0.85,11.4,281.0,205.91,163.37
2018,3,13,15,0,61.0,214.0,0.8,11.3,249.0,177.83,140.72
2018,3,13,15,15,136.0,213.0,0.8,11.3,283.5,186.38,144.59
2018,3,13,15,30,211.0,212.0,0.8,11.3,318.0,182.6,137.99
2018,3,13,15,45,228.5,191.5,0.75,10.85,296.5,149.53,112.36
2018,3,13,16,0,246.0,171.0,0.7,10.4,275.0,115.6,97.52
2018,3,13,16,15,264.0,138.0,0.7,10.15,237.5,95.43,80.2
2018,3,13,16,30,282.0,105.0,0.7,9.9,200.0,75.56,62.78
2018,3,13,16,45,312.0,91.0,0.65,9.65,180.5,65.35,53.76
2018,3,13,17,0,342.0,77.0,0.6,9.4,161.0,56.65,45.88
2018,3,13,17,15,254.0,62.5,0.6,9.2,117.0,46.09,36.1
2018,3,13,17,30,166.0,48.0,0.6,9.0,73.0,35.79,26.35
2018,3,13,17,45,113.5,32.5,0.6,8.8,46.5,24.42,15.06
2018,3,13,18,0,61.0,17.0,0.6,8.6,20.0,12.96,0.0
2018,3,13,18,15,30.5,8.5,0.6,8.5,10.0,6.69,0.0
2018,3,13,18,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.5,7.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.4,7.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,3,14,6,15,0.0,0.5,0.4,6.9,0.5,0.0,0.0
2018,3,14,6,30,0.0,1.0,0.4,7.0,1.0,0.79,0.0
2018,3,14,6,45,0.0,3.0,0.4,7.1,3.0,2.27,0.0
2018,3,14,7,0,0.0,5.0,0.4,7.2,5.0,3.78,0.0
2018,3,14,7,15,0.0,6.5,0.35,7.2,6.5,4.92,0.0
2018,3,14,7,30,0.0,8.0,0.3,7.2,8.0,6.06,0.0
2018,3,14,7,45,0.0,12.5,0.3,7.25,12.5,9.49,2.77
2018,3,14,8,0,0.0,17.0,0.3,7.3,17.0,12.92,5.83
2018,3,14,8,15,0.0,17.5,0.3,7.35,17.5,13.31,6.17
2018,3,14,8,30,0.0,18.0,0.3,7.4,18.0,13.71,6.49
2018,3,14,8,45,0.5,32.0,0.3,7.4,32.0,24.91,16.35
2018,3,14,9,0,1.0,46.0,0.3,7.4,46.0,36.19,26.15
2018,3,14,9,15,126.5,120.5,0.35,7.5,189.0,253.72,214.45
2018,3,14,9,30,252.0,195.0,0.4,7.6,332.0,491.15,400.83
2018,3,14,9,45,281.5,229.0,0.4,7.65,392.0,560.3,448.42
2018,3,14,10,0,311.0,263.0,0.4,7.7,452.0,627.31,495.24
2018,3,14,10,15,290.0,281.5,0.45,7.8,465.0,622.03,489.0
2018,3,14,10,30,269.0,300.0,0.5,7.9,478.0,614.96,482.58
2018,3,14,10,45,239.0,305.0,0.55,7.95,467.5,582.14,457.72
2018,3,14,11,0,209.0,310.0,0.6,8.0,457.0,524.85,415.36
2018,3,14,11,15,174.0,305.5,0.6,8.1,430.0,477.04,378.83
2018,3,14,11,30,139.0,301.0,0.6,8.2,403.0,430.29,342.58
2018,3,14,11,45,73.0,215.0,0.65,8.25,268.5,274.3,221.08
2018,3,14,12,0,7.0,129.0,0.7,8.3,134.0,107.23,84.67
2018,3,14,12,15,6.0,128.5,0.75,8.45,133.0,105.59,83.7
2018,3,14,12,30,5.0,128.0,0.8,8.6,132.0,104.0,82.29
2018,3,14,12,45,80.0,189.5,0.8,8.7,249.0,234.17,190.86
2018,3,14,13,0,155.0,251.0,0.8,8.8,366.0,338.55,273.72
2018,3,14,13,15,460.0,203.5,0.8,9.0,536.0,520.02,415.51
2018,3,14,13,30,765.0,156.0,0.8,9.2,706.0,649.18,508.99
2018,3,14,13,45,571.5,212.5,0.8,9.4,616.5,532.51,417.86
2018,3,14,14,0,378.0,269.0,0.8,9.6,527.0,429.12,338.13
2018,3,14,14,15,478.0,227.5,0.8,9.7,540.0,421.58,330.68
2018,3,14,14,30,578.0,186.0,0.8,9.8,553.0,398.44,308.4
2018,3,14,14,45,577.5,173.5,0.85,9.9,523.0,346.41,263.68
2018,3,14,15,0,577.0,161.0,0.9,10.0,493.0,293.99,217.82
2018,3,14,15,15,425.0,175.5,0.9,10.0,410.5,224.33,163.96
2018,3,14,15,30,273.0,190.0,0.9,10.0,328.0,176.43,130.73
2018,3,14,15,45,351.5,166.0,0.9,9.85,327.0,143.98,103.86
2018,3,14,16,0,430.0,142.0,0.9,9.7,326.0,98.81,83.04
2018,3,14,16,15,500.0,113.0,0.9,9.35,302.0,81.43,68.03
2018,3,14,16,30,570.0,84.0,0.9,9.0,278.0,65.37,53.87
2018,3,14,16,45,608.5,68.5,0.9,8.65,246.0,55.21,44.82
2018,3,14,17,0,647.0,53.0,0.9,8.3,214.0,48.07,38.33
2018,3,14,17,15,581.5,47.5,0.9,7.8,167.0,39.69,30.54
2018,3,14,17,30,516.0,42.0,0.9,7.3,120.0,35.12,25.98
2018,3,14,17,45,331.0,31.5,0.9,6.8,74.5,25.98,16.71
2018,3,14,18,0,146.0,21.0,0.9,6.3,29.0,15.97,0.0
2018,3,14,18,15,73.0,10.5,0.9,6.1,14.5,8.26,0.0
2018,3,14,18,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
