Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,23,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,15,6,15,0.0,0.5,0.9,5.5,0.5,0.0,0.0
2018,3,15,6,30,0.0,1.0,0.9,5.6,1.0,0.79,0.0
2018,3,15,6,45,0.0,3.5,0.85,5.65,3.5,2.64,0.0
2018,3,15,7,0,0.0,6.0,0.8,5.7,6.0,4.54,0.0
2018,3,15,7,15,71.0,15.0,0.85,5.85,30.0,88.78,73.86
2018,3,15,7,30,142.0,24.0,0.9,6.0,54.0,163.1,141.14
2018,3,15,7,45,82.0,22.0,0.9,6.15,40.5,111.27,95.19
2018,3,15,8,0,22.0,20.0,0.9,6.3,27.0,39.31,30.17
2018,3,15,8,15,11.0,24.5,0.9,6.5,28.0,29.34,20.88
2018,3,15,8,30,0.0,29.0,0.9,6.7,29.0,22.12,13.9
2018,3,15,8,45,0.0,36.5,0.9,6.85,36.5,27.89,18.9
2018,3,15,9,0,0.0,44.0,0.9,7.0,44.0,33.67,23.87
2018,3,15,9,15,0.0,48.5,0.9,7.2,48.5,37.15,26.78
2018,3,15,9,30,0.0,53.0,0.9,7.4,53.0,40.65,29.69
2018,3,15,9,45,0.0,68.0,0.95,7.6,68.0,52.26,39.56
2018,3,15,10,0,0.0,83.0,1.0,7.8,83.0,63.91,49.36
2018,3,15,10,15,0.0,89.5,1.0,7.9,89.5,68.99,53.53
2018,3,15,10,30,0.0,96.0,1.0,8.0,96.0,74.16,57.78
2018,3,15,10,45,1.0,115.0,1.0,8.1,115.5,90.87,71.77
2018,3,15,11,0,2.0,134.0,1.0,8.2,135.0,107.65,85.69
2018,3,15,11,15,3.0,151.0,1.0,8.25,153.0,122.73,98.11
2018,3,15,11,30,4.0,168.0,1.0,8.3,171.0,137.73,110.4
2018,3,15,11,45,18.0,222.5,1.0,8.35,236.0,197.06,159.32
2018,3,15,12,0,32.0,277.0,1.0,8.4,301.0,273.71,220.74
2018,3,15,12,15,22.5,252.5,1.05,8.5,269.5,223.9,180.22
2018,3,15,12,30,13.0,228.0,1.1,8.6,238.0,193.21,155.35
2018,3,15,12,45,10.0,212.5,1.1,8.65,220.0,176.53,141.81
2018,3,15,13,0,7.0,197.0,1.1,8.7,202.0,160.43,128.66
2018,3,15,13,15,10.5,203.0,1.1,8.7,210.5,166.74,134.01
2018,3,15,13,30,14.0,209.0,1.1,8.7,219.0,172.53,138.85
2018,3,15,13,45,15.5,200.0,1.1,8.7,211.0,164.72,132.53
2018,3,15,14,0,17.0,191.0,1.1,8.7,203.0,156.83,126.16
2018,3,15,14,15,71.5,221.5,1.1,8.65,268.0,207.67,167.71
2018,3,15,14,30,126.0,252.0,1.1,8.6,333.0,250.14,200.79
2018,3,15,14,45,91.0,235.5,1.1,8.55,292.0,210.3,168.29
2018,3,15,15,0,56.0,219.0,1.1,8.5,251.0,179.36,143.73
2018,3,15,15,15,34.0,167.0,1.1,8.5,186.0,131.92,105.27
2018,3,15,15,30,12.0,115.0,1.1,8.5,121.0,89.09,70.44
2018,3,15,15,45,62.5,135.5,1.1,8.3,163.0,104.08,81.81
2018,3,15,16,0,113.0,156.0,1.1,8.1,205.0,107.01,90.96
2018,3,15,16,15,158.5,141.5,1.05,7.9,201.0,98.71,83.86
2018,3,15,16,30,204.0,127.0,1.0,7.7,197.0,87.83,74.36
2018,3,15,16,45,231.5,108.5,1.0,7.55,176.0,76.72,64.49
2018,3,15,17,0,259.0,90.0,1.0,7.4,155.0,65.08,53.9
2018,3,15,17,15,211.5,73.0,1.0,7.25,118.0,53.19,42.86
2018,3,15,17,30,164.0,56.0,1.0,7.1,81.0,41.12,31.41
2018,3,15,17,45,103.5,38.5,0.95,7.0,52.0,28.49,19.02
2018,3,15,18,0,43.0,21.0,0.9,6.9,23.0,15.87,0.0
2018,3,15,18,15,21.5,10.5,0.9,6.9,11.5,8.26,0.0
2018,3,15,18,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,16,6,15,6.5,4.5,0.6,5.25,4.5,0.0,0.0
2018,3,16,6,30,13.0,9.0,0.6,5.3,9.0,15.08,0.0
2018,3,16,6,45,78.0,25.0,0.65,5.35,33.0,102.51,51.74
2018,3,16,7,0,143.0,41.0,0.7,5.4,57.0,178.59,146.57
2018,3,16,7,15,206.0,58.0,0.7,5.55,94.5,251.38,213.28
2018,3,16,7,30,269.0,75.0,0.7,5.7,132.0,347.97,296.09
2018,3,16,7,45,291.5,92.0,0.7,5.8,169.0,397.03,336.89
2018,3,16,8,0,314.0,109.0,0.7,5.9,206.0,425.47,360.32
2018,3,16,8,15,370.5,121.5,0.75,6.05,255.0,521.75,436.2
2018,3,16,8,30,427.0,134.0,0.8,6.2,304.0,598.78,494.39
2018,3,16,8,45,439.0,144.5,0.8,6.4,338.0,631.49,516.45
2018,3,16,9,0,451.0,155.0,0.8,6.6,372.0,662.71,537.43
2018,3,16,9,15,311.5,187.5,0.85,6.75,343.5,541.0,441.48
2018,3,16,9,30,172.0,220.0,0.9,6.9,315.0,414.48,340.12
2018,3,16,9,45,117.5,213.0,0.9,7.05,280.0,347.41,285.73
2018,3,16,10,0,63.0,206.0,0.9,7.2,245.0,257.55,211.7
2018,3,16,10,15,43.5,170.0,0.95,7.35,197.5,197.72,162.46
2018,3,16,10,30,24.0,134.0,1.0,7.5,150.0,141.35,115.1
2018,3,16,10,45,13.0,132.0,1.0,7.6,140.5,117.23,94.42
2018,3,16,11,0,2.0,130.0,1.0,7.7,131.0,104.25,82.92
2018,3,16,11,15,31.5,190.5,1.0,7.8,213.5,198.41,161.84
2018,3,16,11,30,61.0,251.0,1.0,7.9,296.0,282.63,229.85
2018,3,16,11,45,68.0,288.5,1.05,8.0,339.5,321.7,260.0
2018,3,16,12,0,75.0,326.0,1.1,8.1,383.0,359.46,289.04
2018,3,16,12,15,69.5,301.5,1.1,8.05,354.5,324.77,261.55
2018,3,16,12,30,64.0,277.0,1.1,8.0,326.0,291.56,235.47
2018,3,16,12,45,90.5,278.0,1.1,7.95,346.5,322.52,260.7
2018,3,16,13,0,117.0,279.0,1.1,7.9,367.0,334.43,270.34
2018,3,16,13,15,117.0,264.5,1.1,7.8,351.0,311.6,252.21
2018,3,16,13,30,117.0,250.0,1.1,7.7,335.0,288.96,234.25
2018,3,16,13,45,123.5,233.0,1.1,7.6,320.5,268.24,217.67
2018,3,16,14,0,130.0,216.0,1.1,7.5,306.0,247.12,200.41
2018,3,16,14,15,138.5,248.5,1.1,7.4,341.0,265.17,214.23
2018,3,16,14,30,147.0,281.0,1.1,7.3,376.0,279.54,224.63
2018,3,16,14,45,264.5,252.0,1.1,7.2,411.0,286.5,226.6
2018,3,16,15,0,382.0,223.0,1.1,7.1,446.0,275.53,211.85
2018,3,16,15,15,319.0,202.0,1.1,7.1,379.5,216.61,163.81
2018,3,16,15,30,256.0,181.0,1.1,7.1,313.0,166.44,124.7
2018,3,16,15,45,260.5,163.0,1.05,6.85,286.5,132.75,99.23
2018,3,16,16,0,265.0,145.0,1.0,6.6,260.0,99.6,84.73
2018,3,16,16,15,193.5,133.0,0.95,6.45,211.5,91.32,77.67
2018,3,16,16,30,122.0,121.0,0.9,6.3,163.0,85.43,72.6
2018,3,16,16,45,264.5,99.0,0.9,6.15,172.0,71.33,59.94
2018,3,16,17,0,407.0,77.0,0.9,6.0,181.0,57.32,47.15
2018,3,16,17,15,356.0,64.0,0.85,5.85,140.0,47.99,38.41
2018,3,16,17,30,305.0,51.0,0.8,5.7,99.0,38.5,29.3
2018,3,16,17,45,242.0,37.0,0.8,5.6,66.5,28.08,18.94
2018,3,16,18,0,179.0,23.0,0.8,5.5,34.0,17.54,1.56
2018,3,16,18,15,89.5,11.5,0.8,5.5,17.0,9.05,0.0
2018,3,16,18,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,0.75,5.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.55,5.05,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.5,4.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.6,4.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,17,6,15,11.5,4.5,0.55,4.4,5.0,0.0,0.0
2018,3,17,6,30,23.0,9.0,0.5,4.7,10.0,21.24,0.0
2018,3,17,6,45,57.0,26.5,0.4,5.0,32.5,80.44,46.97
2018,3,17,7,0,91.0,44.0,0.3,5.3,55.0,131.19,107.14
2018,3,17,7,15,202.5,58.0,0.3,5.6,98.0,247.29,209.63
2018,3,17,7,30,314.0,72.0,0.3,5.9,141.0,379.32,320.46
2018,3,17,7,45,254.5,96.0,0.3,6.2,161.0,350.75,296.13
2018,3,17,8,0,195.0,120.0,0.3,6.5,181.0,335.51,282.29
2018,3,17,8,15,141.5,143.5,0.3,6.8,191.5,299.11,250.85
2018,3,17,8,30,88.0,167.0,0.3,7.1,202.0,257.24,214.51
2018,3,17,8,45,73.5,182.5,0.3,7.35,214.5,258.12,214.13
2018,3,17,9,0,59.0,198.0,0.3,7.6,227.0,258.32,212.79
2018,3,17,9,15,53.5,211.5,0.35,7.8,239.5,264.46,216.82
2018,3,17,9,30,48.0,225.0,0.4,8.0,252.0,270.41,220.65
2018,3,17,9,45,103.0,252.5,0.4,8.25,315.5,354.46,288.06
2018,3,17,10,0,158.0,280.0,0.4,8.5,379.0,462.72,370.37
2018,3,17,10,15,175.5,290.0,0.4,8.7,405.0,486.72,386.47
2018,3,17,10,30,193.0,300.0,0.4,8.9,431.0,509.77,402.67
2018,3,17,10,45,167.0,304.5,0.4,9.1,420.5,481.64,379.81
2018,3,17,11,0,141.0,309.0,0.4,9.3,410.0,453.44,357.49
2018,3,17,11,15,159.0,316.0,0.4,9.35,432.5,470.95,370.78
2018,3,17,11,30,177.0,323.0,0.4,9.4,455.0,486.8,382.24
2018,3,17,11,45,143.0,325.0,0.45,9.5,432.5,447.6,351.89
2018,3,17,12,0,109.0,327.0,0.5,9.6,410.0,409.68,322.8
2018,3,17,12,15,247.0,323.5,0.5,9.65,512.5,534.0,418.53
2018,3,17,12,30,385.0,320.0,0.5,9.7,615.0,627.78,486.81
2018,3,17,12,45,388.5,321.5,0.5,9.75,617.0,608.98,471.46
2018,3,17,13,0,392.0,323.0,0.5,9.8,619.0,588.35,456.12
2018,3,17,13,15,425.0,301.0,0.5,9.8,616.5,576.84,447.72
2018,3,17,13,30,458.0,279.0,0.5,9.8,614.0,549.64,427.53
2018,3,17,13,45,491.0,258.0,0.5,9.8,608.0,519.12,404.27
2018,3,17,14,0,524.0,237.0,0.5,9.8,602.0,484.38,376.88
2018,3,17,14,15,405.0,236.0,0.5,9.75,511.0,390.11,304.27
2018,3,17,14,30,286.0,235.0,0.5,9.7,420.0,304.42,237.93
2018,3,17,14,45,269.0,232.5,0.5,9.65,399.0,272.94,212.0
2018,3,17,15,0,252.0,230.0,0.5,9.6,378.0,243.01,186.84
2018,3,17,15,15,332.0,210.5,0.5,9.6,391.0,224.16,167.0
2018,3,17,15,30,412.0,191.0,0.5,9.6,404.0,194.55,139.02
2018,3,17,15,45,424.5,169.5,0.5,9.45,372.0,147.42,104.46
2018,3,17,16,0,437.0,148.0,0.5,9.3,340.0,101.26,85.13
2018,3,17,16,15,464.0,124.0,0.5,9.0,306.5,87.64,73.55
2018,3,17,16,30,491.0,100.0,0.5,8.7,273.0,73.24,60.96
2018,3,17,16,45,515.0,82.5,0.5,8.4,239.0,64.32,53.1
2018,3,17,17,0,539.0,65.0,0.5,8.1,205.0,52.24,42.18
2018,3,17,17,15,436.0,57.5,0.6,7.55,154.5,46.16,36.53
2018,3,17,17,30,333.0,50.0,0.7,7.0,104.0,38.01,28.75
2018,3,17,17,45,233.5,36.5,0.8,6.45,68.0,27.7,18.66
2018,3,17,18,0,134.0,23.0,0.9,5.9,32.0,17.43,3.25
2018,3,17,18,15,67.0,11.5,0.9,5.7,16.0,9.05,0.0
2018,3,17,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,18,6,15,0.0,3.5,0.9,3.6,3.5,0.0,0.0
2018,3,18,6,30,0.0,7.0,0.8,4.2,7.0,5.51,0.0
2018,3,18,6,45,0.0,19.0,0.65,4.85,19.0,14.5,4.6
2018,3,18,7,0,0.0,31.0,0.5,5.5,31.0,24.02,14.95
2018,3,18,7,15,0.0,45.5,0.45,6.05,45.5,37.01,26.75
2018,3,18,7,30,0.0,60.0,0.4,6.6,60.0,49.56,38.0
2018,3,18,7,45,20.5,89.5,0.4,7.15,96.0,108.11,89.69
2018,3,18,8,0,41.0,119.0,0.4,7.7,132.0,160.12,134.27
2018,3,18,8,15,63.5,144.0,0.4,8.2,168.0,208.19,174.41
2018,3,18,8,30,86.0,169.0,0.4,8.7,204.0,256.87,213.9
2018,3,18,8,45,93.5,190.0,0.45,9.15,232.5,286.17,236.46
2018,3,18,9,0,101.0,211.0,0.5,9.6,261.0,315.28,258.6
2018,3,18,9,15,99.5,232.0,0.5,9.9,284.5,335.08,272.64
2018,3,18,9,30,98.0,253.0,0.5,10.2,308.0,354.23,286.08
2018,3,18,9,45,148.0,272.5,0.5,10.45,362.0,447.69,357.64
2018,3,18,10,0,198.0,292.0,0.5,10.7,416.0,516.85,408.3
2018,3,18,10,15,242.5,301.0,0.5,10.9,461.0,566.94,444.11
2018,3,18,10,30,287.0,310.0,0.5,11.1,506.0,640.39,495.52
2018,3,18,10,45,266.5,327.0,0.5,11.3,514.0,630.05,485.2
2018,3,18,11,0,246.0,344.0,0.5,11.5,522.0,594.7,458.77
2018,3,18,11,15,238.0,354.5,0.5,11.55,530.0,587.85,453.27
2018,3,18,11,30,230.0,365.0,0.5,11.6,538.0,579.95,446.73
2018,3,18,11,45,225.0,370.5,0.5,11.65,541.5,568.69,438.04
2018,3,18,12,0,220.0,376.0,0.5,11.7,545.0,556.56,428.79
2018,3,18,12,15,228.0,374.5,0.5,11.5,550.0,547.94,422.89
2018,3,18,12,30,236.0,373.0,0.5,11.3,555.0,537.88,415.87
2018,3,18,12,45,258.5,364.0,0.5,11.1,562.0,545.64,421.85
2018,3,18,13,0,281.0,355.0,0.5,10.9,569.0,534.33,413.91
2018,3,18,13,15,365.5,322.5,0.5,10.75,595.0,542.32,420.96
2018,3,18,13,30,450.0,290.0,0.5,10.6,621.0,552.14,428.14
2018,3,18,13,45,396.5,297.5,0.45,10.4,583.0,486.35,377.94
2018,3,18,14,0,343.0,305.0,0.4,10.2,545.0,434.86,338.42
2018,3,18,14,15,368.5,282.5,0.4,10.05,531.0,401.78,312.34
2018,3,18,14,30,394.0,260.0,0.4,9.9,517.0,365.84,282.71
2018,3,18,14,45,376.0,248.0,0.35,9.75,482.5,319.73,244.71
2018,3,18,15,0,358.0,236.0,0.3,9.6,448.0,275.69,208.1
2018,3,18,15,15,283.0,230.5,0.3,9.6,390.5,226.0,169.65
2018,3,18,15,30,208.0,225.0,0.3,9.6,333.0,187.06,141.54
2018,3,18,15,45,190.5,207.0,0.25,9.25,299.0,154.5,118.36
2018,3,18,16,0,173.0,189.0,0.2,8.9,265.0,126.06,106.71
2018,3,18,16,15,169.0,164.5,0.25,8.6,232.0,111.79,94.82
2018,3,18,16,30,165.0,140.0,0.3,8.3,199.0,97.02,82.18
2018,3,18,16,45,139.0,119.5,0.3,8.0,164.0,83.74,70.58
2018,3,18,17,0,113.0,99.0,0.3,7.7,129.0,70.19,58.46
2018,3,18,17,15,93.5,79.5,0.35,7.45,100.5,57.02,46.39
2018,3,18,17,30,74.0,60.0,0.4,7.2,72.0,43.61,33.82
2018,3,18,17,45,51.0,42.0,0.5,6.95,49.0,30.89,21.53
2018,3,18,18,0,28.0,24.0,0.6,6.7,26.0,18.02,4.92
2018,3,18,18,15,17.5,13.0,0.6,6.6,14.0,10.23,0.0
2018,3,18,18,30,7.0,2.0,0.6,6.5,2.0,0.0,0.0
2018,3,18,18,45,3.5,1.0,0.65,6.4,1.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,19,6,15,91.0,8.5,0.9,3.55,11.5,0.0,0.0
2018,3,19,6,30,182.0,17.0,0.8,4.5,23.0,125.48,0.0
2018,3,19,6,45,336.5,27.5,0.7,5.45,62.5,298.53,216.11
2018,3,19,7,0,491.0,38.0,0.6,6.4,102.0,441.05,360.65
2018,3,19,7,15,577.0,44.0,0.6,7.0,152.0,536.36,440.42
2018,3,19,7,30,663.0,50.0,0.6,7.6,202.0,630.46,513.91
2018,3,19,7,45,716.0,55.0,0.6,8.25,255.5,707.78,570.32
2018,3,19,8,0,769.0,60.0,0.6,8.9,309.0,786.06,624.2
2018,3,19,8,15,776.5,68.0,0.65,9.35,354.5,827.09,650.69
2018,3,19,8,30,784.0,76.0,0.7,9.8,400.0,865.29,674.77
2018,3,19,8,45,831.5,75.0,0.75,10.3,455.0,927.68,714.53
2018,3,19,9,0,879.0,74.0,0.8,10.8,510.0,976.57,743.86
2018,3,19,9,15,896.5,76.5,0.8,11.1,555.0,1009.22,761.63
2018,3,19,9,30,914.0,79.0,0.8,11.4,600.0,1038.47,777.24
2018,3,19,9,45,925.5,81.0,0.8,11.75,638.5,1057.28,785.96
2018,3,19,10,0,937.0,83.0,0.8,12.1,677.0,1072.12,792.38
2018,3,19,10,15,915.5,95.0,0.75,12.25,699.0,1061.02,781.89
2018,3,19,10,30,894.0,107.0,0.7,12.4,721.0,1045.25,769.09
2018,3,19,10,45,743.0,170.5,0.7,12.6,693.0,974.42,722.36
2018,3,19,11,0,592.0,234.0,0.7,12.8,665.0,866.81,650.34
2018,3,19,11,15,583.0,245.5,0.65,12.9,678.0,854.06,641.0
2018,3,19,11,30,574.0,257.0,0.6,13.0,691.0,838.46,628.45
2018,3,19,11,45,501.5,288.5,0.6,13.15,671.0,780.94,587.17
2018,3,19,12,0,429.0,320.0,0.6,13.3,651.0,723.26,545.95
2018,3,19,12,15,555.0,270.0,0.6,13.35,699.5,762.87,576.14
2018,3,19,12,30,681.0,220.0,0.6,13.4,748.0,797.63,600.78
2018,3,19,12,45,676.0,220.0,0.6,13.5,740.5,758.54,572.59
2018,3,19,13,0,671.0,220.0,0.6,13.6,733.0,717.46,543.61
2018,3,19,13,15,572.0,252.5,0.55,13.65,684.0,633.69,482.46
2018,3,19,13,30,473.0,285.0,0.5,13.7,635.0,561.22,428.79
2018,3,19,13,45,326.5,309.0,0.5,13.8,547.5,454.03,349.42
2018,3,19,14,0,180.0,333.0,0.5,13.9,460.0,364.01,281.75
2018,3,19,14,15,132.5,313.5,0.45,13.75,405.0,309.92,240.85
2018,3,19,14,30,85.0,294.0,0.4,13.6,350.0,258.53,201.58
2018,3,19,14,45,72.0,274.0,0.35,13.45,319.5,229.69,179.29
2018,3,19,15,0,59.0,254.0,0.3,13.3,289.0,202.98,158.52
2018,3,19,15,15,99.5,241.5,0.3,13.3,295.5,194.53,150.24
2018,3,19,15,30,140.0,229.0,0.3,13.3,302.0,178.97,136.23
2018,3,19,15,45,181.5,208.0,0.25,13.0,294.0,153.84,116.59
2018,3,19,16,0,223.0,187.0,0.2,12.7,286.0,126.09,105.19
2018,3,19,16,15,233.0,158.0,0.25,12.45,251.0,106.58,88.9
2018,3,19,16,30,243.0,129.0,0.3,12.2,216.0,89.67,74.51
2018,3,19,16,45,295.0,108.5,0.35,11.95,198.0,77.69,64.18
2018,3,19,17,0,347.0,88.0,0.4,11.7,180.0,63.97,52.04
2018,3,19,17,15,310.0,71.5,0.45,11.4,140.5,52.69,41.83
2018,3,19,17,30,273.0,55.0,0.5,11.1,101.0,41.08,31.07
2018,3,19,17,45,272.5,40.5,0.6,10.85,73.0,30.76,21.14
2018,3,19,18,0,272.0,26.0,0.7,10.6,45.0,21.59,8.11
2018,3,19,18,15,146.0,14.5,0.65,10.4,23.5,11.41,0.0
2018,3,19,18,30,20.0,3.0,0.6,10.2,2.0,0.0,0.0
2018,3,19,18,45,10.0,1.5,0.6,10.05,1.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,6,15,1.5,1.5,0.7,7.8,1.5,0.0,0.0
2018,3,20,6,30,3.0,3.0,0.7,8.0,3.0,4.21,0.0
2018,3,20,6,45,1.5,6.0,0.75,8.25,6.0,5.54,0.0
2018,3,20,7,0,0.0,9.0,0.8,8.5,9.0,6.82,0.18
2018,3,20,7,15,0.0,12.5,0.8,8.7,12.5,9.48,2.61
2018,3,20,7,30,0.0,16.0,0.8,8.9,16.0,12.15,5.02
2018,3,20,7,45,0.0,25.0,0.85,9.1,25.0,19.03,11.09
2018,3,20,8,0,0.0,34.0,0.9,9.3,34.0,25.93,17.12
2018,3,20,8,15,0.0,41.5,0.9,9.65,41.5,31.7,22.08
2018,3,20,8,30,0.0,49.0,0.9,10.0,49.0,37.49,26.98
2018,3,20,8,45,1.5,86.0,0.9,10.35,87.0,67.99,53.08
2018,3,20,9,0,3.0,123.0,0.9,10.7,125.0,102.42,81.96
2018,3,20,9,15,9.0,145.0,0.95,10.8,150.5,127.95,103.21
2018,3,20,9,30,15.0,167.0,1.0,10.9,176.0,153.61,124.31
2018,3,20,9,45,20.5,199.5,1.0,11.0,212.5,188.95,152.95
2018,3,20,10,0,26.0,232.0,1.0,11.1,249.0,245.84,198.3
2018,3,20,10,15,51.5,273.5,1.0,11.05,308.5,314.02,252.39
2018,3,20,10,30,77.0,315.0,1.0,11.0,368.0,381.48,304.49
2018,3,20,10,45,64.5,307.5,1.05,10.95,353.0,355.16,283.08
2018,3,20,11,0,52.0,300.0,1.1,10.9,338.0,329.83,263.04
2018,3,20,11,15,40.0,296.5,1.1,10.8,326.0,309.99,247.1
2018,3,20,11,30,28.0,293.0,1.1,10.7,314.0,290.86,231.65
2018,3,20,11,45,21.5,274.0,1.15,10.6,290.5,244.67,195.23
2018,3,20,12,0,15.0,255.0,1.2,10.5,267.0,220.2,175.78
2018,3,20,12,15,12.5,238.0,1.25,10.45,248.0,201.87,161.16
2018,3,20,12,30,10.0,221.0,1.3,10.4,229.0,184.16,146.95
2018,3,20,12,45,9.5,215.0,1.3,10.3,222.5,177.62,141.77
2018,3,20,13,0,9.0,209.0,1.3,10.2,216.0,171.2,136.66
2018,3,20,13,15,8.0,202.0,1.25,10.15,208.0,163.75,130.65
2018,3,20,13,30,7.0,195.0,1.2,10.1,200.0,156.46,124.8
2018,3,20,13,45,4.5,174.5,1.15,10.05,177.5,137.93,109.73
2018,3,20,14,0,2.0,154.0,1.1,10.0,155.0,119.99,95.12
2018,3,20,14,15,1.0,149.0,1.15,9.85,149.5,115.18,91.39
2018,3,20,14,30,0.0,144.0,1.2,9.7,144.0,110.51,87.76
2018,3,20,14,45,0.0,122.0,1.2,9.6,122.0,93.6,73.85
2018,3,20,15,0,0.0,100.0,1.2,9.5,100.0,76.89,60.02
2018,3,20,15,15,0.0,85.5,1.2,9.5,85.5,65.8,50.8
2018,3,20,15,30,0.0,71.0,1.2,9.5,71.0,54.54,41.35
2018,3,20,15,45,0.0,49.5,1.2,9.35,49.5,37.91,27.21
2018,3,20,16,0,0.0,28.0,1.2,9.2,28.0,21.37,13.81
2018,3,20,16,15,1.0,45.5,1.2,9.15,46.0,34.81,26.1
2018,3,20,16,30,2.0,63.0,1.2,9.1,64.0,48.32,38.45
2018,3,20,16,45,1.0,38.0,1.15,9.05,38.5,29.02,20.94
2018,3,20,17,0,0.0,13.0,1.1,9.0,13.0,9.87,3.41
2018,3,20,17,15,0.0,10.0,1.05,8.95,10.0,7.58,1.28
2018,3,20,17,30,0.0,7.0,1.0,8.9,7.0,5.3,0.0
2018,3,20,17,45,0.0,5.5,0.95,8.85,5.5,4.16,0.0
2018,3,20,18,0,0.0,4.0,0.9,8.8,4.0,3.02,0.0
2018,3,20,18,15,0.0,2.0,0.95,8.85,2.0,1.57,0.0
2018,3,20,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,0.7,9.95,2.5,1.97,0.0
2018,3,21,6,30,0.0,5.0,0.7,10.0,5.0,3.93,0.0
2018,3,21,6,45,0.0,9.5,0.7,10.05,9.5,7.2,0.03
2018,3,21,7,0,0.0,14.0,0.7,10.1,14.0,10.62,3.41
2018,3,21,7,15,0.0,17.0,0.7,10.2,17.0,12.91,5.56
2018,3,21,7,30,0.0,20.0,0.7,10.3,20.0,15.2,7.65
2018,3,21,7,45,0.0,24.0,0.7,10.35,24.0,18.27,10.36
2018,3,21,8,0,0.0,28.0,0.7,10.4,28.0,21.34,13.03
2018,3,21,8,15,0.0,38.0,0.7,10.5,38.0,29.02,19.67
2018,3,21,8,30,0.0,48.0,0.7,10.6,48.0,36.72,26.25
2018,3,21,8,45,0.0,58.0,0.7,10.7,58.0,44.45,32.78
2018,3,21,9,0,0.0,68.0,0.7,10.8,68.0,52.2,39.26
2018,3,21,9,15,0.0,94.0,0.7,10.9,94.0,72.77,56.53
2018,3,21,9,30,0.0,120.0,0.7,11.0,120.0,95.03,74.98
2018,3,21,9,45,0.0,131.5,0.7,11.1,131.5,104.69,82.72
2018,3,21,10,0,0.0,143.0,0.7,11.2,143.0,114.33,90.44
2018,3,21,10,15,1.5,155.5,0.7,11.35,156.5,126.35,100.13
2018,3,21,10,30,3.0,168.0,0.7,11.5,170.0,138.32,109.69
2018,3,21,10,45,5.0,183.5,0.7,11.6,187.0,153.33,121.72
2018,3,21,11,0,7.0,199.0,0.7,11.7,204.0,168.2,133.53
2018,3,21,11,15,7.5,200.5,0.7,11.8,206.0,169.16,134.06
2018,3,21,11,30,8.0,202.0,0.7,11.9,208.0,170.1,134.65
2018,3,21,11,45,8.5,209.5,0.7,11.95,216.0,176.12,139.37
2018,3,21,12,0,9.0,217.0,0.7,12.0,224.0,182.0,143.95
2018,3,21,12,15,9.0,213.5,0.7,12.1,220.5,178.01,140.64
2018,3,21,12,30,9.0,210.0,0.7,12.2,217.0,174.06,137.44
2018,3,21,12,45,8.0,204.0,0.7,12.3,210.0,167.32,131.98
2018,3,21,13,0,7.0,198.0,0.7,12.4,203.0,160.73,126.68
2018,3,21,13,15,7.5,199.5,0.7,12.5,205.0,161.31,127.19
2018,3,21,13,30,8.0,201.0,0.7,12.6,207.0,161.77,127.59
2018,3,21,13,45,11.5,219.5,0.7,12.7,228.0,177.12,139.95
2018,3,21,14,0,15.0,238.0,0.7,12.8,249.0,191.56,151.46
2018,3,21,14,15,18.5,236.0,0.75,12.85,249.0,189.38,149.78
2018,3,21,14,30,22.0,234.0,0.8,12.9,249.0,186.6,147.64
2018,3,21,14,45,15.5,206.5,0.8,13.0,216.5,161.29,127.47
2018,3,21,15,0,9.0,179.0,0.8,13.1,184.0,137.32,108.41
2018,3,21,15,15,7.0,162.0,0.8,13.1,166.0,123.02,97.06
2018,3,21,15,30,5.0,145.0,0.8,13.1,148.0,109.21,86.06
2018,3,21,15,45,15.0,147.5,0.85,13.0,154.5,109.93,86.74
2018,3,21,16,0,25.0,150.0,0.9,12.9,161.0,105.51,87.81
2018,3,21,16,15,21.0,135.5,0.9,12.8,144.0,98.68,82.15
2018,3,21,16,30,17.0,121.0,0.9,12.7,127.0,88.24,73.23
2018,3,21,16,45,12.5,102.0,0.9,12.6,106.0,74.86,61.56
2018,3,21,17,0,8.0,83.0,0.9,12.5,85.0,61.38,49.59
2018,3,21,17,15,4.0,63.5,0.9,12.4,64.5,47.45,37.01
2018,3,21,17,30,0.0,44.0,0.9,12.3,44.0,33.37,24.12
2018,3,21,17,45,0.0,31.0,0.9,12.25,31.0,23.65,14.98
2018,3,21,18,0,0.0,18.0,0.9,12.2,18.0,13.73,4.2
2018,3,21,18,15,0.0,9.5,0.9,12.15,9.5,7.47,0.0
2018,3,21,18,30,0.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,3,21,18,45,0.0,0.5,0.9,12.05,0.5,0.0,0.0
2018,3,21,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,1.5,1.0,10.2,1.5,1.18,0.0
2018,3,22,6,30,0.0,3.0,1.0,10.0,3.0,2.27,0.0
2018,3,22,6,45,0.0,5.0,1.0,9.85,5.0,3.78,0.0
2018,3,22,7,0,0.0,7.0,1.0,9.7,7.0,5.3,0.0
2018,3,22,7,15,0.0,10.5,1.0,9.45,10.5,7.96,1.28
2018,3,22,7,30,0.0,14.0,1.0,9.2,14.0,10.63,3.68
2018,3,22,7,45,0.0,24.5,1.05,8.95,24.5,18.65,10.76
2018,3,22,8,0,0.0,35.0,1.1,8.7,35.0,26.7,17.83
2018,3,22,8,15,2.0,58.5,1.1,8.55,59.5,46.63,35.27
2018,3,22,8,30,4.0,82.0,1.1,8.4,84.0,67.17,53.02
2018,3,22,8,45,3.5,85.0,1.1,8.3,87.0,68.93,54.33
2018,3,22,9,0,3.0,88.0,1.1,8.2,90.0,70.78,55.73
2018,3,22,9,15,2.5,106.5,1.15,8.4,108.0,86.05,68.48
2018,3,22,9,30,2.0,125.0,1.2,8.6,126.0,101.4,81.14
2018,3,22,9,45,11.0,176.5,1.2,8.8,183.5,156.7,127.39
2018,3,22,10,0,20.0,228.0,1.2,9.0,241.0,213.45,173.65
2018,3,22,10,15,21.0,242.0,1.2,9.35,256.0,225.89,182.89
2018,3,22,10,30,22.0,256.0,1.2,9.7,271.0,238.18,192.14
2018,3,22,10,45,19.0,252.5,1.25,10.05,266.0,229.8,184.77
2018,3,22,11,0,16.0,249.0,1.3,10.4,261.0,221.8,177.84
2018,3,22,11,15,42.5,294.0,1.35,10.6,326.5,308.65,247.35
2018,3,22,11,30,69.0,339.0,1.4,10.8,392.0,374.74,298.58
2018,3,22,11,45,140.5,355.0,1.4,10.95,465.0,470.93,373.02
2018,3,22,12,0,212.0,371.0,1.4,11.1,538.0,540.05,425.08
2018,3,22,12,15,225.5,364.5,1.4,11.1,542.0,531.78,418.41
2018,3,22,12,30,239.0,358.0,1.4,11.1,546.0,537.96,422.83
2018,3,22,12,45,269.0,351.0,1.4,11.05,561.0,537.01,422.41
2018,3,22,13,0,299.0,344.0,1.4,11.0,576.0,532.68,419.34
2018,3,22,13,15,364.0,321.5,1.4,10.9,599.0,535.21,421.81
2018,3,22,13,30,429.0,299.0,1.4,10.8,622.0,540.4,425.36
2018,3,22,13,45,600.0,231.5,1.4,10.7,668.5,556.25,436.88
2018,3,22,14,0,771.0,164.0,1.4,10.6,715.0,549.63,429.28
2018,3,22,14,15,786.5,151.0,1.4,10.45,693.5,494.96,383.72
2018,3,22,14,30,802.0,138.0,1.4,10.3,672.0,439.34,335.9
2018,3,22,14,45,828.0,120.5,1.4,10.15,646.0,379.88,283.0
2018,3,22,15,0,854.0,103.0,1.4,10.0,620.0,316.31,225.28
2018,3,22,15,15,852.0,96.0,1.4,10.0,582.0,251.24,167.35
2018,3,22,15,30,850.0,89.0,1.4,10.0,544.0,185.89,113.18
2018,3,22,15,45,853.5,82.0,1.4,9.5,505.0,120.89,70.31
2018,3,22,16,0,857.0,75.0,1.4,9.0,466.0,67.63,55.44
2018,3,22,16,15,828.5,71.5,1.4,8.7,414.5,64.66,53.09
2018,3,22,16,30,800.0,68.0,1.4,8.4,363.0,61.65,50.59
2018,3,22,16,45,754.5,63.0,1.35,8.1,308.5,57.21,46.72
2018,3,22,17,0,709.0,58.0,1.3,7.8,254.0,52.77,42.73
2018,3,22,17,15,614.0,53.5,1.25,7.4,198.0,44.5,35.12
2018,3,22,17,30,519.0,49.0,1.2,7.0,142.0,40.54,31.21
2018,3,22,17,45,409.5,38.5,1.2,6.65,97.0,31.85,22.72
2018,3,22,18,0,300.0,28.0,1.2,6.3,52.0,23.24,12.07
2018,3,22,18,15,161.0,16.0,1.15,6.1,27.5,12.59,0.0
2018,3,22,18,30,22.0,4.0,1.1,5.9,3.0,0.0,0.0
2018,3,22,18,45,11.0,2.0,1.1,5.7,1.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.8,3.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,23,6,15,2.0,5.0,0.8,6.7,5.0,5.07,0.0
2018,3,23,6,30,4.0,10.0,0.8,6.9,10.0,10.32,0.0
2018,3,23,6,45,3.0,20.0,0.8,7.15,20.0,17.25,8.65
2018,3,23,7,0,2.0,30.0,0.8,7.4,30.0,24.33,15.45
2018,3,23,7,15,6.0,42.5,0.8,7.6,44.0,37.09,27.05
2018,3,23,7,30,10.0,55.0,0.8,7.8,58.0,50.59,39.21
2018,3,23,7,45,5.0,49.5,0.85,8.05,51.0,42.09,31.6
2018,3,23,8,0,0.0,44.0,0.9,8.3,44.0,33.62,23.91
2018,3,23,8,15,0.0,55.5,0.9,8.45,55.5,42.49,31.57
2018,3,23,8,30,0.0,67.0,0.9,8.6,67.0,51.39,39.15
2018,3,23,8,45,4.5,87.5,0.95,8.8,90.0,72.03,56.93
2018,3,23,9,0,9.0,108.0,1.0,9.0,113.0,94.18,75.74
2018,3,23,9,15,4.5,116.5,1.0,9.1,119.0,96.8,77.4
2018,3,23,9,30,0.0,125.0,1.0,9.2,125.0,99.29,79.0
2018,3,23,9,45,1.5,146.5,1.0,9.35,147.5,119.36,95.58
2018,3,23,10,0,3.0,168.0,1.0,9.5,170.0,139.48,111.99
2018,3,23,10,15,46.0,222.0,1.05,9.55,254.5,251.05,204.33
2018,3,23,10,30,89.0,276.0,1.1,9.6,339.0,348.38,281.74
2018,3,23,10,45,172.0,312.0,1.1,9.7,438.5,489.21,390.61
2018,3,23,11,0,255.0,348.0,1.1,9.8,538.0,625.67,490.76
2018,3,23,11,15,198.0,358.5,1.1,9.85,508.0,547.67,430.28
2018,3,23,11,30,141.0,369.0,1.1,9.9,478.0,494.22,389.04
2018,3,23,11,45,166.5,358.5,1.1,9.95,489.0,497.34,392.33
2018,3,23,12,0,192.0,348.0,1.1,10.0,500.0,498.78,393.83
2018,3,23,12,15,108.5,305.0,1.1,10.05,391.0,374.61,297.75
2018,3,23,12,30,25.0,262.0,1.1,10.1,282.0,243.06,193.55
2018,3,23,12,45,19.5,246.5,1.15,10.15,262.0,210.96,168.49
2018,3,23,13,0,14.0,231.0,1.2,10.2,242.0,192.4,153.6
2018,3,23,13,15,34.0,246.5,1.2,10.2,272.5,225.02,180.33
2018,3,23,13,30,54.0,262.0,1.2,10.2,303.0,246.1,197.27
2018,3,23,13,45,52.5,238.5,1.2,10.15,277.5,220.6,176.76
2018,3,23,14,0,51.0,215.0,1.2,10.1,252.0,195.92,156.92
2018,3,23,14,15,57.0,233.0,1.2,10.0,272.5,207.19,165.93
2018,3,23,14,30,63.0,251.0,1.2,9.9,293.0,216.53,173.12
2018,3,23,14,45,66.5,251.5,1.2,9.8,294.0,210.46,167.86
2018,3,23,15,0,70.0,252.0,1.2,9.7,295.0,203.28,161.69
2018,3,23,15,15,162.5,240.5,1.2,9.7,330.5,204.31,158.49
2018,3,23,15,30,255.0,229.0,1.2,9.7,366.0,190.63,143.41
2018,3,23,15,45,234.5,207.0,1.2,9.3,324.5,151.74,115.94
2018,3,23,16,0,214.0,185.0,1.2,8.9,283.0,125.29,106.51
2018,3,23,16,15,151.5,167.0,1.15,8.75,232.5,113.34,96.4
2018,3,23,16,30,89.0,149.0,1.1,8.6,182.0,103.44,87.94
2018,3,23,16,45,209.0,120.0,1.1,8.4,182.5,83.6,70.42
2018,3,23,17,0,329.0,91.0,1.1,8.2,183.0,65.66,54.33
2018,3,23,17,15,304.5,75.5,1.1,8.15,147.0,55.31,44.81
2018,3,23,17,30,280.0,60.0,1.1,8.1,111.0,44.6,34.75
2018,3,23,17,45,202.5,45.5,1.1,8.05,76.0,33.96,24.51
2018,3,23,18,0,125.0,31.0,1.1,8.0,41.0,23.18,12.47
2018,3,23,18,15,67.5,17.0,1.1,8.0,22.0,13.38,0.0
2018,3,23,18,30,10.0,3.0,1.1,8.0,3.0,0.0,0.0
2018,3,23,18,45,5.0,1.5,1.1,8.0,1.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,0.6,4.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.65,3.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,24,6,15,126.0,12.0,0.8,3.65,19.5,80.87,0.0
2018,3,24,6,30,252.0,24.0,0.7,4.3,39.0,209.85,60.72
2018,3,24,6,45,396.0,33.5,0.55,4.95,83.5,347.13,280.15
2018,3,24,7,0,540.0,43.0,0.4,5.6,128.0,481.43,396.31
2018,3,24,7,15,617.5,49.0,0.45,5.85,180.5,572.59,470.61
2018,3,24,7,30,695.0,55.0,0.5,6.1,233.0,661.96,539.65
2018,3,24,7,45,674.0,68.0,0.5,6.4,271.5,694.12,562.24
2018,3,24,8,0,653.0,81.0,0.5,6.7,310.0,715.51,576.17
2018,3,24,8,15,600.0,104.0,0.55,7.0,338.5,715.11,574.37
2018,3,24,8,30,547.0,127.0,0.6,7.3,367.0,698.25,560.63
2018,3,24,8,45,370.5,173.0,0.6,7.6,343.5,570.16,461.83
2018,3,24,9,0,194.0,219.0,0.6,7.9,320.0,433.04,352.44
2018,3,24,9,15,187.5,244.0,0.65,8.15,348.5,454.76,368.98
2018,3,24,9,30,181.0,269.0,0.7,8.4,377.0,474.98,382.6
2018,3,24,9,45,196.0,287.0,0.7,8.65,410.5,507.32,405.67
2018,3,24,10,0,211.0,305.0,0.7,8.9,444.0,538.62,427.52
2018,3,24,10,15,184.0,318.0,0.75,9.0,443.5,520.12,411.89
2018,3,24,10,30,157.0,331.0,0.8,9.1,443.0,500.78,396.21
2018,3,24,10,45,142.5,339.5,0.85,9.25,443.5,488.5,386.22
2018,3,24,11,0,128.0,348.0,0.9,9.4,444.0,475.77,375.85
2018,3,24,11,15,100.5,348.0,0.9,9.35,424.5,418.79,332.0
2018,3,24,11,30,73.0,348.0,0.9,9.3,405.0,386.08,306.33
2018,3,24,11,45,74.0,356.0,0.95,9.3,414.5,388.69,308.52
2018,3,24,12,0,75.0,364.0,1.0,9.3,424.0,390.69,309.98
2018,3,24,12,15,97.5,374.0,1.0,9.15,452.0,412.24,326.98
2018,3,24,12,30,120.0,384.0,1.0,9.0,480.0,447.13,353.6
2018,3,24,12,45,162.5,380.0,1.0,8.85,508.5,464.46,367.36
2018,3,24,13,0,205.0,376.0,1.0,8.7,537.0,477.56,377.78
2018,3,24,13,15,189.5,371.5,1.0,8.5,518.0,446.42,353.77
2018,3,24,13,30,174.0,367.0,1.0,8.3,499.0,416.29,330.69
2018,3,24,13,45,149.0,347.0,1.05,8.15,458.0,369.62,294.79
2018,3,24,14,0,124.0,327.0,1.1,8.0,417.0,326.16,260.99
2018,3,24,14,15,273.5,287.5,1.1,7.75,475.0,354.86,282.62
2018,3,24,14,30,423.0,248.0,1.1,7.5,533.0,364.6,286.11
2018,3,24,14,45,283.0,249.5,1.1,7.3,436.0,282.91,221.55
2018,3,24,15,0,143.0,251.0,1.1,7.1,339.0,221.91,175.42
2018,3,24,15,15,75.5,200.5,1.1,7.1,246.5,161.43,128.14
2018,3,24,15,30,8.0,150.0,1.1,7.1,154.0,113.07,91.08
2018,3,24,15,45,15.0,128.0,1.1,6.75,135.0,96.78,77.64
2018,3,24,16,0,22.0,106.0,1.1,6.4,116.0,78.36,65.67
2018,3,24,16,15,21.0,97.0,1.05,6.3,106.0,72.07,60.26
2018,3,24,16,30,20.0,88.0,1.0,6.2,96.0,65.67,54.66
2018,3,24,16,45,218.0,84.0,0.95,6.05,147.0,61.35,50.88
2018,3,24,17,0,416.0,80.0,0.9,5.9,198.0,59.39,49.13
2018,3,24,17,15,402.0,69.5,0.9,5.85,164.5,52.21,42.43
2018,3,24,17,30,388.0,59.0,0.9,5.8,131.0,44.76,35.27
2018,3,24,17,45,285.0,47.5,0.85,5.7,91.5,35.84,26.53
2018,3,24,18,0,182.0,36.0,0.8,5.6,52.0,27.02,16.18
2018,3,24,18,15,96.5,20.5,0.8,5.5,28.5,16.13,0.0
2018,3,24,18,30,11.0,5.0,0.8,5.4,5.0,0.0,0.0
2018,3,24,18,45,5.5,2.5,0.8,5.3,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,3,25,6,15,25.5,11.0,0.7,4.95,12.5,23.11,0.0
2018,3,25,6,30,51.0,22.0,0.7,5.1,25.0,73.46,30.21
2018,3,25,6,45,199.5,38.0,0.7,5.3,68.0,218.79,179.18
