Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,14,0,807.0,167.0,0.5,18.4,826.0,504.03,369.18
2018,4,24,14,15,766.0,176.5,0.5,18.15,783.5,440.78,319.68
2018,4,24,14,30,725.0,186.0,0.5,17.9,741.0,381.74,272.29
2018,4,24,14,45,710.0,180.5,0.5,17.7,702.5,323.21,224.04
2018,4,24,15,0,695.0,175.0,0.5,17.5,664.0,265.92,177.07
2018,4,24,15,15,722.5,153.5,0.5,17.5,635.0,206.01,128.86
2018,4,24,15,30,750.0,132.0,0.5,17.5,606.0,142.85,86.09
2018,4,24,15,45,677.5,143.0,0.5,16.7,547.0,99.02,79.83
2018,4,24,16,0,605.0,154.0,0.5,15.9,488.0,106.53,86.9
2018,4,24,16,15,535.0,151.0,0.5,15.4,426.5,103.43,84.68
2018,4,24,16,30,465.0,148.0,0.5,14.9,365.0,101.18,83.22
2018,4,24,16,45,405.0,139.5,0.45,14.4,312.5,95.85,79.03
2018,4,24,17,0,345.0,131.0,0.4,13.9,260.0,90.47,74.73
2018,4,24,17,15,346.5,110.0,0.4,13.4,223.0,77.84,63.94
2018,4,24,17,30,348.0,89.0,0.4,12.9,186.0,64.58,52.35
2018,4,24,17,45,307.0,73.5,0.4,12.4,146.0,53.99,42.88
2018,4,24,18,0,266.0,58.0,0.4,11.9,106.0,43.11,32.89
2018,4,24,18,15,203.5,43.5,0.45,11.5,73.5,32.55,22.91
2018,4,24,18,30,141.0,29.0,0.5,11.1,41.0,21.84,11.13
2018,4,24,18,45,77.5,16.5,0.55,10.7,22.5,12.98,0.0
2018,4,24,19,0,14.0,4.0,0.6,10.3,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.0,0.6,10.1,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,25,5,15,20.5,4.5,0.9,8.4,5.0,0.0,0.0
2018,4,25,5,30,41.0,9.0,0.8,8.8,10.0,23.42,0.0
2018,4,25,5,45,151.5,25.5,0.75,9.2,40.5,118.33,48.36
2018,4,25,6,0,262.0,42.0,0.7,9.6,71.0,211.16,166.62
2018,4,25,6,15,363.0,53.0,0.6,10.3,116.0,293.05,239.86
2018,4,25,6,30,464.0,64.0,0.5,11.0,161.0,389.54,320.29
2018,4,25,6,45,532.5,72.0,0.4,11.75,212.5,468.77,382.97
2018,4,25,7,0,601.0,80.0,0.3,12.5,264.0,552.35,445.3
2018,4,25,7,15,647.5,86.0,0.3,13.4,317.5,620.92,493.48
2018,4,25,7,30,694.0,92.0,0.3,14.3,371.0,690.79,539.62
2018,4,25,7,45,682.5,103.0,0.25,15.2,408.0,719.21,554.23
2018,4,25,8,0,671.0,114.0,0.2,16.1,445.0,744.06,566.47
2018,4,25,8,15,740.0,111.0,0.2,16.55,510.0,820.79,614.9
2018,4,25,8,30,809.0,108.0,0.2,17.0,575.0,892.46,657.55
2018,4,25,8,45,827.5,111.0,0.2,17.45,621.5,929.12,676.75
2018,4,25,9,0,846.0,114.0,0.2,17.9,668.0,962.78,694.37
2018,4,25,9,15,860.0,116.0,0.2,18.2,709.5,987.71,706.81
2018,4,25,9,30,874.0,118.0,0.2,18.5,751.0,1009.03,717.15
2018,4,25,9,45,885.0,119.5,0.25,18.8,787.0,1009.21,715.75
2018,4,25,10,0,896.0,121.0,0.3,19.1,823.0,1019.1,720.86
2018,4,25,10,15,902.5,123.0,0.3,19.25,851.5,1021.11,720.43
2018,4,25,10,30,909.0,125.0,0.3,19.4,880.0,1019.05,717.81
2018,4,25,10,45,914.0,126.0,0.3,19.55,902.0,1010.49,711.47
2018,4,25,11,0,919.0,127.0,0.3,19.7,924.0,997.9,702.92
2018,4,25,11,15,922.0,128.0,0.35,19.75,938.5,979.47,692.36
2018,4,25,11,30,925.0,129.0,0.4,19.8,953.0,957.17,679.55
2018,4,25,11,45,925.5,129.0,0.4,19.8,958.5,928.06,661.59
2018,4,25,12,0,926.0,129.0,0.4,19.8,964.0,895.49,641.51
2018,4,25,12,15,927.0,127.5,0.4,19.8,963.0,858.73,618.72
2018,4,25,12,30,928.0,126.0,0.4,19.8,962.0,818.84,593.78
2018,4,25,12,45,928.0,124.0,0.4,19.8,953.0,774.83,564.12
2018,4,25,13,0,928.0,122.0,0.4,19.8,944.0,728.08,531.85
2018,4,25,13,15,923.5,121.0,0.4,19.7,926.5,676.77,495.69
2018,4,25,13,30,919.0,120.0,0.4,19.6,909.0,623.5,456.98
2018,4,25,13,45,913.0,118.5,0.45,19.45,884.5,567.34,415.45
2018,4,25,14,0,907.0,117.0,0.5,19.3,860.0,509.84,371.17
2018,4,25,14,15,898.5,116.0,0.5,19.1,829.0,450.58,323.48
2018,4,25,14,30,890.0,115.0,0.5,18.9,798.0,390.71,273.8
2018,4,25,14,45,879.0,112.5,0.5,18.65,760.5,328.79,221.75
2018,4,25,15,0,868.0,110.0,0.5,18.4,723.0,267.11,170.36
2018,4,25,15,15,853.5,108.0,0.5,18.4,680.5,199.66,117.96
2018,4,25,15,30,839.0,106.0,0.5,18.4,638.0,138.56,79.85
2018,4,25,15,45,819.0,103.0,0.5,17.85,590.5,84.41,67.08
2018,4,25,16,0,799.0,100.0,0.5,17.3,543.0,82.78,66.21
2018,4,25,16,15,772.5,96.0,0.5,17.0,492.0,80.25,64.35
2018,4,25,16,30,746.0,92.0,0.5,16.7,441.0,71.7,57.27
2018,4,25,16,45,710.5,87.5,0.5,16.35,389.0,68.68,54.94
2018,4,25,17,0,675.0,83.0,0.5,16.0,337.0,65.63,52.52
2018,4,25,17,15,625.0,77.0,0.55,15.2,284.5,61.26,48.97
2018,4,25,17,30,575.0,71.0,0.6,14.4,232.0,56.9,45.28
2018,4,25,17,45,502.0,63.0,0.6,13.6,182.5,50.75,39.82
2018,4,25,18,0,429.0,55.0,0.6,12.8,133.0,44.65,34.15
2018,4,25,18,15,321.0,43.5,0.6,12.25,91.5,35.46,25.41
2018,4,25,18,30,213.0,32.0,0.6,11.7,50.0,24.27,13.39
2018,4,25,18,45,115.5,18.0,0.6,11.1,27.0,14.16,0.0
2018,4,25,19,0,18.0,4.0,0.6,10.5,4.0,0.0,0.0
2018,4,25,19,15,9.0,2.0,0.6,10.4,2.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.65,7.6,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,26,5,15,3.0,3.0,0.7,8.0,3.0,0.0,0.0
2018,4,26,5,30,6.0,6.0,0.7,8.4,6.0,7.11,0.0
2018,4,26,5,45,5.5,17.5,0.7,8.75,18.0,17.35,4.0
2018,4,26,6,0,5.0,29.0,0.7,9.1,30.0,25.03,15.33
2018,4,26,6,15,16.5,46.5,0.65,9.55,50.0,52.67,39.87
2018,4,26,6,30,28.0,64.0,0.6,10.0,70.0,77.46,61.92
2018,4,26,6,45,40.5,85.0,0.6,10.45,96.0,107.89,88.48
2018,4,26,7,0,53.0,106.0,0.6,10.9,122.0,138.98,115.03
2018,4,26,7,15,59.0,127.0,0.6,11.35,148.0,165.85,137.23
2018,4,26,7,30,65.0,148.0,0.6,11.8,174.0,192.8,158.96
2018,4,26,7,45,87.0,169.5,0.6,12.25,209.5,233.66,191.97
2018,4,26,8,0,109.0,191.0,0.6,12.7,245.0,294.33,239.64
2018,4,26,8,15,216.5,200.5,0.6,13.1,321.5,421.03,339.07
2018,4,26,8,30,324.0,210.0,0.6,13.5,398.0,532.89,422.4
2018,4,26,8,45,481.0,189.0,0.6,13.85,493.0,685.03,531.81
2018,4,26,9,0,638.0,168.0,0.6,14.2,588.0,829.35,628.62
2018,4,26,9,15,708.0,157.5,0.6,14.55,650.5,892.16,665.79
2018,4,26,9,30,778.0,147.0,0.6,14.9,713.0,944.64,696.6
2018,4,26,9,45,832.0,132.0,0.6,15.25,763.0,982.96,717.97
2018,4,26,10,0,886.0,117.0,0.6,15.6,813.0,1003.29,728.01
2018,4,26,10,15,894.0,118.0,0.6,15.85,842.0,1005.82,727.5
2018,4,26,10,30,902.0,119.0,0.6,16.1,871.0,1004.34,724.94
2018,4,26,10,45,907.0,120.5,0.6,16.3,893.0,996.44,718.7
2018,4,26,11,0,912.0,122.0,0.6,16.5,915.0,984.53,710.2
2018,4,26,11,15,915.5,122.5,0.65,16.6,929.5,966.32,699.28
2018,4,26,11,30,919.0,123.0,0.7,16.7,944.0,944.27,686.03
2018,4,26,11,45,921.0,123.0,0.7,16.8,951.0,916.75,668.29
2018,4,26,12,0,923.0,123.0,0.7,16.9,958.0,885.69,648.33
2018,4,26,12,15,923.5,122.5,0.7,16.85,957.0,849.62,625.42
2018,4,26,12,30,924.0,122.0,0.7,16.8,956.0,810.42,600.33
2018,4,26,12,45,922.5,121.5,0.75,16.8,947.5,766.84,570.84
2018,4,26,13,0,921.0,121.0,0.8,16.8,939.0,720.62,538.61
2018,4,26,13,15,918.0,119.5,0.8,16.65,922.0,670.26,502.1
2018,4,26,13,30,915.0,118.0,0.8,16.5,905.0,617.83,462.9
2018,4,26,13,45,909.5,116.5,0.8,16.4,881.0,562.25,419.93
2018,4,26,14,0,904.0,115.0,0.8,16.3,857.0,505.27,374.36
2018,4,26,14,15,896.5,113.5,0.8,16.15,826.5,446.35,325.77
2018,4,26,14,30,889.0,112.0,0.8,16.0,796.0,386.73,275.15
2018,4,26,14,45,878.5,110.0,0.85,15.8,759.5,325.49,222.69
2018,4,26,15,0,868.0,108.0,0.9,15.6,723.0,264.42,170.86
2018,4,26,15,15,854.0,105.5,0.9,15.6,680.5,196.67,117.37
2018,4,26,15,30,840.0,103.0,0.9,15.6,638.0,135.38,78.7
2018,4,26,15,45,821.0,100.5,0.9,15.05,591.5,82.77,66.5
2018,4,26,16,0,802.0,98.0,0.9,14.5,545.0,81.45,65.83
2018,4,26,16,15,777.5,94.5,0.9,14.1,495.0,79.26,64.26
2018,4,26,16,30,753.0,91.0,0.9,13.7,445.0,77.01,62.63
2018,4,26,16,45,719.5,86.0,0.9,13.35,393.0,67.78,54.81
2018,4,26,17,0,686.0,81.0,0.9,13.0,341.0,64.35,52.04
2018,4,26,17,15,639.0,75.0,0.9,12.5,289.0,59.96,48.35
2018,4,26,17,30,592.0,69.0,0.9,12.0,237.0,55.55,44.52
2018,4,26,17,45,522.0,61.5,0.9,11.45,187.5,49.73,39.27
2018,4,26,18,0,452.0,54.0,0.9,10.9,138.0,43.96,33.83
2018,4,26,18,15,345.0,43.5,0.85,10.5,96.0,35.54,25.72
2018,4,26,18,30,238.0,33.0,0.8,10.1,54.0,25.09,14.52
2018,4,26,18,45,130.5,19.0,0.8,9.7,29.5,14.95,0.0
2018,4,26,19,0,23.0,5.0,0.8,9.3,5.0,3.93,0.0
2018,4,26,19,15,11.5,2.5,0.8,9.2,2.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,27,5,15,36.0,6.5,0.45,9.0,7.5,0.0,0.0
2018,4,27,5,30,72.0,13.0,0.4,9.3,15.0,38.81,0.0
2018,4,27,5,45,197.0,27.0,0.4,9.55,47.0,142.46,81.59
2018,4,27,6,0,322.0,41.0,0.4,9.8,79.0,238.35,189.24
2018,4,27,6,15,411.5,50.0,0.4,10.1,123.5,318.53,260.26
2018,4,27,6,30,501.0,59.0,0.4,10.4,168.0,406.42,334.03
2018,4,27,6,45,325.0,76.0,0.4,10.75,154.0,327.65,271.66
2018,4,27,7,0,149.0,93.0,0.4,11.1,140.0,219.08,182.21
2018,4,27,7,15,75.5,91.0,0.45,11.35,115.0,150.59,124.63
2018,4,27,7,30,2.0,89.0,0.5,11.6,90.0,71.36,55.63
2018,4,27,7,45,165.0,123.5,0.5,11.9,206.0,279.76,232.65
2018,4,27,8,0,328.0,158.0,0.5,12.2,322.0,463.39,376.33
2018,4,27,8,15,209.0,191.0,0.5,12.45,299.5,402.61,323.42
2018,4,27,8,30,90.0,224.0,0.5,12.7,277.0,292.1,234.11
2018,4,27,8,45,217.0,241.0,0.5,12.9,381.5,470.58,373.46
2018,4,27,9,0,344.0,258.0,0.5,13.1,486.0,610.81,475.01
2018,4,27,9,15,336.0,288.0,0.5,13.3,521.5,636.87,489.35
2018,4,27,9,30,328.0,318.0,0.5,13.5,557.0,660.46,503.31
2018,4,27,9,45,219.5,327.5,0.5,13.7,491.0,539.06,413.71
2018,4,27,10,0,111.0,337.0,0.5,13.9,425.0,439.07,338.33
2018,4,27,10,15,77.5,341.0,0.5,14.0,403.5,384.0,297.08
2018,4,27,10,30,44.0,345.0,0.5,14.1,382.0,351.67,271.72
2018,4,27,10,45,53.5,352.5,0.5,14.2,398.5,364.09,281.14
2018,4,27,11,0,63.0,360.0,0.5,14.3,415.0,375.8,289.62
2018,4,27,11,15,41.0,324.5,0.55,14.35,360.5,318.19,245.89
2018,4,27,11,30,19.0,289.0,0.6,14.4,306.0,248.85,192.92
2018,4,27,11,45,26.5,318.0,0.6,14.45,342.0,291.94,226.27
2018,4,27,12,0,34.0,347.0,0.6,14.5,378.0,319.49,246.76
2018,4,27,12,15,76.0,370.0,0.6,14.45,439.0,367.55,283.49
2018,4,27,12,30,118.0,393.0,0.6,14.4,500.0,422.3,324.09
2018,4,27,12,45,124.5,415.0,0.6,14.4,527.0,433.06,331.13
2018,4,27,13,0,131.0,437.0,0.6,14.4,554.0,441.52,336.83
2018,4,27,13,15,128.0,428.5,0.6,14.3,541.0,418.81,319.97
2018,4,27,13,30,125.0,420.0,0.6,14.2,528.0,396.24,303.33
2018,4,27,13,45,140.0,411.0,0.6,14.1,529.0,382.65,293.15
2018,4,27,14,0,155.0,402.0,0.6,14.0,530.0,367.26,281.16
2018,4,27,14,15,192.5,380.5,0.6,13.9,533.5,350.73,267.59
2018,4,27,14,30,230.0,359.0,0.6,13.8,537.0,330.17,250.11
2018,4,27,14,45,301.5,324.5,0.65,13.7,546.0,302.64,225.58
2018,4,27,15,0,373.0,290.0,0.7,13.6,555.0,270.03,196.25
2018,4,27,15,15,378.5,271.0,0.7,13.6,526.0,228.61,163.73
2018,4,27,15,30,384.0,252.0,0.7,13.6,497.0,186.83,135.41
2018,4,27,15,45,454.5,213.5,0.7,13.3,483.0,134.13,110.81
2018,4,27,16,0,525.0,175.0,0.7,13.0,469.0,115.82,95.79
2018,4,27,16,15,537.0,153.5,0.7,12.75,430.5,104.78,86.71
2018,4,27,16,30,549.0,132.0,0.7,12.5,392.0,94.68,78.33
2018,4,27,16,45,565.0,115.5,0.7,12.25,356.5,85.4,70.55
2018,4,27,17,0,581.0,99.0,0.7,12.0,321.0,75.44,62.05
2018,4,27,17,15,539.0,93.0,0.7,11.65,275.0,71.79,59.05
2018,4,27,17,30,497.0,87.0,0.7,11.3,229.0,65.01,53.11
2018,4,27,17,45,430.0,76.0,0.7,10.95,181.0,56.89,45.77
2018,4,27,18,0,363.0,65.0,0.7,10.6,133.0,48.71,38.13
2018,4,27,18,15,266.5,51.5,0.7,10.35,93.0,38.55,28.45
2018,4,27,18,30,170.0,38.0,0.7,10.1,53.0,28.41,17.54
2018,4,27,18,45,92.0,21.5,0.65,9.8,29.0,16.92,0.0
2018,4,27,19,0,14.0,5.0,0.6,9.5,5.0,3.93,0.0
2018,4,27,19,15,7.0,2.5,0.6,9.55,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,0.55,9.0,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,0.6,9.1,3.0,2.36,0.0
2018,4,28,5,45,0.0,9.5,0.6,9.2,9.5,7.21,0.0
2018,4,28,6,0,0.0,16.0,0.6,9.3,16.0,12.16,4.61
2018,4,28,6,15,0.0,26.0,0.6,9.45,26.0,19.8,11.49
2018,4,28,6,30,0.0,36.0,0.6,9.6,36.0,27.48,18.36
2018,4,28,6,45,0.0,46.0,0.6,9.75,46.0,35.17,25.15
2018,4,28,7,0,0.0,56.0,0.6,9.9,56.0,42.88,31.84
2018,4,28,7,15,1.0,63.5,0.65,10.0,64.0,49.42,37.46
2018,4,28,7,30,2.0,71.0,0.7,10.1,72.0,56.06,43.07
2018,4,28,7,45,2.0,70.5,0.7,10.25,71.5,55.76,42.63
2018,4,28,8,0,2.0,70.0,0.7,10.4,71.0,55.46,42.19
2018,4,28,8,15,5.0,113.5,0.7,10.6,116.5,93.75,74.5
2018,4,28,8,30,8.0,157.0,0.7,10.8,162.0,134.42,108.0
2018,4,28,8,45,5.5,150.5,0.75,10.95,154.0,125.63,100.15
2018,4,28,9,0,3.0,144.0,0.8,11.1,146.0,117.2,92.81
2018,4,28,9,15,4.5,156.0,0.8,11.3,159.0,128.6,101.95
2018,4,28,9,30,6.0,168.0,0.8,11.5,172.0,139.99,110.96
2018,4,28,9,45,8.0,192.0,0.8,11.7,198.0,162.14,128.61
2018,4,28,10,0,10.0,216.0,0.8,11.9,224.0,184.25,145.98
2018,4,28,10,15,55.0,274.5,0.8,12.1,320.5,296.57,235.48
2018,4,28,10,30,100.0,333.0,0.8,12.3,417.0,414.6,324.95
2018,4,28,10,45,121.5,332.0,0.8,12.5,436.5,428.92,334.67
2018,4,28,11,0,143.0,331.0,0.8,12.7,456.0,442.02,344.31
2018,4,28,11,15,77.0,274.5,0.8,12.8,342.0,322.26,252.36
2018,4,28,11,30,11.0,218.0,0.8,12.9,228.0,182.74,142.61
2018,4,28,11,45,11.0,225.5,0.85,13.05,235.5,188.0,147.25
2018,4,28,12,0,11.0,233.0,0.9,13.2,243.0,193.09,151.15
2018,4,28,12,15,42.0,297.5,0.9,13.25,335.5,278.66,218.55
2018,4,28,12,30,73.0,362.0,0.9,13.3,428.0,350.99,273.53
2018,4,28,12,45,45.5,310.0,0.9,13.35,351.0,282.08,220.01
2018,4,28,13,0,18.0,258.0,0.9,13.4,274.0,212.33,165.8
2018,4,28,13,15,18.0,271.0,0.9,13.3,287.0,220.35,172.46
2018,4,28,13,30,18.0,284.0,0.9,13.2,300.0,227.95,178.44
2018,4,28,13,45,40.5,297.5,0.9,13.15,331.5,247.67,193.89
2018,4,28,14,0,63.0,311.0,0.9,13.1,363.0,261.65,204.43
2018,4,28,14,15,117.5,333.5,0.9,12.95,426.0,289.82,225.1
2018,4,28,14,30,172.0,356.0,0.9,12.8,489.0,308.34,237.15
2018,4,28,14,45,141.5,330.5,0.9,12.65,436.5,266.45,204.66
2018,4,28,15,0,111.0,305.0,0.9,12.5,384.0,229.03,176.32
2018,4,28,15,15,140.0,292.0,0.9,12.5,385.5,211.65,161.74
2018,4,28,15,30,169.0,279.0,0.9,12.5,387.0,190.57,146.15
2018,4,28,15,45,250.0,246.5,0.9,12.1,393.5,152.93,127.42
2018,4,28,16,0,331.0,214.0,0.9,11.7,400.0,138.69,115.96
2018,4,28,16,15,394.5,184.5,0.9,11.45,386.5,119.75,100.13
2018,4,28,16,30,458.0,155.0,0.9,11.2,373.0,105.03,87.77
2018,4,28,16,45,379.0,147.5,0.9,10.95,314.0,100.07,83.85
2018,4,28,17,0,300.0,140.0,0.9,10.7,255.0,97.21,81.67
2018,4,28,17,15,319.0,117.5,0.85,10.4,223.5,83.73,69.97
2018,4,28,17,30,338.0,95.0,0.8,10.1,192.0,68.34,56.33
2018,4,28,17,45,283.5,80.0,0.8,9.85,150.5,58.09,47.06
2018,4,28,18,0,229.0,65.0,0.8,9.6,109.0,48.01,37.69
2018,4,28,18,15,167.5,49.0,0.75,9.45,76.0,36.36,26.67
2018,4,28,18,30,106.0,33.0,0.7,9.3,43.0,24.64,14.79
2018,4,28,18,45,56.5,18.5,0.7,9.15,23.5,13.94,0.0
2018,4,28,19,0,7.0,4.0,0.7,9.0,4.0,3.15,0.0
2018,4,28,19,15,3.5,2.0,0.7,8.9,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,29,5,15,16.5,4.5,0.6,8.15,5.0,0.0,0.0
2018,4,29,5,30,33.0,9.0,0.6,8.3,10.0,20.14,0.0
2018,4,29,5,45,27.0,21.0,0.6,8.45,23.0,37.49,21.11
2018,4,29,6,0,21.0,33.0,0.6,8.6,36.0,40.4,28.71
2018,4,29,6,15,70.5,49.5,0.65,8.9,64.5,94.96,77.0
2018,4,29,6,30,120.0,66.0,0.7,9.2,93.0,158.04,132.31
2018,4,29,6,45,86.0,91.5,0.7,9.5,113.5,156.84,131.09
2018,4,29,7,0,52.0,117.0,0.7,9.8,134.0,149.81,124.37
2018,4,29,7,15,58.0,132.0,0.7,10.2,154.0,169.2,140.5
2018,4,29,7,30,64.0,147.0,0.7,10.6,174.0,189.07,156.55
2018,4,29,7,45,35.5,142.5,0.7,11.0,158.0,159.48,130.46
2018,4,29,8,0,7.0,138.0,0.7,11.4,142.0,118.0,94.53
2018,4,29,8,15,5.5,123.0,0.75,11.75,126.0,102.42,81.23
2018,4,29,8,30,4.0,108.0,0.8,12.1,110.0,87.88,68.77
2018,4,29,8,45,17.0,172.5,0.8,12.45,183.5,155.8,124.91
2018,4,29,9,0,30.0,237.0,0.8,12.8,257.0,245.13,196.02
2018,4,29,9,15,53.5,268.5,0.8,13.05,307.0,297.9,236.9
2018,4,29,9,30,77.0,300.0,0.8,13.3,357.0,350.6,276.97
2018,4,29,9,45,69.0,294.5,0.8,13.5,347.0,334.46,263.32
2018,4,29,10,0,61.0,289.0,0.8,13.7,337.0,318.56,250.4
2018,4,29,10,15,60.5,287.0,0.8,13.8,336.0,313.5,246.16
2018,4,29,10,30,60.0,285.0,0.8,13.9,335.0,308.37,241.85
2018,4,29,10,45,67.5,327.5,0.85,14.05,385.5,352.46,275.04
2018,4,29,11,0,75.0,370.0,0.9,14.2,436.0,395.3,306.48
2018,4,29,11,15,130.0,348.5,0.9,14.25,465.0,438.69,339.73
2018,4,29,11,30,185.0,327.0,0.9,14.3,494.0,475.7,367.73
2018,4,29,11,45,246.5,309.0,0.9,14.4,533.0,500.69,386.81
2018,4,29,12,0,308.0,291.0,0.9,14.5,572.0,536.54,413.18
2018,4,29,12,15,316.5,330.5,0.9,14.55,619.0,545.67,418.5
2018,4,29,12,30,325.0,370.0,0.9,14.6,666.0,565.95,431.72
2018,4,29,12,45,429.5,321.0,0.95,14.65,708.0,587.14,448.01
2018,4,29,13,0,534.0,272.0,1.0,14.7,750.0,589.34,450.09
2018,4,29,13,15,705.0,201.5,1.0,14.65,820.5,606.48,462.14
2018,4,29,13,30,876.0,131.0,1.0,14.6,891.0,600.14,455.49
2018,4,29,13,45,673.0,188.0,1.0,14.6,762.5,493.23,374.4
2018,4,29,14,0,470.0,245.0,1.0,14.6,634.0,399.13,303.18
2018,4,29,14,15,567.5,219.5,1.0,14.55,672.0,385.34,288.54
2018,4,29,14,30,665.0,194.0,1.0,14.5,710.0,359.69,262.22
2018,4,29,14,45,748.0,155.5,1.05,14.4,710.5,309.29,215.85
2018,4,29,15,0,831.0,117.0,1.1,14.3,711.0,253.64,164.77
2018,4,29,15,15,841.0,106.5,1.1,14.3,677.5,191.64,114.8
2018,4,29,15,30,851.0,96.0,1.1,14.3,644.0,135.8,80.24
2018,4,29,15,45,835.0,93.0,1.1,14.0,598.0,78.12,62.75
2018,4,29,16,0,819.0,90.0,1.1,13.7,552.0,76.34,61.59
2018,4,29,16,15,797.5,86.0,1.1,13.45,502.5,73.67,59.52
2018,4,29,16,30,776.0,82.0,1.1,13.2,453.0,70.89,57.36
2018,4,29,16,45,745.0,78.0,1.1,13.0,401.5,67.84,54.92
2018,4,29,17,0,714.0,74.0,1.1,12.8,350.0,64.75,52.41
2018,4,29,17,15,670.0,69.5,1.1,12.4,298.5,56.35,45.13
2018,4,29,17,30,626.0,65.0,1.1,12.0,247.0,52.88,42.13
2018,4,29,17,45,561.0,58.0,1.1,11.6,197.0,47.32,37.11
2018,4,29,18,0,496.0,51.0,1.1,11.2,147.0,41.78,31.91
2018,4,29,18,15,368.0,42.0,1.1,10.75,101.5,34.27,24.72
2018,4,29,18,30,240.0,33.0,1.1,10.3,56.0,25.15,15.34
2018,4,29,18,45,138.5,20.0,1.05,9.85,31.5,15.2,0.0
2018,4,29,19,0,37.0,7.0,1.0,9.4,7.0,5.51,0.0
2018,4,29,19,15,18.5,3.5,1.0,9.25,3.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,5,15,8.0,6.0,1.1,7.65,6.5,0.0,0.0
2018,4,30,5,30,16.0,12.0,1.1,7.8,13.0,15.76,0.0
2018,4,30,5,45,53.0,28.5,1.1,7.95,35.0,61.5,39.92
2018,4,30,6,0,90.0,45.0,1.1,8.1,57.0,100.91,80.1
2018,4,30,6,15,62.0,59.5,1.1,8.45,69.5,103.23,83.96
2018,4,30,6,30,34.0,74.0,1.1,8.8,82.0,91.51,74.44
2018,4,30,6,45,24.0,87.5,1.05,9.2,94.0,97.87,79.97
2018,4,30,7,0,14.0,101.0,1.0,9.6,106.0,94.24,76.49
2018,4,30,7,15,21.5,125.0,1.0,10.1,133.5,121.84,99.93
2018,4,30,7,30,29.0,149.0,1.0,10.6,161.0,163.22,134.31
2018,4,30,7,45,70.0,184.0,0.95,11.05,218.5,233.72,192.71
2018,4,30,8,0,111.0,219.0,0.9,11.5,276.0,325.41,265.66
2018,4,30,8,15,187.0,236.5,0.9,11.95,343.0,411.69,333.06
2018,4,30,8,30,263.0,254.0,0.9,12.4,410.0,522.45,415.96
2018,4,30,8,45,312.0,265.0,0.85,12.85,464.0,582.53,457.81
2018,4,30,9,0,361.0,276.0,0.8,13.3,518.0,642.98,499.11
2018,4,30,9,15,388.0,286.5,0.8,13.55,560.5,681.47,524.36
2018,4,30,9,30,415.0,297.0,0.8,13.8,603.0,739.74,562.63
2018,4,30,9,45,481.0,282.5,0.8,14.05,653.5,788.53,595.17
2018,4,30,10,0,547.0,268.0,0.8,14.3,704.0,834.81,625.53
2018,4,30,10,15,624.0,243.0,0.8,14.5,757.0,885.29,658.5
2018,4,30,10,30,701.0,218.0,0.8,14.7,810.0,926.12,684.52
2018,4,30,10,45,790.0,179.5,0.8,14.85,862.0,949.42,697.86
2018,4,30,11,0,879.0,141.0,0.8,15.0,914.0,963.19,705.34
2018,4,30,11,15,896.5,134.5,0.8,15.1,933.5,951.69,697.01
2018,4,30,11,30,914.0,128.0,0.8,15.2,953.0,936.0,686.48
2018,4,30,11,45,914.0,129.0,0.85,15.35,959.0,907.67,668.72
2018,4,30,12,0,914.0,130.0,0.9,15.5,965.0,875.95,648.79
2018,4,30,12,15,914.0,129.5,0.9,15.55,963.5,839.75,625.18
2018,4,30,12,30,914.0,129.0,0.9,15.6,962.0,800.53,598.92
2018,4,30,12,45,911.5,128.5,0.95,15.65,952.5,756.7,568.54
2018,4,30,13,0,909.0,128.0,1.0,15.7,943.0,710.39,535.53
2018,4,30,13,15,903.5,128.0,1.0,15.6,925.5,660.34,498.56
2018,4,30,13,30,898.0,128.0,1.0,15.5,908.0,608.48,459.11
2018,4,30,13,45,890.0,127.5,1.05,15.45,883.5,553.4,416.26
2018,4,30,14,0,882.0,127.0,1.1,15.4,859.0,497.23,370.95
2018,4,30,14,15,873.0,126.0,1.15,15.25,828.5,439.47,322.94
2018,4,30,14,30,864.0,125.0,1.2,15.1,798.0,381.22,273.06
2018,4,30,14,45,852.0,123.5,1.2,15.0,761.0,318.02,218.58
2018,4,30,15,0,840.0,122.0,1.2,14.9,724.0,257.66,167.15
2018,4,30,15,15,825.5,119.0,1.2,14.9,682.0,196.69,119.33
2018,4,30,15,30,811.0,116.0,1.2,14.9,640.0,137.08,82.65
2018,4,30,15,45,790.5,113.0,1.25,14.4,593.0,89.98,72.89
2018,4,30,16,0,770.0,110.0,1.3,13.9,546.0,88.64,72.2
2018,4,30,16,15,744.0,106.0,1.3,13.6,496.5,79.69,64.73
2018,4,30,16,30,718.0,102.0,1.3,13.3,447.0,77.52,63.15
2018,4,30,16,45,683.5,97.0,1.35,13.05,395.5,74.46,60.74
2018,4,30,17,0,649.0,92.0,1.4,12.8,344.0,71.35,58.25
2018,4,30,17,15,601.0,85.5,1.4,12.35,292.5,66.92,54.55
2018,4,30,17,30,553.0,79.0,1.4,11.9,241.0,62.45,50.71
2018,4,30,17,45,460.5,71.5,1.4,11.45,188.5,56.73,45.57
2018,4,30,18,0,368.0,64.0,1.4,11.0,136.0,48.08,37.57
2018,4,30,18,15,264.5,50.5,1.4,10.55,94.5,37.86,27.94
2018,4,30,18,30,161.0,37.0,1.4,10.1,53.0,27.69,17.66
2018,4,30,18,45,88.5,22.0,1.4,9.7,30.0,16.47,0.0
2018,4,30,19,0,16.0,7.0,1.4,9.3,7.0,5.51,0.0
2018,4,30,19,15,8.0,3.5,1.4,9.15,3.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,5,1,5,15,48.5,8.5,1.25,6.75,10.5,6.69,0.0
2018,5,1,5,30,97.0,17.0,1.2,7.3,21.0,51.61,0.0
2018,5,1,5,45,219.5,31.0,1.1,7.85,56.0,160.78,115.27
2018,5,1,6,0,342.0,45.0,1.0,8.4,91.0,250.96,203.67
2018,5,1,6,15,429.5,54.5,1.0,9.0,137.5,331.14,274.45
2018,5,1,6,30,517.0,64.0,1.0,9.6,184.0,418.87,348.49
2018,5,1,6,45,576.0,71.0,1.0,10.15,235.0,492.07,407.84
2018,5,1,7,0,635.0,78.0,1.0,10.7,286.0,568.74,467.1
2018,5,1,7,15,676.5,83.5,1.0,11.25,339.0,633.49,514.15
2018,5,1,7,30,718.0,89.0,1.0,11.8,392.0,699.12,559.24
2018,5,1,7,45,747.5,92.5,0.95,12.35,443.0,752.81,593.47
2018,5,1,8,0,777.0,96.0,0.9,12.9,494.0,801.11,622.85
2018,5,1,8,15,798.5,100.0,0.9,13.35,543.5,846.15,650.19
2018,5,1,8,30,820.0,104.0,0.9,13.8,593.0,888.94,675.45
2018,5,1,8,45,836.5,106.5,0.9,14.2,638.0,922.81,694.49
2018,5,1,9,0,853.0,109.0,0.9,14.6,683.0,953.62,711.42
2018,5,1,9,15,867.0,110.5,0.9,15.0,724.0,964.94,715.6
2018,5,1,9,30,881.0,112.0,0.9,15.4,765.0,985.05,725.83
2018,5,1,9,45,893.0,112.5,0.85,15.75,800.5,998.5,730.77
2018,5,1,10,0,905.0,113.0,0.8,16.1,836.0,1008.12,733.42
2018,5,1,10,15,911.0,115.0,0.8,16.35,864.5,1009.48,732.39
2018,5,1,10,30,917.0,117.0,0.8,16.6,893.0,1006.79,729.09
2018,5,1,10,45,920.5,118.5,0.8,16.9,914.0,997.16,721.5
2018,5,1,11,0,924.0,120.0,0.8,17.2,935.0,983.54,711.64
2018,5,1,11,15,927.0,120.0,0.8,17.4,948.5,964.12,698.57
2018,5,1,11,30,930.0,120.0,0.8,17.6,962.0,940.9,683.24
2018,5,1,11,45,932.0,120.5,0.8,17.75,969.0,913.56,665.49
2018,5,1,12,0,934.0,121.0,0.8,17.9,976.0,882.67,645.48
2018,5,1,12,15,935.5,119.0,0.8,18.0,974.5,845.87,621.72
2018,5,1,12,30,937.0,117.0,0.8,18.1,973.0,805.92,595.58
2018,5,1,12,45,937.0,115.5,0.8,18.2,964.5,762.32,565.02
2018,5,1,13,0,937.0,114.0,0.8,18.3,956.0,715.98,531.82
2018,5,1,13,15,933.5,113.0,0.85,18.25,939.0,665.34,495.52
2018,5,1,13,30,930.0,112.0,0.9,18.2,922.0,612.64,456.41
2018,5,1,13,45,924.5,110.5,0.9,18.15,897.5,556.72,413.03
2018,5,1,14,0,919.0,109.0,0.9,18.1,873.0,499.4,367.06
2018,5,1,14,15,911.5,107.0,0.9,17.95,842.0,439.78,317.92
2018,5,1,14,30,904.0,105.0,0.9,17.8,811.0,379.47,266.8
2018,5,1,14,45,894.0,103.0,0.95,17.65,774.0,318.06,214.29
2018,5,1,15,0,884.0,101.0,1.0,17.5,737.0,256.75,162.63
2018,5,1,15,15,871.0,99.0,1.0,17.5,695.0,195.36,115.09
2018,5,1,15,30,858.0,97.0,1.0,17.5,653.0,134.93,78.94
2018,5,1,15,45,840.0,94.0,1.05,16.95,606.0,78.82,62.59
2018,5,1,16,0,822.0,91.0,1.1,16.4,559.0,77.02,61.48
2018,5,1,16,15,796.5,88.5,1.1,16.0,508.5,75.31,60.32
2018,5,1,16,30,771.0,86.0,1.1,15.6,458.0,73.59,59.14
2018,5,1,16,45,737.5,82.0,1.1,15.15,406.0,70.6,56.84
2018,5,1,17,0,704.0,78.0,1.1,14.7,354.0,62.41,49.92
2018,5,1,17,15,657.0,73.5,1.1,14.15,302.0,58.98,47.13
2018,5,1,17,30,610.0,69.0,1.1,13.6,250.0,55.6,44.28
2018,5,1,17,45,540.5,62.5,1.1,13.05,200.0,50.5,39.74
2018,5,1,18,0,471.0,56.0,1.1,12.5,150.0,45.49,35.07
2018,5,1,18,15,368.5,46.5,1.1,11.95,107.0,37.89,27.86
2018,5,1,18,30,266.0,37.0,1.1,11.4,64.0,28.15,18.12
2018,5,1,18,45,152.5,23.0,1.1,10.9,36.5,17.44,0.0
2018,5,1,19,0,39.0,9.0,1.1,10.4,9.0,7.08,0.0
2018,5,1,19,15,19.5,4.5,1.1,10.3,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,5,2,5,15,70.5,9.0,0.5,8.9,12.0,7.08,0.0
2018,5,2,5,30,141.0,18.0,0.5,9.6,24.0,69.62,0.0
2018,5,2,5,45,269.0,30.0,0.45,10.25,60.0,182.45,132.44
2018,5,2,6,0,397.0,42.0,0.4,10.9,96.0,276.2,220.93
2018,5,2,6,15,478.0,50.0,0.35,11.5,142.5,353.3,287.19
2018,5,2,6,30,559.0,58.0,0.3,12.1,189.0,437.31,355.66
2018,5,2,6,45,611.0,64.5,0.3,12.65,240.0,506.78,409.96
2018,5,2,7,0,663.0,71.0,0.3,13.2,291.0,579.14,463.76
2018,5,2,7,15,699.5,76.5,0.25,13.7,343.0,641.02,505.87
2018,5,2,7,30,736.0,82.0,0.2,14.2,395.0,699.37,543.31
2018,5,2,7,45,762.0,86.5,0.2,14.7,446.0,752.06,576.16
2018,5,2,8,0,788.0,91.0,0.2,15.2,497.0,803.47,607.21
2018,5,2,8,15,806.5,95.0,0.2,15.6,545.0,846.03,631.81
2018,5,2,8,30,825.0,99.0,0.2,16.0,593.0,886.19,654.47
2018,5,2,8,45,838.5,102.5,0.2,16.4,637.5,918.44,671.7
2018,5,2,9,0,852.0,106.0,0.2,16.8,682.0,947.53,686.86
2018,5,2,9,15,862.0,109.5,0.2,17.1,721.5,957.34,690.14
2018,5,2,9,30,872.0,113.0,0.2,17.4,761.0,975.62,699.14
2018,5,2,9,45,879.5,115.5,0.2,17.7,795.0,986.69,703.57
2018,5,2,10,0,887.0,118.0,0.2,18.0,829.0,993.89,705.86
2018,5,2,10,15,892.5,120.5,0.2,18.2,857.0,995.21,705.0
2018,5,2,10,30,898.0,123.0,0.2,18.4,885.0,992.54,701.94
2018,5,2,10,45,900.5,125.5,0.25,18.6,905.5,983.01,695.92
2018,5,2,11,0,903.0,128.0,0.3,18.8,926.0,969.54,687.76
2018,5,2,11,15,904.5,129.0,0.3,18.9,939.0,949.95,675.17
2018,5,2,11,30,906.0,130.0,0.3,19.0,952.0,926.66,660.44
2018,5,2,11,45,905.5,131.0,0.35,19.1,957.5,898.11,643.48
2018,5,2,12,0,905.0,132.0,0.4,19.2,963.0,866.24,624.39
2018,5,2,12,15,909.5,129.0,0.4,19.25,963.0,831.85,602.74
2018,5,2,12,30,914.0,126.0,0.4,19.3,963.0,794.22,578.29
2018,5,2,12,45,919.0,120.5,0.4,19.35,955.0,751.83,549.3
2018,5,2,13,0,924.0,115.0,0.4,19.4,947.0,706.43,517.53
2018,5,2,13,15,919.0,115.0,0.4,19.35,930.0,656.32,481.67
2018,5,2,13,30,914.0,115.0,0.4,19.3,913.0,604.33,443.33
2018,5,2,13,45,907.0,114.5,0.45,19.25,888.5,549.28,401.98
2018,5,2,14,0,900.0,114.0,0.5,19.2,864.0,493.0,358.06
2018,5,2,14,15,891.0,113.0,0.5,19.05,833.0,434.61,310.68
2018,5,2,14,30,882.0,112.0,0.5,18.9,802.0,375.71,261.51
2018,5,2,14,45,870.5,110.5,0.5,18.75,765.0,315.54,210.75
2018,5,2,15,0,859.0,109.0,0.5,18.6,728.0,255.67,161.09
2018,5,2,15,15,845.5,106.0,0.5,18.6,686.0,188.5,109.8
2018,5,2,15,30,832.0,103.0,0.5,18.6,644.0,128.07,73.96
2018,5,2,15,45,815.0,99.5,0.55,18.05,598.0,81.68,64.67
2018,5,2,16,0,798.0,96.0,0.6,17.5,552.0,79.74,63.49
2018,5,2,16,15,778.0,91.5,0.6,17.15,503.5,76.94,61.39
2018,5,2,16,30,758.0,87.0,0.6,16.8,455.0,74.0,59.17
2018,5,2,16,45,730.0,82.5,0.6,16.4,404.5,70.8,56.7
2018,5,2,17,0,702.0,78.0,0.6,16.0,354.0,62.35,49.59
2018,5,2,17,15,661.5,72.5,0.55,15.45,303.0,58.31,46.29
2018,5,2,17,30,621.0,67.0,0.5,14.9,252.0,54.22,42.84
2018,5,2,17,45,562.0,60.0,0.5,14.35,203.0,48.78,38.03
2018,5,2,18,0,503.0,53.0,0.5,13.8,154.0,43.33,33.02
2018,5,2,18,15,408.5,43.5,0.5,13.25,110.5,35.63,25.79
2018,5,2,18,30,314.0,34.0,0.5,12.7,67.0,27.98,18.05
2018,5,2,18,45,187.5,21.5,0.5,12.1,38.5,17.67,0.0
2018,5,2,19,0,61.0,9.0,0.5,11.5,10.0,7.08,0.0
2018,5,2,19,15,30.5,4.5,0.5,11.3,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,0.75,9.4,4.5,3.54,0.0
2018,5,3,5,30,0.0,9.0,0.7,9.9,9.0,6.84,0.0
2018,5,3,5,45,1.5,22.5,0.6,10.35,22.5,17.86,8.46
2018,5,3,6,0,3.0,36.0,0.5,10.8,36.0,29.87,19.75
2018,5,3,6,15,45.5,54.5,0.5,11.25,65.0,75.7,59.95
2018,5,3,6,30,88.0,73.0,0.5,11.7,94.0,132.73,109.47
2018,5,3,6,45,152.0,99.0,0.5,12.1,145.5,207.11,172.69
2018,5,3,7,0,216.0,125.0,0.5,12.5,197.0,301.56,249.74
2018,5,3,7,15,267.0,141.5,0.45,13.0,245.5,365.45,299.44
2018,5,3,7,30,318.0,158.0,0.4,13.5,294.0,432.54,349.93
2018,5,3,7,45,487.0,141.5,0.4,13.95,379.5,582.23,462.11
2018,5,3,8,0,656.0,125.0,0.4,14.4,465.0,733.39,566.83
2018,5,3,8,15,736.0,114.5,0.4,14.85,530.0,809.89,614.02
2018,5,3,8,30,816.0,104.0,0.4,15.3,595.0,882.19,657.93
2018,5,3,8,45,750.5,135.0,0.4,15.75,613.0,877.84,650.97
2018,5,3,9,0,685.0,166.0,0.4,16.2,631.0,861.15,637.4
2018,5,3,9,15,777.5,140.5,0.4,16.45,697.5,921.04,674.32
2018,5,3,9,30,870.0,115.0,0.4,16.7,764.0,973.99,704.82
2018,5,3,9,45,886.0,113.5,0.4,17.0,800.5,989.05,711.23
2018,5,3,10,0,902.0,112.0,0.4,17.3,837.0,1000.37,716.03
2018,5,3,10,15,902.0,116.5,0.4,17.45,863.0,998.44,713.22
2018,5,3,10,30,902.0,121.0,0.4,17.6,889.0,992.45,708.28
2018,5,3,10,45,910.5,120.5,0.4,17.75,911.5,985.68,703.06
2018,5,3,11,0,919.0,120.0,0.4,17.9,934.0,974.88,695.51
2018,5,3,11,15,924.5,119.0,0.45,17.95,949.0,956.9,685.02
2018,5,3,11,30,930.0,118.0,0.5,18.0,964.0,935.06,672.26
2018,5,3,11,45,930.0,118.5,0.5,18.1,969.5,906.08,653.83
2018,5,3,12,0,930.0,119.0,0.5,18.2,975.0,873.7,633.29
2018,5,3,12,15,905.5,134.0,0.5,18.15,966.5,830.86,606.28
2018,5,3,12,30,881.0,149.0,0.5,18.1,958.0,785.89,576.39
2018,5,3,12,45,818.0,185.5,0.5,18.1,931.0,739.96,543.6
2018,5,3,13,0,755.0,222.0,0.5,18.1,904.0,689.29,507.28
2018,5,3,13,15,700.0,249.0,0.5,18.0,872.0,633.04,467.06
2018,5,3,13,30,645.0,276.0,0.5,17.9,840.0,578.83,427.52
2018,5,3,13,45,646.5,264.5,0.5,17.85,817.0,529.29,390.52
2018,5,3,14,0,648.0,253.0,0.5,17.8,794.0,478.57,351.34
2018,5,3,14,15,685.0,222.0,0.5,17.65,776.0,427.15,309.92
2018,5,3,14,30,722.0,191.0,0.5,17.5,758.0,370.93,263.11
2018,5,3,14,45,749.5,168.0,0.5,17.35,732.5,312.94,213.82
2018,5,3,15,0,777.0,145.0,0.5,17.2,707.0,257.0,166.22
2018,5,3,15,15,797.5,128.5,0.5,17.2,676.5,195.84,118.23
2018,5,3,15,30,818.0,112.0,0.5,17.2,646.0,131.95,78.17
2018,5,3,15,45,625.5,156.5,0.55,16.85,547.5,104.97,84.74
2018,5,3,16,0,433.0,201.0,0.6,16.5,449.0,127.88,104.65
2018,5,3,16,15,362.5,197.0,0.65,16.2,392.0,130.58,107.35
2018,5,3,16,30,292.0,193.0,0.7,15.9,335.0,127.17,104.96
2018,5,3,16,45,394.0,151.0,0.7,15.6,320.5,102.19,83.99
2018,5,3,17,0,496.0,109.0,0.7,15.3,306.0,78.74,64.03
2018,5,3,17,15,548.5,90.5,0.7,14.75,279.5,69.64,56.39
2018,5,3,17,30,601.0,72.0,0.7,14.2,253.0,57.65,45.98
2018,5,3,17,45,535.0,65.0,0.75,13.7,203.5,52.29,41.25
2018,5,3,18,0,469.0,58.0,0.8,13.2,154.0,46.97,36.34
2018,5,3,18,15,372.5,48.0,0.8,12.75,111.0,39.05,28.87
2018,5,3,18,30,276.0,38.0,0.8,12.3,68.0,28.94,19.01
2018,5,3,18,45,161.5,23.5,0.8,11.85,39.0,17.85,1.47
2018,5,3,19,0,47.0,9.0,0.8,11.4,10.0,7.08,0.0
2018,5,3,19,15,23.5,4.5,0.8,11.3,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,5,4,5,15,70.5,11.0,0.85,9.45,14.5,32.43,0.0
2018,5,4,5,30,141.0,22.0,0.8,10.0,29.0,93.88,0.0
2018,5,4,5,45,231.0,34.0,0.75,10.6,60.5,167.97,125.55
2018,5,4,6,0,321.0,46.0,0.7,11.2,92.0,238.32,192.08
2018,5,4,6,15,375.5,58.0,0.65,11.75,133.0,298.84,245.3
2018,5,4,6,30,430.0,70.0,0.6,12.3,174.0,364.45,300.27
2018,5,4,6,45,541.5,74.0,0.55,12.9,236.5,470.1,383.94
2018,5,4,7,0,653.0,78.0,0.5,13.5,299.0,578.33,464.92
2018,5,4,7,15,668.0,86.5,0.45,14.1,344.5,627.27,497.63
2018,5,4,7,30,683.0,95.0,0.4,14.7,390.0,675.04,527.97
2018,5,4,7,45,686.0,106.0,0.35,15.25,433.0,714.42,551.4
2018,5,4,8,0,689.0,117.0,0.3,15.8,476.0,751.21,572.42
2018,5,4,8,15,711.5,122.5,0.3,16.5,524.0,796.16,598.89
2018,5,4,8,30,734.0,128.0,0.3,17.2,572.0,839.22,623.33
2018,5,4,8,45,657.0,166.0,0.3,17.85,585.5,823.59,609.15
2018,5,4,9,0,580.0,204.0,0.3,18.5,599.0,798.97,589.17
2018,5,4,9,15,581.5,220.5,0.3,18.85,636.0,814.61,597.54
2018,5,4,9,30,583.0,237.0,0.3,19.2,673.0,835.65,608.53
2018,5,4,9,45,583.0,253.0,0.35,19.5,706.0,851.58,617.13
2018,5,4,10,0,583.0,269.0,0.4,19.8,739.0,864.27,623.81
2018,5,4,10,15,583.5,282.5,0.35,20.05,766.5,871.69,625.49
2018,5,4,10,30,584.0,296.0,0.3,20.3,794.0,875.83,625.26
2018,5,4,10,45,596.5,299.0,0.3,20.55,818.5,878.01,625.27
2018,5,4,11,0,609.0,302.0,0.3,20.8,843.0,878.06,624.0
2018,5,4,11,15,603.0,313.0,0.3,20.95,855.5,862.74,613.03
2018,5,4,11,30,597.0,324.0,0.3,21.1,868.0,845.67,601.17
2018,5,4,11,45,599.5,325.0,0.3,21.25,874.5,824.28,586.89
2018,5,4,12,0,602.0,326.0,0.3,21.4,881.0,800.06,570.75
2018,5,4,12,15,612.5,319.5,0.35,21.5,883.5,771.3,552.72
2018,5,4,12,30,623.0,313.0,0.4,21.6,886.0,741.7,533.76
2018,5,4,12,45,635.0,302.0,0.4,21.65,881.0,707.0,510.4
2018,5,4,13,0,647.0,291.0,0.4,21.7,876.0,669.52,484.65
2018,5,4,13,15,616.0,297.5,0.4,21.6,846.5,615.95,447.29
2018,5,4,13,30,585.0,304.0,0.4,21.5,817.0,565.41,411.29
2018,5,4,13,45,625.0,274.5,0.45,21.45,809.5,524.04,381.16
2018,5,4,14,0,665.0,245.0,0.5,21.4,802.0,479.13,346.74
2018,5,4,14,15,686.5,222.0,0.5,21.15,779.0,426.36,305.07
2018,5,4,14,30,708.0,199.0,0.5,20.9,756.0,370.54,259.62
