Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,14,45,754.5,166.5,0.55,20.7,735.5,312.05,210.31
2018,5,4,15,0,801.0,134.0,0.6,20.5,715.0,253.24,160.45
2018,5,4,15,15,814.5,119.5,0.6,20.5,681.0,191.15,112.56
2018,5,4,15,30,828.0,105.0,0.6,20.5,647.0,127.21,73.45
2018,5,4,15,45,820.0,101.5,0.6,19.8,606.0,83.01,65.32
2018,5,4,16,0,812.0,98.0,0.6,19.1,565.0,81.34,64.4
2018,5,4,16,15,792.0,93.5,0.65,18.65,516.0,78.56,62.38
2018,5,4,16,30,772.0,89.0,0.7,18.2,467.0,75.65,60.23
2018,5,4,16,45,743.0,84.5,0.7,17.75,416.0,72.46,57.8
2018,5,4,17,0,714.0,80.0,0.7,17.3,365.0,63.89,50.65
2018,5,4,17,15,671.0,74.0,0.7,16.7,312.0,59.47,47.05
2018,5,4,17,30,628.0,68.0,0.7,16.1,259.0,55.0,43.3
2018,5,4,17,45,565.5,61.5,0.7,15.45,209.0,49.9,38.85
2018,5,4,18,0,503.0,55.0,0.7,14.8,159.0,44.84,34.24
2018,5,4,18,15,404.5,46.5,0.7,14.15,115.5,37.97,27.8
2018,5,4,18,30,306.0,38.0,0.7,13.5,72.0,31.24,20.97
2018,5,4,18,45,184.0,25.0,0.7,12.9,42.5,19.01,3.53
2018,5,4,19,0,62.0,12.0,0.7,12.3,13.0,9.44,0.0
2018,5,4,19,15,31.0,6.0,0.7,12.15,6.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,5.0,0.9,10.5,5.0,5.28,0.0
2018,5,5,5,30,8.0,10.0,0.9,10.7,10.0,10.99,0.0
2018,5,5,5,45,4.0,16.5,0.85,10.85,16.5,14.35,5.93
2018,5,5,6,0,0.0,23.0,0.8,11.0,23.0,17.51,9.27
2018,5,5,6,15,0.0,35.0,0.75,11.3,35.0,26.72,17.44
2018,5,5,6,30,0.0,47.0,0.7,11.6,47.0,35.95,25.57
2018,5,5,6,45,97.5,85.0,0.7,11.85,118.0,153.13,127.68
2018,5,5,7,0,195.0,123.0,0.7,12.1,189.0,282.75,235.52
2018,5,5,7,15,322.5,128.5,0.65,12.45,259.5,389.52,321.29
2018,5,5,7,30,450.0,134.0,0.6,12.8,330.0,526.02,425.14
2018,5,5,7,45,400.5,163.5,0.55,13.15,353.5,533.64,425.88
2018,5,5,8,0,351.0,193.0,0.5,13.5,377.0,515.29,409.1
2018,5,5,8,15,316.0,215.0,0.5,13.95,392.5,516.73,407.54
2018,5,5,8,30,281.0,237.0,0.5,14.4,408.0,514.69,403.16
2018,5,5,8,45,151.0,220.5,0.5,14.9,313.0,359.29,283.44
2018,5,5,9,0,21.0,204.0,0.5,15.4,218.0,201.38,157.65
2018,5,5,9,15,59.0,264.0,0.45,15.65,307.5,295.65,232.14
2018,5,5,9,30,97.0,324.0,0.4,15.9,397.0,390.9,302.79
2018,5,5,9,45,96.5,336.5,0.4,16.2,412.0,400.07,307.58
2018,5,5,10,0,96.0,349.0,0.4,16.5,427.0,408.68,312.8
2018,5,5,10,15,211.5,365.0,0.4,16.65,544.0,552.79,418.21
2018,5,5,10,30,327.0,381.0,0.4,16.8,661.0,692.57,513.76
2018,5,5,10,45,373.5,380.5,0.45,16.95,707.5,725.9,534.9
2018,5,5,11,0,420.0,380.0,0.5,17.1,754.0,771.6,565.12
2018,5,5,11,15,402.0,389.0,0.5,17.2,751.5,733.16,538.07
2018,5,5,11,30,384.0,398.0,0.5,17.3,749.0,708.85,521.15
2018,5,5,11,45,257.5,422.0,0.55,17.4,658.0,604.84,448.23
2018,5,5,12,0,131.0,446.0,0.6,17.5,567.0,493.88,369.19
2018,5,5,12,15,119.5,447.5,0.6,17.55,558.0,474.25,355.79
2018,5,5,12,30,108.0,449.0,0.6,17.6,549.0,445.36,334.89
2018,5,5,12,45,95.0,436.0,0.65,17.7,523.0,415.41,313.41
2018,5,5,13,0,82.0,423.0,0.7,17.8,497.0,386.72,292.65
2018,5,5,13,15,182.5,407.5,0.7,17.8,569.0,429.95,325.14
2018,5,5,13,30,283.0,392.0,0.7,17.8,641.0,458.86,345.29
2018,5,5,13,45,322.5,373.0,0.7,17.75,649.5,441.26,331.01
2018,5,5,14,0,362.0,354.0,0.7,17.7,658.0,419.4,313.14
2018,5,5,14,15,315.0,359.5,0.7,17.6,617.0,375.99,279.92
2018,5,5,14,30,268.0,365.0,0.7,17.5,576.0,336.97,250.28
2018,5,5,14,45,402.5,302.0,0.7,17.4,603.0,305.38,220.5
2018,5,5,15,0,537.0,239.0,0.7,17.3,630.0,261.45,179.71
2018,5,5,15,15,625.5,192.0,0.7,17.3,622.0,204.44,132.41
2018,5,5,15,30,714.0,145.0,0.7,17.3,614.0,136.4,85.28
2018,5,5,15,45,586.0,172.0,0.7,16.9,539.0,113.35,91.82
2018,5,5,16,0,458.0,199.0,0.7,16.5,464.0,127.17,104.03
2018,5,5,16,15,530.5,161.5,0.7,16.1,442.5,108.86,88.91
2018,5,5,16,30,603.0,124.0,0.7,15.7,421.0,89.48,72.73
2018,5,5,16,45,642.5,103.0,0.75,15.35,388.5,77.51,62.74
2018,5,5,17,0,682.0,82.0,0.8,15.0,356.0,64.7,51.82
2018,5,5,17,15,647.5,76.5,0.8,14.5,307.5,60.87,48.72
2018,5,5,17,30,613.0,71.0,0.8,14.0,259.0,56.99,45.45
2018,5,5,17,45,541.5,64.5,0.8,13.45,208.0,51.9,40.96
2018,5,5,18,0,470.0,58.0,0.8,12.9,157.0,46.89,36.35
2018,5,5,18,15,380.0,48.5,0.8,12.35,114.5,39.4,29.31
2018,5,5,18,30,290.0,39.0,0.8,11.8,72.0,29.75,19.96
2018,5,5,18,45,174.0,25.5,0.8,11.2,42.5,19.36,5.12
2018,5,5,19,0,58.0,12.0,0.8,10.6,13.0,9.44,0.0
2018,5,5,19,15,29.0,6.0,0.8,10.4,6.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,6,5,15,57.0,10.5,0.8,8.8,13.5,27.37,0.0
2018,5,6,5,30,114.0,21.0,0.8,9.1,27.0,82.66,10.01
2018,5,6,5,45,183.0,35.0,0.8,9.4,57.0,145.95,111.42
2018,5,6,6,0,252.0,49.0,0.8,9.7,87.0,205.82,167.43
2018,5,6,6,15,303.0,62.5,0.8,10.15,125.5,262.48,217.69
2018,5,6,6,30,354.0,76.0,0.8,10.6,164.0,323.9,270.11
2018,5,6,6,45,335.5,95.5,0.8,11.0,194.0,350.94,292.23
2018,5,6,7,0,317.0,115.0,0.8,11.4,224.0,374.93,310.78
2018,5,6,7,15,358.5,129.5,0.8,12.0,271.5,435.01,357.38
2018,5,6,7,30,400.0,144.0,0.8,12.6,319.0,497.1,403.55
2018,5,6,7,45,509.5,139.0,0.8,13.15,389.5,594.45,475.85
2018,5,6,8,0,619.0,134.0,0.8,13.7,460.0,707.81,555.47
2018,5,6,8,15,739.0,111.0,0.75,14.2,536.0,803.93,617.51
2018,5,6,8,30,859.0,88.0,0.7,14.7,612.0,887.21,668.38
2018,5,6,8,45,873.5,90.0,0.7,15.15,656.5,918.65,684.84
2018,5,6,9,0,888.0,92.0,0.7,15.6,701.0,946.99,699.89
2018,5,6,9,15,899.5,93.5,0.7,16.0,741.0,968.57,710.66
2018,5,6,9,30,911.0,95.0,0.7,16.4,781.0,986.55,719.24
2018,5,6,9,45,920.5,96.0,0.75,16.8,816.0,998.27,725.07
2018,5,6,10,0,930.0,97.0,0.8,17.2,851.0,1006.07,728.64
2018,5,6,10,15,935.5,98.0,0.8,17.45,878.5,1005.99,726.77
2018,5,6,10,30,941.0,99.0,0.8,17.7,906.0,1001.84,722.62
2018,5,6,10,45,920.5,114.5,0.8,17.9,919.5,983.45,709.86
2018,5,6,11,0,900.0,130.0,0.8,18.1,933.0,960.77,694.72
2018,5,6,11,15,920.5,120.0,0.85,18.15,952.0,948.33,687.57
2018,5,6,11,30,941.0,110.0,0.9,18.2,971.0,931.57,677.54
2018,5,6,11,45,947.5,106.5,0.9,18.25,978.5,904.43,660.01
2018,5,6,12,0,954.0,103.0,0.9,18.3,986.0,873.59,640.18
2018,5,6,12,15,834.0,175.0,0.9,18.2,946.0,815.21,601.29
2018,5,6,12,30,714.0,247.0,0.9,18.1,906.0,754.4,557.9
2018,5,6,12,45,586.0,310.0,0.9,18.05,847.5,677.38,503.16
2018,5,6,13,0,458.0,373.0,0.9,18.0,789.0,606.68,452.16
2018,5,6,13,15,401.0,385.5,0.9,17.85,745.0,546.85,409.39
2018,5,6,13,30,344.0,398.0,0.9,17.7,701.0,495.64,371.98
2018,5,6,13,45,306.0,397.5,0.9,17.55,661.5,449.16,337.61
2018,5,6,14,0,268.0,397.0,0.9,17.4,622.0,406.02,305.29
2018,5,6,14,15,201.5,388.0,0.9,17.15,554.0,353.08,266.16
2018,5,6,14,30,135.0,379.0,0.9,16.9,486.0,306.05,231.81
2018,5,6,14,45,184.0,358.5,0.9,16.7,497.0,290.37,217.9
2018,5,6,15,0,233.0,338.0,0.9,16.5,508.0,269.05,199.08
2018,5,6,15,15,197.5,319.0,0.9,16.5,457.5,231.21,171.85
2018,5,6,15,30,162.0,300.0,0.9,16.5,407.0,198.15,150.35
2018,5,6,15,45,166.5,278.5,0.9,15.9,381.5,174.38,143.3
2018,5,6,16,0,171.0,257.0,0.9,15.3,356.0,163.55,135.09
2018,5,6,16,15,129.0,230.0,0.9,14.95,301.0,148.48,123.02
2018,5,6,16,30,87.0,203.0,0.9,14.6,246.0,137.38,114.19
2018,5,6,16,45,81.5,175.0,0.9,14.3,212.0,120.59,100.32
2018,5,6,17,0,76.0,147.0,0.9,14.0,178.0,103.32,85.81
2018,5,6,17,15,175.0,125.0,0.9,13.65,183.0,88.74,73.42
2018,5,6,17,30,274.0,103.0,0.9,13.3,188.0,73.99,60.63
2018,5,6,17,45,313.0,83.5,0.9,12.9,163.5,60.62,48.81
2018,5,6,18,0,352.0,64.0,0.9,12.5,139.0,47.96,37.38
2018,5,6,18,15,295.5,51.5,0.9,12.25,103.0,38.8,28.82
2018,5,6,18,30,239.0,39.0,0.9,12.0,67.0,29.51,19.83
2018,5,6,18,45,146.0,25.0,0.85,11.7,39.5,18.93,5.91
2018,5,6,19,0,53.0,11.0,0.8,11.4,12.0,8.65,0.0
2018,5,6,19,15,26.5,5.5,0.8,11.35,6.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,5,7,5,15,82.0,11.5,0.9,10.0,16.5,36.47,0.0
2018,5,7,5,30,164.0,23.0,0.9,10.4,33.0,105.31,27.94
2018,5,7,5,45,285.5,35.0,0.9,10.75,71.5,192.33,147.78
2018,5,7,6,0,407.0,47.0,0.9,11.1,110.0,283.55,229.44
2018,5,7,6,15,487.0,54.5,0.85,11.7,157.0,359.74,295.01
2018,5,7,6,30,567.0,62.0,0.8,12.3,204.0,442.51,362.95
2018,5,7,6,45,620.0,67.5,0.75,12.9,255.0,511.38,416.8
2018,5,7,7,0,673.0,73.0,0.7,13.5,306.0,583.09,470.07
2018,5,7,7,15,708.5,78.0,0.7,14.25,358.0,643.54,511.99
2018,5,7,7,30,744.0,83.0,0.7,15.0,410.0,700.66,549.28
2018,5,7,7,45,766.5,87.5,0.65,15.75,459.5,750.28,579.28
2018,5,7,8,0,789.0,92.0,0.6,16.5,509.0,798.37,607.21
2018,5,7,8,15,811.0,95.0,0.6,17.05,558.5,842.45,632.93
2018,5,7,8,30,833.0,98.0,0.6,17.6,608.0,884.3,656.67
2018,5,7,8,45,846.0,101.5,0.6,18.15,652.0,915.9,673.36
2018,5,7,9,0,859.0,105.0,0.6,18.7,696.0,932.5,680.42
2018,5,7,9,15,851.5,116.0,0.6,19.0,730.0,958.33,694.22
2018,5,7,9,30,844.0,127.0,0.6,19.3,764.0,968.04,697.72
2018,5,7,9,45,795.0,158.5,0.6,19.6,780.0,954.42,686.97
2018,5,7,10,0,746.0,190.0,0.6,19.9,796.0,945.48,679.69
2018,5,7,10,15,834.5,149.5,0.6,20.05,849.0,973.85,696.21
2018,5,7,10,30,923.0,109.0,0.6,20.2,902.0,992.91,706.32
2018,5,7,10,45,926.5,110.0,0.6,20.35,922.5,982.8,698.66
2018,5,7,11,0,930.0,111.0,0.6,20.5,943.0,968.73,689.14
2018,5,7,11,15,932.5,111.5,0.6,20.6,956.5,949.38,676.63
2018,5,7,11,30,935.0,112.0,0.6,20.7,970.0,926.25,661.89
2018,5,7,11,45,936.0,112.0,0.6,20.75,975.5,897.74,643.96
2018,5,7,12,0,937.0,112.0,0.6,20.8,981.0,865.78,623.87
2018,5,7,12,15,937.0,111.5,0.6,20.85,979.5,829.34,600.84
2018,5,7,12,30,937.0,111.0,0.6,20.9,978.0,789.84,575.18
2018,5,7,12,45,936.0,109.5,0.6,20.95,968.5,745.96,544.92
2018,5,7,13,0,935.0,108.0,0.6,21.0,959.0,699.48,512.11
2018,5,7,13,15,931.5,107.0,0.6,20.95,942.0,649.44,476.08
2018,5,7,13,30,928.0,106.0,0.6,20.9,925.0,597.39,437.44
2018,5,7,13,45,923.0,104.5,0.6,20.9,901.0,542.41,395.27
2018,5,7,14,0,918.0,103.0,0.6,20.9,877.0,485.99,350.54
2018,5,7,14,15,912.0,101.0,0.65,20.75,847.0,427.64,303.32
2018,5,7,14,30,906.0,99.0,0.7,20.6,817.0,368.45,253.93
2018,5,7,14,45,898.0,96.0,0.7,20.4,780.5,307.45,202.36
2018,5,7,15,0,890.0,93.0,0.7,20.2,744.0,246.36,151.77
2018,5,7,15,15,877.5,91.5,0.7,20.2,702.5,185.77,106.19
2018,5,7,15,30,865.0,90.0,0.7,20.2,661.0,126.07,72.5
2018,5,7,15,45,850.0,87.0,0.75,19.55,615.5,83.2,65.54
2018,5,7,16,0,835.0,84.0,0.8,18.9,570.0,80.74,63.94
2018,5,7,16,15,814.0,81.0,0.85,18.45,521.0,70.45,55.47
2018,5,7,16,30,793.0,78.0,0.9,18.0,472.0,68.26,53.9
2018,5,7,16,45,764.0,75.0,0.9,17.55,421.0,65.85,52.11
2018,5,7,17,0,735.0,72.0,0.9,17.1,370.0,63.44,50.28
2018,5,7,17,15,695.0,67.5,0.9,16.55,318.5,59.69,47.26
2018,5,7,17,30,655.0,63.0,0.9,16.0,267.0,51.64,40.34
2018,5,7,17,45,597.0,57.5,0.9,15.4,217.5,47.15,36.44
2018,5,7,18,0,539.0,52.0,0.9,14.8,168.0,42.72,32.42
2018,5,7,18,15,451.5,44.0,0.9,14.35,123.5,36.16,26.27
2018,5,7,18,30,364.0,36.0,0.9,13.9,79.0,29.68,19.88
2018,5,7,18,45,225.0,24.5,0.9,13.4,47.0,20.13,7.46
2018,5,7,19,0,86.0,13.0,0.9,12.9,15.0,10.23,0.0
2018,5,7,19,15,43.0,6.5,0.9,12.7,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,8,5,15,105.0,11.5,1.2,12.15,18.0,44.05,0.0
2018,5,8,5,30,210.0,23.0,1.1,12.5,36.0,124.02,45.66
2018,5,8,5,45,331.0,33.0,1.0,12.9,75.0,210.68,161.56
2018,5,8,6,0,452.0,43.0,0.9,13.3,114.0,301.76,242.16
2018,5,8,6,15,525.0,49.0,0.85,13.7,160.5,373.97,304.21
2018,5,8,6,30,598.0,55.0,0.8,14.1,207.0,452.12,368.2
2018,5,8,6,45,646.0,60.5,0.8,14.5,257.5,518.76,420.57
2018,5,8,7,0,694.0,66.0,0.8,14.9,308.0,584.8,470.2
2018,5,8,7,15,727.0,69.5,0.75,15.3,358.5,642.53,509.75
2018,5,8,7,30,760.0,73.0,0.7,15.7,409.0,700.25,547.48
2018,5,8,7,45,784.0,76.0,0.7,16.05,458.5,749.64,578.84
2018,5,8,8,0,808.0,79.0,0.7,16.4,508.0,797.61,608.49
2018,5,8,8,15,825.5,81.5,0.65,16.85,555.0,828.0,624.53
2018,5,8,8,30,843.0,84.0,0.6,17.3,602.0,865.05,644.86
2018,5,8,8,45,856.0,86.5,0.6,17.7,645.5,895.31,661.34
2018,5,8,9,0,869.0,89.0,0.6,18.1,689.0,922.47,675.74
2018,5,8,9,15,798.5,127.5,0.55,18.5,703.0,918.97,669.51
2018,5,8,9,30,728.0,166.0,0.5,18.9,717.0,904.32,656.82
2018,5,8,9,45,600.0,236.5,0.5,19.3,704.5,852.32,619.99
2018,5,8,10,0,472.0,307.0,0.5,19.7,692.0,788.71,574.12
2018,5,8,10,15,604.0,253.0,0.5,19.95,762.5,862.1,624.21
2018,5,8,10,30,736.0,199.0,0.5,20.2,833.0,926.2,664.34
2018,5,8,10,45,826.5,151.5,0.5,20.45,879.5,941.96,671.87
2018,5,8,11,0,917.0,104.0,0.5,20.7,926.0,948.3,674.36
2018,5,8,11,15,920.0,104.5,0.5,20.75,939.5,929.83,662.2
2018,5,8,11,30,923.0,105.0,0.5,20.8,953.0,907.62,648.15
2018,5,8,11,45,924.5,104.5,0.55,20.9,959.0,879.6,631.37
2018,5,8,12,0,926.0,104.0,0.6,21.0,965.0,848.17,612.35
2018,5,8,12,15,925.0,105.0,0.6,20.95,963.5,812.82,590.13
2018,5,8,12,30,924.0,106.0,0.6,20.9,962.0,774.48,565.32
2018,5,8,12,45,921.5,106.0,0.65,20.8,953.0,731.47,536.48
2018,5,8,13,0,919.0,106.0,0.7,20.7,944.0,685.99,505.03
2018,5,8,13,15,915.5,105.0,0.7,20.5,927.5,636.83,469.55
2018,5,8,13,30,912.0,104.0,0.7,20.3,911.0,585.7,431.46
2018,5,8,13,45,792.5,162.0,0.75,20.05,850.0,520.5,382.64
2018,5,8,14,0,673.0,220.0,0.8,19.8,789.0,459.94,336.82
2018,5,8,14,15,577.5,259.5,0.8,19.5,735.5,405.29,294.81
2018,5,8,14,30,482.0,299.0,0.8,19.2,682.0,359.1,259.46
2018,5,8,14,45,588.5,237.5,0.8,18.9,683.5,311.25,217.16
2018,5,8,15,0,695.0,176.0,0.8,18.6,685.0,250.11,163.65
2018,5,8,15,15,686.5,167.5,0.8,18.6,646.5,194.63,121.8
2018,5,8,15,30,678.0,159.0,0.8,18.6,608.0,140.08,89.47
2018,5,8,15,45,715.0,133.5,0.8,18.05,577.5,92.76,74.02
2018,5,8,16,0,752.0,108.0,0.8,17.5,547.0,86.35,69.06
2018,5,8,16,15,765.0,94.5,0.75,17.2,508.0,78.47,62.63
2018,5,8,16,30,778.0,81.0,0.7,16.9,469.0,70.02,55.64
2018,5,8,16,45,654.5,96.0,0.7,16.6,398.5,72.83,58.37
2018,5,8,17,0,531.0,111.0,0.7,16.3,328.0,82.34,66.92
2018,5,8,17,15,481.0,101.0,0.7,15.9,277.0,73.67,59.62
2018,5,8,17,30,431.0,91.0,0.7,15.5,226.0,66.73,53.73
2018,5,8,17,45,455.0,73.5,0.7,15.1,193.0,57.71,45.83
2018,5,8,18,0,479.0,56.0,0.7,14.7,160.0,45.27,34.69
2018,5,8,18,15,416.0,46.5,0.65,14.25,120.0,37.88,27.84
2018,5,8,18,30,353.0,37.0,0.6,13.8,80.0,30.42,20.61
2018,5,8,18,45,219.5,25.0,0.6,13.35,47.5,20.49,8.46
2018,5,8,19,0,86.0,13.0,0.6,12.9,15.0,10.23,0.0
2018,5,8,19,15,43.0,6.5,0.6,12.8,7.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,0.7,10.7,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,0.7,10.7,2.0,0.0,0.0
2018,5,9,5,15,114.0,14.0,0.75,10.85,21.0,48.92,0.0
2018,5,9,5,30,217.0,26.0,0.8,11.0,40.0,129.31,58.05
2018,5,9,5,45,332.0,36.0,0.85,11.2,78.5,213.29,165.2
2018,5,9,6,0,447.0,46.0,0.9,11.4,117.0,301.66,243.96
2018,5,9,6,15,354.0,57.5,0.9,11.7,126.5,282.16,232.66
2018,5,9,6,30,261.0,69.0,0.9,12.0,136.0,256.72,213.75
2018,5,9,6,45,227.5,96.5,0.95,12.3,164.0,263.04,219.54
2018,5,9,7,0,194.0,124.0,1.0,12.6,192.0,280.27,232.82
2018,5,9,7,15,176.0,149.0,1.0,12.95,218.0,285.74,236.24
2018,5,9,7,30,158.0,174.0,1.0,13.3,244.0,303.79,249.23
2018,5,9,7,45,209.5,183.0,1.0,13.65,287.5,376.26,306.23
2018,5,9,8,0,261.0,192.0,1.0,14.0,331.0,434.2,350.29
2018,5,9,8,15,297.0,212.0,1.0,14.25,384.0,492.86,393.38
2018,5,9,8,30,333.0,232.0,1.0,14.5,437.0,551.89,435.62
2018,5,9,8,45,421.0,231.0,1.0,14.8,509.5,658.16,511.6
2018,5,9,9,0,509.0,230.0,1.0,15.1,582.0,744.47,570.76
2018,5,9,9,15,692.5,171.0,1.0,15.35,679.5,870.77,656.6
2018,5,9,9,30,876.0,112.0,1.0,15.6,777.0,965.91,715.48
2018,5,9,9,45,856.0,127.5,1.0,15.8,801.5,977.47,719.73
2018,5,9,10,0,836.0,143.0,1.0,16.0,826.0,971.71,714.18
2018,5,9,10,15,671.5,235.5,0.95,16.3,796.0,908.66,669.98
2018,5,9,10,30,507.0,328.0,0.9,16.6,766.0,825.26,609.17
2018,5,9,10,45,528.0,331.0,0.9,16.85,796.5,835.82,616.19
2018,5,9,11,0,549.0,334.0,0.9,17.1,827.0,842.97,619.71
2018,5,9,11,15,681.0,261.5,0.9,17.35,882.5,881.05,646.54
2018,5,9,11,30,813.0,189.0,0.9,17.6,938.0,898.63,658.62
2018,5,9,11,45,873.5,154.5,0.85,17.8,964.0,877.27,642.95
2018,5,9,12,0,934.0,120.0,0.8,18.0,990.0,866.55,634.82
2018,5,9,12,15,934.5,119.5,0.8,18.15,988.5,830.53,611.08
2018,5,9,12,30,935.0,119.0,0.8,18.3,987.0,791.44,584.63
2018,5,9,12,45,930.0,121.0,0.85,18.45,977.5,747.62,554.24
2018,5,9,13,0,925.0,123.0,0.9,18.6,968.0,701.45,521.35
2018,5,9,13,15,870.5,152.0,0.9,18.55,936.0,642.91,478.27
2018,5,9,13,30,816.0,181.0,0.9,18.5,904.0,592.58,439.99
2018,5,9,13,45,765.0,201.5,0.95,18.5,865.5,534.34,395.72
2018,5,9,14,0,714.0,222.0,1.0,18.5,827.0,477.99,351.87
2018,5,9,14,15,718.0,209.0,1.0,18.3,799.0,423.21,307.51
2018,5,9,14,30,722.0,196.0,1.0,18.1,771.0,367.22,260.91
2018,5,9,14,45,752.0,170.0,1.05,17.9,745.0,308.34,210.61
2018,5,9,15,0,782.0,144.0,1.1,17.7,719.0,251.38,162.03
2018,5,9,15,15,679.5,170.5,1.1,17.7,649.5,194.79,122.94
2018,5,9,15,30,577.0,197.0,1.1,17.7,580.0,155.88,105.46
2018,5,9,15,45,603.0,172.5,1.1,17.2,548.5,113.51,91.87
2018,5,9,16,0,629.0,148.0,1.1,16.7,517.0,101.32,82.06
2018,5,9,16,15,642.5,130.5,1.1,16.45,479.5,92.47,74.85
2018,5,9,16,30,656.0,113.0,1.1,16.2,442.0,82.94,66.98
2018,5,9,16,45,652.0,100.0,1.1,15.9,397.5,75.43,60.78
2018,5,9,17,0,648.0,87.0,1.1,15.6,353.0,67.42,54.06
2018,5,9,17,15,634.0,80.5,1.1,15.2,311.5,63.39,50.77
2018,5,9,17,30,620.0,74.0,1.1,14.8,270.0,59.17,47.21
2018,5,9,17,45,555.0,68.0,1.1,14.35,220.0,54.57,43.2
2018,5,9,18,0,490.0,62.0,1.1,13.9,170.0,50.06,39.07
2018,5,9,18,15,398.5,52.5,1.1,13.5,125.5,42.6,32.09
2018,5,9,18,30,307.0,43.0,1.1,13.1,81.0,32.74,22.72
2018,5,9,18,45,189.5,28.5,1.05,12.7,48.5,21.63,9.91
2018,5,9,19,0,72.0,14.0,1.0,12.3,16.0,11.02,0.0
2018,5,9,19,15,36.0,7.0,1.0,12.15,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,1.15,9.75,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,1.2,9.8,2.0,0.0,0.0
2018,5,10,5,15,83.0,14.0,1.15,10.1,19.5,38.53,0.0
2018,5,10,5,30,157.0,26.0,1.1,10.4,37.0,107.5,54.2
2018,5,10,5,45,298.0,37.0,1.1,10.7,78.0,198.58,154.96
2018,5,10,6,0,439.0,48.0,1.1,11.0,119.0,298.97,242.9
2018,5,10,6,15,480.0,57.5,1.1,11.3,160.5,356.86,294.11
2018,5,10,6,30,521.0,67.0,1.1,11.6,202.0,417.63,345.53
2018,5,10,6,45,512.0,83.0,1.1,11.9,239.5,455.23,375.99
2018,5,10,7,0,503.0,99.0,1.1,12.2,277.0,482.68,397.25
2018,5,10,7,15,553.5,105.5,1.1,12.8,329.5,556.91,453.15
2018,5,10,7,30,604.0,112.0,1.1,13.4,382.0,625.34,502.36
2018,5,10,7,45,576.0,133.0,1.15,13.95,415.0,646.72,514.9
2018,5,10,8,0,548.0,154.0,1.2,14.5,448.0,654.44,517.88
2018,5,10,8,15,519.0,181.0,1.2,15.0,479.5,673.19,527.96
2018,5,10,8,30,490.0,208.0,1.2,15.5,511.0,687.49,534.57
2018,5,10,8,45,465.0,235.0,1.2,16.0,539.5,701.31,540.85
2018,5,10,9,0,440.0,262.0,1.2,16.5,568.0,711.37,544.46
2018,5,10,9,15,450.5,274.5,1.2,16.85,603.0,737.18,560.33
2018,5,10,9,30,461.0,287.0,1.2,17.2,638.0,760.73,574.31
2018,5,10,9,45,502.5,288.5,1.2,17.55,686.5,800.74,600.13
2018,5,10,10,0,544.0,290.0,1.2,17.9,735.0,838.25,623.66
2018,5,10,10,15,581.5,286.5,1.15,18.2,776.5,864.15,638.68
2018,5,10,10,30,619.0,283.0,1.1,18.5,818.0,890.03,653.5
2018,5,10,10,45,620.0,292.0,1.1,18.85,839.0,885.85,648.56
2018,5,10,11,0,621.0,301.0,1.1,19.2,860.0,878.25,641.87
2018,5,10,11,15,601.5,319.0,1.1,19.25,867.0,856.94,626.59
2018,5,10,11,30,582.0,337.0,1.1,19.3,874.0,834.23,610.51
2018,5,10,11,45,567.0,347.5,1.1,19.35,873.5,806.5,591.3
2018,5,10,12,0,552.0,358.0,1.1,19.4,873.0,776.7,570.63
2018,5,10,12,15,532.5,367.0,1.1,19.45,863.0,740.47,545.44
2018,5,10,12,30,513.0,376.0,1.1,19.5,853.0,703.19,519.31
2018,5,10,12,45,609.0,316.5,1.15,19.55,877.5,689.99,511.79
2018,5,10,13,0,705.0,257.0,1.2,19.6,902.0,672.38,499.95
2018,5,10,13,15,813.0,184.5,1.2,19.5,916.0,638.12,475.53
2018,5,10,13,30,921.0,112.0,1.2,19.4,930.0,593.85,442.4
2018,5,10,13,45,914.5,111.5,1.25,19.3,905.5,539.39,399.87
2018,5,10,14,0,908.0,111.0,1.3,19.2,881.0,483.66,354.86
2018,5,10,14,15,890.0,114.5,1.3,19.0,847.5,425.29,306.42
2018,5,10,14,30,872.0,118.0,1.3,18.8,814.0,367.28,257.16
2018,5,10,14,45,828.0,131.0,1.35,18.65,768.0,305.47,205.68
2018,5,10,15,0,784.0,144.0,1.4,18.5,722.0,250.94,161.41
2018,5,10,15,15,782.5,133.5,1.4,18.5,683.0,191.01,115.56
2018,5,10,15,30,781.0,123.0,1.4,18.5,644.0,131.0,80.1
2018,5,10,15,45,775.0,115.0,1.4,18.05,601.5,90.22,71.95
2018,5,10,16,0,769.0,107.0,1.4,17.6,559.0,85.99,68.76
2018,5,10,16,15,751.0,100.5,1.4,17.3,511.0,82.19,65.82
2018,5,10,16,30,733.0,94.0,1.4,17.0,463.0,78.16,62.65
2018,5,10,16,45,711.0,90.0,1.4,16.7,416.5,69.84,55.73
2018,5,10,17,0,689.0,86.0,1.4,16.4,370.0,67.41,53.89
2018,5,10,17,15,644.5,81.0,1.4,15.85,318.5,63.87,51.06
2018,5,10,17,30,600.0,76.0,1.4,15.3,267.0,60.34,48.14
2018,5,10,17,45,531.5,68.0,1.4,14.8,215.0,54.26,42.84
2018,5,10,18,0,463.0,60.0,1.4,14.3,163.0,48.18,37.35
2018,5,10,18,15,384.5,51.5,1.4,13.75,122.5,41.62,31.22
2018,5,10,18,30,306.0,43.0,1.4,13.2,82.0,32.75,22.77
2018,5,10,18,45,193.5,29.0,1.4,12.65,50.0,22.02,10.72
2018,5,10,19,0,81.0,15.0,1.4,12.1,18.0,11.8,0.0
2018,5,10,19,15,40.5,7.5,1.4,11.9,9.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,11,4,45,5.5,1.0,1.0,8.45,1.0,0.0,0.0
2018,5,11,5,0,11.0,2.0,1.0,8.4,2.0,0.0,0.0
2018,5,11,5,15,69.5,14.0,1.0,8.8,18.5,33.99,0.0
2018,5,11,5,30,128.0,26.0,1.0,9.2,35.0,96.49,53.03
2018,5,11,5,45,216.5,39.0,0.95,9.6,68.5,162.33,127.26
2018,5,11,6,0,305.0,52.0,0.9,10.0,102.0,232.42,189.94
2018,5,11,6,15,365.0,63.5,0.9,10.55,144.0,294.18,243.94
2018,5,11,6,30,425.0,75.0,0.9,11.1,186.0,361.43,300.5
2018,5,11,6,45,467.5,85.5,0.9,11.6,232.0,420.92,348.63
2018,5,11,7,0,510.0,96.0,0.9,12.1,278.0,491.18,402.94
2018,5,11,7,15,527.0,109.0,0.9,12.6,322.5,540.01,438.6
2018,5,11,7,30,544.0,122.0,0.9,13.1,367.0,588.21,472.69
2018,5,11,7,45,577.0,128.5,0.9,13.6,415.5,641.73,509.9
2018,5,11,8,0,610.0,135.0,0.9,14.1,464.0,694.96,545.6
2018,5,11,8,15,663.0,135.5,0.9,14.55,522.5,758.36,587.03
2018,5,11,8,30,716.0,136.0,0.9,15.0,581.0,821.42,626.93
2018,5,11,8,45,781.0,126.5,0.9,15.4,643.5,877.4,661.13
2018,5,11,9,0,846.0,117.0,0.9,15.8,706.0,938.8,698.17
2018,5,11,9,15,891.5,107.5,0.9,16.15,759.5,967.44,713.34
2018,5,11,9,30,937.0,98.0,0.9,16.5,813.0,1005.52,734.87
2018,5,11,9,45,947.0,98.5,0.9,16.9,848.5,1017.08,739.19
2018,5,11,10,0,957.0,99.0,0.9,17.3,884.0,1024.63,741.49
2018,5,11,10,15,963.5,99.5,0.9,17.6,912.5,1024.75,739.6
2018,5,11,10,30,970.0,100.0,0.9,17.9,941.0,1020.72,735.37
2018,5,11,10,45,974.0,100.0,0.9,18.25,961.5,1009.68,726.84
2018,5,11,11,0,978.0,100.0,0.9,18.6,982.0,994.54,715.98
2018,5,11,11,15,980.0,100.5,0.9,18.85,995.0,974.04,702.18
2018,5,11,11,30,982.0,101.0,0.9,19.1,1008.0,949.62,686.06
2018,5,11,11,45,983.5,100.5,0.9,19.35,1014.0,920.09,666.76
2018,5,11,12,0,985.0,100.0,0.9,19.6,1020.0,886.95,645.19
2018,5,11,12,15,985.5,99.5,0.9,19.8,1019.0,849.59,620.96
2018,5,11,12,30,986.0,99.0,0.9,20.0,1018.0,809.0,594.12
2018,5,11,12,45,985.0,98.5,0.9,20.15,1009.0,764.31,562.64
2018,5,11,13,0,984.0,98.0,0.9,20.3,1000.0,716.85,528.48
2018,5,11,13,15,980.0,97.5,0.95,20.3,982.5,665.02,491.12
2018,5,11,13,30,976.0,97.0,1.0,20.3,965.0,611.08,450.88
2018,5,11,13,45,970.0,96.0,1.0,20.35,939.5,553.91,406.32
2018,5,11,14,0,964.0,95.0,1.0,20.4,914.0,495.31,359.15
2018,5,11,14,15,957.5,93.5,1.0,20.35,883.0,434.99,309.25
2018,5,11,14,30,951.0,92.0,1.0,20.3,852.0,373.8,257.35
2018,5,11,14,45,943.0,90.0,1.0,20.25,815.5,311.26,203.95
2018,5,11,15,0,935.0,88.0,1.0,20.2,779.0,248.56,151.77
2018,5,11,15,15,923.5,86.0,1.0,20.2,736.5,185.47,104.48
2018,5,11,15,30,912.0,84.0,1.0,20.2,694.0,123.15,69.96
2018,5,11,15,45,895.0,82.5,1.0,19.85,646.5,81.69,64.19
2018,5,11,16,0,878.0,81.0,1.0,19.5,599.0,80.01,63.14
2018,5,11,16,15,856.0,78.5,1.0,19.15,548.0,77.46,61.27
2018,5,11,16,30,834.0,76.0,1.0,18.8,497.0,67.7,53.19
2018,5,11,16,45,805.0,73.0,1.0,18.5,444.5,65.17,51.28
2018,5,11,17,0,776.0,70.0,1.0,18.2,392.0,62.62,49.31
2018,5,11,17,15,737.0,66.0,1.0,17.65,339.0,59.14,46.54
2018,5,11,17,30,698.0,62.0,1.0,17.1,286.0,55.65,43.68
2018,5,11,17,45,641.0,57.0,1.0,16.55,234.5,47.23,36.34
2018,5,11,18,0,584.0,52.0,1.0,16.0,183.0,43.07,32.61
2018,5,11,18,15,499.0,45.0,1.0,15.35,137.0,37.2,27.18
2018,5,11,18,30,414.0,38.0,1.0,14.7,91.0,31.46,21.59
2018,5,11,18,45,276.0,27.5,1.0,14.05,56.5,22.68,11.59
2018,5,11,19,0,138.0,17.0,1.0,13.4,22.0,13.38,0.0
2018,5,11,19,15,69.0,8.5,1.0,13.3,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,5,12,4,45,8.5,1.0,0.9,10.3,1.0,0.0,0.0
2018,5,12,5,0,17.0,2.0,0.9,10.4,2.0,0.0,0.0
2018,5,12,5,15,143.0,14.5,0.8,11.2,24.5,58.53,0.0
2018,5,12,5,30,269.0,27.0,0.7,12.0,47.0,152.75,90.4
2018,5,12,5,45,382.5,35.5,0.65,12.85,87.0,233.97,181.42
2018,5,12,6,0,496.0,44.0,0.6,13.7,127.0,322.07,257.48
2018,5,12,6,15,567.0,50.0,0.6,14.25,176.0,394.94,318.99
2018,5,12,6,30,638.0,56.0,0.6,14.8,225.0,473.5,382.16
2018,5,12,6,45,685.5,60.5,0.6,15.4,277.0,537.12,431.03
2018,5,12,7,0,733.0,65.0,0.6,16.0,329.0,606.27,481.59
2018,5,12,7,15,765.5,69.0,0.55,16.4,381.5,665.39,521.05
2018,5,12,7,30,798.0,73.0,0.5,16.8,434.0,724.4,558.61
2018,5,12,7,45,821.5,76.0,0.5,17.2,485.0,774.38,589.43
2018,5,12,8,0,845.0,79.0,0.5,17.6,536.0,813.91,612.54
2018,5,12,8,15,862.5,81.5,0.45,18.0,584.0,854.11,634.8
2018,5,12,8,30,880.0,84.0,0.4,18.4,632.0,891.8,654.86
2018,5,12,8,45,893.5,86.0,0.4,18.75,676.5,922.49,671.24
2018,5,12,9,0,907.0,88.0,0.4,19.1,721.0,949.97,685.55
2018,5,12,9,15,916.5,89.5,0.4,19.45,760.5,969.71,694.99
2018,5,12,9,30,926.0,91.0,0.4,19.8,800.0,985.76,702.28
2018,5,12,9,45,932.5,93.0,0.4,20.1,833.5,995.64,706.04
2018,5,12,10,0,939.0,95.0,0.4,20.4,867.0,1001.53,707.56
2018,5,12,10,15,944.0,96.5,0.4,20.65,894.5,1001.41,705.74
2018,5,12,10,30,949.0,98.0,0.4,20.9,922.0,997.19,701.68
2018,5,12,10,45,953.0,98.5,0.4,21.15,942.5,986.96,694.16
2018,5,12,11,0,957.0,99.0,0.4,21.4,963.0,972.7,684.4
2018,5,12,11,15,959.0,99.5,0.4,21.55,976.5,952.67,671.54
2018,5,12,11,30,961.0,100.0,0.4,21.7,990.0,928.82,656.46
2018,5,12,11,45,961.5,101.0,0.4,21.8,996.0,900.44,638.76
2018,5,12,12,0,962.0,102.0,0.4,21.9,1002.0,868.54,618.89
2018,5,12,12,15,956.5,104.5,0.4,21.9,998.5,829.95,594.94
2018,5,12,12,30,951.0,107.0,0.4,21.9,995.0,788.55,568.33
2018,5,12,12,45,942.0,111.0,0.45,21.9,983.5,743.35,538.29
2018,5,12,13,0,933.0,115.0,0.5,21.9,972.0,696.04,505.9
2018,5,12,13,15,929.0,114.5,0.5,21.75,955.0,646.45,470.55
2018,5,12,13,30,925.0,114.0,0.5,21.6,938.0,594.9,432.61
2018,5,12,13,45,918.5,113.0,0.5,21.5,913.5,540.01,390.89
2018,5,12,14,0,912.0,112.0,0.5,21.4,889.0,483.87,346.74
2018,5,12,14,15,904.0,110.5,0.5,21.2,858.0,425.78,299.79
2018,5,12,14,30,896.0,109.0,0.5,21.0,827.0,367.09,251.07
2018,5,12,14,45,885.5,107.5,0.5,20.75,790.5,307.38,201.17
2018,5,12,15,0,875.0,106.0,0.5,20.5,754.0,247.83,152.58
2018,5,12,15,15,862.0,104.0,0.5,20.5,712.5,188.05,108.45
2018,5,12,15,30,849.0,102.0,0.5,20.5,671.0,121.08,69.83
2018,5,12,15,45,831.0,99.5,0.45,20.0,624.5,81.68,64.04
2018,5,12,16,0,813.0,97.0,0.4,19.5,578.0,80.38,63.38
2018,5,12,16,15,789.5,94.0,0.4,19.1,529.0,78.55,62.15
2018,5,12,16,30,766.0,91.0,0.4,18.7,480.0,76.67,60.86
2018,5,12,16,45,736.0,86.5,0.4,18.3,428.5,73.53,58.48
2018,5,12,17,0,706.0,82.0,0.4,17.9,377.0,64.92,51.34
2018,5,12,17,15,664.5,78.0,0.4,17.35,326.0,62.0,49.09
2018,5,12,17,30,623.0,74.0,0.4,16.8,275.0,59.11,46.77
2018,5,12,17,45,564.5,67.0,0.35,16.2,225.0,53.81,42.23
2018,5,12,18,0,506.0,60.0,0.3,15.6,175.0,48.5,37.5
2018,5,12,18,15,418.5,51.5,0.35,14.9,131.0,41.78,31.31
2018,5,12,18,30,331.0,43.0,0.4,14.2,87.0,35.13,24.89
2018,5,12,18,45,213.0,30.0,0.4,13.55,54.0,22.83,12.14
2018,5,12,19,0,95.0,17.0,0.4,12.9,21.0,13.38,0.0
2018,5,12,19,15,47.5,8.5,0.4,12.65,10.5,6.69,0.0
2018,5,12,19,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.3,11.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.3,10.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,0.5,9.8,2.5,1.97,0.0
2018,5,13,5,30,0.0,5.0,0.5,10.3,5.0,3.78,0.0
2018,5,13,5,45,0.0,9.0,0.45,10.8,9.0,6.82,0.08
2018,5,13,6,0,0.0,13.0,0.4,11.3,13.0,9.86,2.84
2018,5,13,6,15,0.0,19.0,0.4,11.75,19.0,14.44,6.9
2018,5,13,6,30,0.0,25.0,0.4,12.2,25.0,19.03,10.93
2018,5,13,6,45,0.0,47.5,0.4,12.65,47.5,36.31,25.86
2018,5,13,7,0,0.0,70.0,0.4,13.1,70.0,53.71,40.64
2018,5,13,7,15,0.0,85.5,0.4,13.45,85.5,66.54,51.31
2018,5,13,7,30,0.0,101.0,0.4,13.8,101.0,79.43,61.85
2018,5,13,7,45,1.5,126.5,0.4,14.2,127.5,102.44,80.65
2018,5,13,8,0,3.0,152.0,0.4,14.6,154.0,125.67,99.25
2018,5,13,8,15,8.0,178.5,0.4,14.95,183.5,152.98,120.96
2018,5,13,8,30,13.0,205.0,0.4,15.3,213.0,180.51,142.44
2018,5,13,8,45,29.0,240.5,0.4,15.65,260.5,244.5,192.39
2018,5,13,9,0,45.0,276.0,0.4,16.0,308.0,293.37,229.17
2018,5,13,9,15,82.5,312.5,0.45,16.3,374.5,363.39,282.02
2018,5,13,9,30,120.0,349.0,0.5,16.6,441.0,454.97,348.73
2018,5,13,9,45,154.0,371.5,0.5,16.85,495.0,506.71,384.74
2018,5,13,10,0,188.0,394.0,0.5,17.1,549.0,557.28,419.53
2018,5,13,10,15,389.5,329.5,0.5,17.3,664.0,719.02,534.04
2018,5,13,10,30,591.0,265.0,0.5,17.5,779.0,843.62,617.42
2018,5,13,10,45,747.5,193.5,0.5,17.65,859.5,909.15,659.27
2018,5,13,11,0,904.0,122.0,0.5,17.8,940.0,944.41,679.58
2018,5,13,11,15,913.0,118.5,0.5,17.9,955.0,927.62,667.76
2018,5,13,11,30,922.0,115.0,0.5,18.0,970.0,907.0,654.42
2018,5,13,11,45,923.0,116.0,0.5,18.05,976.5,879.83,637.12
2018,5,13,12,0,924.0,117.0,0.5,18.1,983.0,849.26,617.69
2018,5,13,12,15,920.5,119.0,0.5,18.15,980.5,812.82,594.39
2018,5,13,12,30,917.0,121.0,0.5,18.2,978.0,773.59,567.92
2018,5,13,12,45,911.0,123.0,0.55,18.2,967.5,730.05,538.33
2018,5,13,13,0,905.0,125.0,0.6,18.2,957.0,684.33,506.34
2018,5,13,13,15,902.0,123.5,0.6,18.1,940.5,635.86,470.97
2018,5,13,13,30,899.0,122.0,0.6,18.0,924.0,585.43,433.04
2018,5,13,13,45,894.0,120.5,0.6,17.9,901.0,532.27,391.79
2018,5,13,14,0,889.0,119.0,0.6,17.8,878.0,477.75,348.07
2018,5,13,14,15,882.0,117.0,0.6,17.65,848.0,421.0,301.3
2018,5,13,14,30,875.0,115.0,0.6,17.5,818.0,363.57,252.77
2018,5,13,14,45,865.5,113.0,0.6,17.3,782.0,305.06,203.04
2018,5,13,15,0,856.0,111.0,0.6,17.1,746.0,246.62,154.62
2018,5,13,15,15,843.0,108.5,0.6,17.1,705.0,180.65,105.0
2018,5,13,15,30,830.0,106.0,0.6,17.1,664.0,121.81,72.13
2018,5,13,15,45,813.5,103.0,0.6,16.6,619.0,83.39,66.42
2018,5,13,16,0,797.0,100.0,0.6,16.1,574.0,81.91,65.59
2018,5,13,16,15,775.5,96.5,0.6,15.75,525.5,79.89,64.16
2018,5,13,16,30,754.0,93.0,0.6,15.4,477.0,77.78,62.66
2018,5,13,16,45,725.5,88.5,0.6,15.05,426.5,74.74,60.33
2018,5,13,17,0,697.0,84.0,0.6,14.7,376.0,66.09,53.05
2018,5,13,17,15,657.0,79.0,0.6,14.25,325.5,62.56,50.2
2018,5,13,17,30,617.0,74.0,0.6,13.8,275.0,59.0,47.25
2018,5,13,17,45,560.5,67.5,0.55,13.3,226.0,54.11,43.0
2018,5,13,18,0,504.0,61.0,0.5,12.8,177.0,49.23,38.6
2018,5,13,18,15,420.5,52.5,0.55,12.3,133.0,42.56,32.37
2018,5,13,18,30,337.0,44.0,0.6,11.8,89.0,35.95,25.92
2018,5,13,18,45,220.5,31.0,0.6,11.3,55.5,23.59,13.21
2018,5,13,19,0,104.0,18.0,0.6,10.8,22.0,14.16,0.0
2018,5,13,19,15,52.0,9.0,0.6,10.6,11.0,7.08,0.0
2018,5,13,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,0.5,9.15,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,0.5,9.2,2.0,0.0,0.0
2018,5,14,5,15,3.0,7.5,0.45,9.6,7.5,6.88,0.0
2018,5,14,5,30,0.0,13.0,0.4,10.0,13.0,9.88,1.42
2018,5,14,5,45,0.0,24.5,0.4,10.4,24.5,18.68,10.11
2018,5,14,6,0,0.0,36.0,0.4,10.8,36.0,27.51,18.05
2018,5,14,6,15,2.0,52.5,0.4,11.3,53.0,42.04,30.82
2018,5,14,6,30,4.0,69.0,0.4,11.8,70.0,57.31,44.07
2018,5,14,6,45,20.0,98.5,0.35,12.35,105.5,102.65,82.9
2018,5,14,7,0,36.0,128.0,0.3,12.9,141.0,143.93,117.23
2018,5,14,7,15,65.0,156.0,0.3,13.5,184.0,194.13,158.27
2018,5,14,7,30,94.0,184.0,0.3,14.1,227.0,246.19,199.55
2018,5,14,7,45,282.5,177.5,0.25,14.7,327.5,425.05,340.41
2018,5,14,8,0,471.0,171.0,0.2,15.3,428.0,603.77,469.91
2018,5,14,8,15,633.5,139.5,0.25,15.75,517.5,733.08,558.29
2018,5,14,8,30,796.0,108.0,0.3,16.2,607.0,851.57,633.83
2018,5,14,8,45,811.5,110.5,0.3,16.7,650.5,883.17,649.55
2018,5,14,9,0,827.0,113.0,0.3,17.2,694.0,911.83,664.59
2018,5,14,9,15,840.0,114.5,0.3,17.5,733.0,933.85,675.86
2018,5,14,9,30,853.0,116.0,0.3,17.8,772.0,939.73,677.08
2018,5,14,9,45,863.5,117.0,0.35,18.1,805.5,951.61,683.53
2018,5,14,10,0,874.0,118.0,0.4,18.4,839.0,959.81,687.71
2018,5,14,10,15,880.0,120.0,0.4,18.5,866.5,960.93,687.07
2018,5,14,10,30,886.0,122.0,0.4,18.6,894.0,958.17,684.28
2018,5,14,10,45,889.5,123.5,0.45,18.75,914.0,948.74,678.49
2018,5,14,11,0,893.0,125.0,0.5,18.9,934.0,935.49,670.51
2018,5,14,11,15,895.5,126.0,0.5,19.0,947.5,917.15,658.51
2018,5,14,11,30,898.0,127.0,0.5,19.1,961.0,895.18,644.36
2018,5,14,11,45,898.5,127.5,0.5,19.15,966.5,867.62,626.84
2018,5,14,12,0,899.0,128.0,0.5,19.2,972.0,836.81,607.26
2018,5,14,12,15,895.0,130.5,0.5,19.2,969.5,801.06,584.54
2018,5,14,12,30,891.0,133.0,0.5,19.2,967.0,762.63,558.29
2018,5,14,12,45,884.5,135.0,0.5,19.15,956.5,719.65,528.47
2018,5,14,13,0,878.0,137.0,0.5,19.1,946.0,674.62,496.5
2018,5,14,13,15,875.0,136.0,0.55,19.0,930.5,627.7,463.02
2018,5,14,13,30,872.0,135.0,0.6,18.9,915.0,578.88,426.92
2018,5,14,13,45,866.0,134.0,0.6,18.8,891.5,526.89,386.69
2018,5,14,14,0,860.0,133.0,0.6,18.7,868.0,473.7,344.17
