Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,14,15,852.5,131.0,0.6,18.5,838.5,418.3,298.78
2018,5,14,14,30,845.0,129.0,0.6,18.3,809.0,359.51,249.69
2018,5,14,14,45,835.5,126.0,0.6,18.15,773.5,300.71,200.09
2018,5,14,15,0,826.0,123.0,0.6,18.0,738.0,242.17,151.87
2018,5,14,15,15,812.0,121.0,0.6,18.0,697.5,184.18,108.73
2018,5,14,15,30,798.0,119.0,0.6,18.0,657.0,127.47,77.37
2018,5,14,15,45,781.5,115.5,0.6,17.5,612.5,90.47,72.16
2018,5,14,16,0,765.0,112.0,0.6,17.0,568.0,89.0,71.38
2018,5,14,16,15,745.0,107.0,0.6,16.6,520.5,86.32,69.43
2018,5,14,16,30,725.0,102.0,0.6,16.2,473.0,76.99,61.75
2018,5,14,16,45,696.5,97.0,0.6,15.8,423.5,74.05,59.54
2018,5,14,17,0,668.0,92.0,0.6,15.4,374.0,71.02,57.2
2018,5,14,17,15,629.5,86.0,0.6,14.9,324.0,67.04,54.01
2018,5,14,17,30,591.0,80.0,0.6,14.4,274.0,63.0,50.67
2018,5,14,17,45,535.5,72.5,0.6,13.9,225.5,57.56,45.96
2018,5,14,18,0,480.0,65.0,0.6,13.4,177.0,52.09,41.04
2018,5,14,18,15,399.0,55.0,0.6,12.95,133.0,44.37,33.9
2018,5,14,18,30,318.0,45.0,0.6,12.5,89.0,34.28,24.43
2018,5,14,18,45,207.5,32.0,0.6,12.05,56.0,24.27,13.98
2018,5,14,19,0,97.0,19.0,0.6,11.6,23.0,14.37,0.0
2018,5,14,19,15,48.5,9.5,0.6,11.4,11.5,7.47,0.0
2018,5,14,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,5,15,4,45,3.0,1.0,0.5,9.35,1.0,0.0,0.0
2018,5,15,5,0,6.0,2.0,0.5,9.4,2.0,0.0,0.0
2018,5,15,5,15,3.0,7.0,0.5,9.9,7.0,6.49,0.0
2018,5,15,5,30,0.0,12.0,0.5,10.4,12.0,9.11,1.03
2018,5,15,5,45,0.0,22.0,0.45,10.85,22.0,16.76,8.49
2018,5,15,6,0,0.0,32.0,0.4,11.3,32.0,24.42,15.38
2018,5,15,6,15,3.0,50.0,0.4,11.7,51.0,40.14,29.17
2018,5,15,6,30,6.0,68.0,0.4,12.1,70.0,57.44,44.18
2018,5,15,6,45,26.0,100.0,0.4,12.55,109.5,107.9,87.4
2018,5,15,7,0,46.0,132.0,0.4,13.0,149.0,154.97,126.61
2018,5,15,7,15,52.5,155.0,0.4,13.4,177.0,183.41,149.33
2018,5,15,7,30,59.0,178.0,0.4,13.8,205.0,212.02,171.76
2018,5,15,7,45,49.0,195.5,0.4,14.2,219.5,221.43,177.96
2018,5,15,8,0,39.0,213.0,0.4,14.6,234.0,229.99,183.47
2018,5,15,8,15,81.5,236.0,0.4,14.95,285.5,288.92,229.96
2018,5,15,8,30,124.0,259.0,0.4,15.3,337.0,369.39,290.92
2018,5,15,8,45,227.5,261.0,0.4,15.65,416.5,485.69,377.69
2018,5,15,9,0,331.0,263.0,0.4,16.0,496.0,584.38,448.03
2018,5,15,9,15,457.0,237.5,0.4,16.3,578.5,700.0,527.98
2018,5,15,9,30,583.0,212.0,0.4,16.6,661.0,803.0,596.15
2018,5,15,9,45,455.0,269.5,0.45,16.9,629.0,730.47,542.33
2018,5,15,10,0,327.0,327.0,0.5,17.2,597.0,641.33,478.99
2018,5,15,10,15,318.5,338.5,0.5,17.35,609.0,639.15,477.28
2018,5,15,10,30,310.0,350.0,0.5,17.5,621.0,635.16,473.3
2018,5,15,10,45,363.5,343.5,0.5,17.65,668.0,687.27,508.73
2018,5,15,11,0,417.0,337.0,0.5,17.8,715.0,717.75,528.7
2018,5,15,11,15,529.5,293.5,0.5,17.9,781.0,763.03,560.17
2018,5,15,11,30,642.0,250.0,0.5,18.0,847.0,804.98,588.43
2018,5,15,11,45,756.0,196.5,0.55,18.05,904.0,819.59,599.91
2018,5,15,12,0,870.0,143.0,0.6,18.1,961.0,824.18,604.04
2018,5,15,12,15,886.0,134.0,0.6,18.05,966.0,795.49,585.14
2018,5,15,12,30,902.0,125.0,0.6,18.0,971.0,762.99,562.85
2018,5,15,12,45,905.5,121.0,0.6,18.0,963.5,722.03,534.05
2018,5,15,13,0,909.0,117.0,0.6,18.0,956.0,678.27,502.64
2018,5,15,13,15,904.5,116.5,0.6,17.9,939.0,629.75,467.06
2018,5,15,13,30,900.0,116.0,0.6,17.8,922.0,579.38,429.03
2018,5,15,13,45,894.0,115.5,0.65,17.7,898.5,526.65,388.39
2018,5,15,14,0,888.0,115.0,0.7,17.6,875.0,472.64,345.19
2018,5,15,14,15,879.5,114.0,0.7,17.4,845.0,416.31,298.56
2018,5,15,14,30,871.0,113.0,0.7,17.2,815.0,359.45,250.32
2018,5,15,14,45,860.5,111.0,0.7,17.05,779.0,301.15,200.59
2018,5,15,15,0,850.0,109.0,0.7,16.9,743.0,243.04,152.34
2018,5,15,15,15,837.0,107.0,0.7,16.9,702.5,185.05,109.0
2018,5,15,15,30,824.0,105.0,0.7,16.9,662.0,119.89,71.11
2018,5,15,15,45,780.5,111.0,0.7,16.35,610.0,87.49,69.99
2018,5,15,16,0,737.0,117.0,0.7,15.8,558.0,84.37,67.77
2018,5,15,16,15,600.5,142.0,0.7,15.45,481.5,98.35,80.12
2018,5,15,16,30,464.0,167.0,0.7,15.1,405.0,111.23,91.54
2018,5,15,16,45,386.5,162.5,0.7,14.7,347.0,108.27,89.41
2018,5,15,17,0,309.0,158.0,0.7,14.3,289.0,107.96,89.6
2018,5,15,17,15,308.0,136.5,0.65,13.95,252.5,95.24,78.89
2018,5,15,17,30,307.0,115.0,0.6,13.6,216.0,81.99,67.55
2018,5,15,17,45,290.5,97.0,0.6,13.2,179.5,70.2,57.28
2018,5,15,18,0,274.0,79.0,0.6,12.8,143.0,57.35,45.82
2018,5,15,18,15,224.0,63.5,0.6,12.45,107.5,46.94,36.27
2018,5,15,18,30,174.0,48.0,0.6,12.1,72.0,35.7,25.76
2018,5,15,18,45,110.0,32.5,0.6,11.8,45.5,24.3,14.26
2018,5,15,19,0,46.0,17.0,0.6,11.5,19.0,12.89,0.0
2018,5,15,19,15,23.0,8.5,0.55,11.35,9.5,6.69,0.0
2018,5,15,19,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,16,4,45,1.5,0.5,0.55,10.1,0.5,0.0,0.0
2018,5,16,5,0,3.0,1.0,0.5,10.2,1.0,0.79,0.0
2018,5,16,5,15,1.5,6.5,0.5,10.4,6.5,5.6,0.0
2018,5,16,5,30,0.0,12.0,0.5,10.6,12.0,9.11,1.17
2018,5,16,5,45,0.0,21.0,0.5,10.85,21.0,15.99,7.86
2018,5,16,6,0,0.0,30.0,0.5,11.1,30.0,22.88,14.07
2018,5,16,6,15,0.5,45.5,0.5,11.4,45.5,35.08,24.8
2018,5,16,6,30,1.0,61.0,0.5,11.7,61.0,47.86,35.92
2018,5,16,6,45,1.0,74.5,0.5,12.0,74.5,59.03,45.45
2018,5,16,7,0,1.0,88.0,0.5,12.3,88.0,70.17,54.79
2018,5,16,7,15,0.5,97.5,0.5,12.7,97.5,77.37,60.58
2018,5,16,7,30,0.0,107.0,0.5,13.1,107.0,84.57,66.28
2018,5,16,7,45,0.0,118.0,0.45,13.45,118.0,93.51,73.37
2018,5,16,8,0,0.0,129.0,0.4,13.8,129.0,102.46,80.36
2018,5,16,8,15,0.5,139.5,0.4,14.15,140.0,111.43,87.32
2018,5,16,8,30,1.0,150.0,0.4,14.5,151.0,120.43,94.24
2018,5,16,8,45,1.0,142.0,0.4,14.8,143.0,113.19,87.96
2018,5,16,9,0,1.0,134.0,0.4,15.1,135.0,106.27,82.06
2018,5,16,9,15,2.5,147.0,0.45,15.4,149.0,118.36,91.64
2018,5,16,9,30,4.0,160.0,0.5,15.7,163.0,130.46,101.07
2018,5,16,9,45,7.5,193.0,0.5,16.0,199.0,161.24,125.26
2018,5,16,10,0,11.0,226.0,0.5,16.3,235.0,192.08,149.03
2018,5,16,10,15,13.0,244.0,0.5,16.45,255.0,208.62,161.44
2018,5,16,10,30,15.0,262.0,0.5,16.6,275.0,224.95,173.67
2018,5,16,10,45,13.5,252.0,0.5,16.75,264.0,214.25,165.03
2018,5,16,11,0,12.0,242.0,0.5,16.9,253.0,203.74,156.71
2018,5,16,11,15,12.0,238.5,0.5,17.0,249.5,200.04,153.75
2018,5,16,11,30,12.0,235.0,0.5,17.1,246.0,196.32,150.75
2018,5,16,11,45,9.0,200.5,0.5,17.15,209.0,165.19,126.5
2018,5,16,12,0,6.0,166.0,0.5,17.2,172.0,134.71,102.68
2018,5,16,12,15,5.5,164.0,0.55,17.05,169.5,132.26,100.92
2018,5,16,12,30,5.0,162.0,0.6,16.9,167.0,129.81,99.07
2018,5,16,12,45,5.0,159.5,0.6,16.7,164.5,127.34,97.22
2018,5,16,13,0,5.0,157.0,0.6,16.5,162.0,124.87,95.36
2018,5,16,13,15,3.5,150.0,0.65,16.35,153.5,118.06,90.06
2018,5,16,13,30,2.0,143.0,0.7,16.2,145.0,111.45,84.93
2018,5,16,13,45,2.5,146.5,0.7,16.0,149.0,113.98,87.11
2018,5,16,14,0,3.0,150.0,0.7,15.8,153.0,116.41,89.18
2018,5,16,14,15,3.0,152.0,0.75,15.55,154.5,117.4,90.17
2018,5,16,14,30,3.0,154.0,0.8,15.3,156.0,118.33,91.13
2018,5,16,14,45,3.0,159.5,0.8,15.1,161.5,121.71,94.06
2018,5,16,15,0,3.0,165.0,0.8,14.9,167.0,124.88,96.86
2018,5,16,15,15,2.0,157.0,0.8,14.9,158.5,118.26,91.75
2018,5,16,15,30,1.0,149.0,0.8,14.9,150.0,111.79,86.81
2018,5,16,15,45,0.5,140.5,0.8,14.5,141.0,105.32,85.8
2018,5,16,16,0,0.0,132.0,0.8,14.1,132.0,99.12,80.89
2018,5,16,16,15,6.5,142.5,0.8,13.9,146.0,105.92,87.1
2018,5,16,16,30,13.0,153.0,0.8,13.7,160.0,112.22,92.88
2018,5,16,16,45,59.5,155.0,0.75,13.5,181.0,109.55,90.94
2018,5,16,17,0,106.0,157.0,0.7,13.3,202.0,107.3,89.36
2018,5,16,17,15,127.5,135.0,0.7,13.05,182.5,94.3,78.34
2018,5,16,17,30,149.0,113.0,0.7,12.8,163.0,80.78,66.7
2018,5,16,17,45,151.0,96.0,0.7,12.55,139.0,69.52,56.84
2018,5,16,18,0,153.0,79.0,0.7,12.3,115.0,56.88,45.5
2018,5,16,18,15,143.0,61.0,0.7,12.0,88.5,44.7,34.37
2018,5,16,18,30,133.0,43.0,0.7,11.7,62.0,32.17,22.74
2018,5,16,18,45,76.0,28.5,0.65,11.35,38.5,21.48,12.16
2018,5,16,19,0,19.0,14.0,0.6,11.0,15.0,10.92,0.0
2018,5,16,19,15,9.5,7.0,0.6,10.85,7.5,5.51,0.0
2018,5,16,19,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.0,0.8,10.2,2.0,0.0,0.0
2018,5,17,5,0,20.0,4.0,0.8,10.3,4.0,3.15,0.0
2018,5,17,5,15,35.5,10.5,0.8,10.75,12.5,19.78,0.0
2018,5,17,5,30,51.0,17.0,0.8,11.2,21.0,43.96,27.19
2018,5,17,5,45,25.5,26.5,0.75,11.6,28.5,38.59,26.76
2018,5,17,6,0,0.0,36.0,0.7,12.0,36.0,27.5,17.95
2018,5,17,6,15,3.5,58.0,0.7,12.65,59.0,47.84,35.64
2018,5,17,6,30,7.0,80.0,0.7,13.3,82.0,69.42,54.17
2018,5,17,6,45,67.5,113.5,0.7,13.95,138.0,149.13,122.25
2018,5,17,7,0,128.0,147.0,0.7,14.6,194.0,241.6,198.23
2018,5,17,7,15,136.5,166.5,0.65,15.05,223.5,271.8,221.17
2018,5,17,7,30,145.0,186.0,0.6,15.5,253.0,302.13,243.93
2018,5,17,7,45,221.5,197.5,0.6,16.0,313.0,396.02,316.48
2018,5,17,8,0,298.0,209.0,0.6,16.5,373.0,477.13,376.46
2018,5,17,8,15,493.5,174.5,0.6,16.9,474.5,635.86,492.68
2018,5,17,8,30,689.0,140.0,0.6,17.3,576.0,793.14,598.99
2018,5,17,8,45,710.5,142.5,0.55,17.65,619.5,827.95,616.65
2018,5,17,9,0,732.0,145.0,0.5,18.0,663.0,860.33,634.12
2018,5,17,9,15,791.5,129.5,0.5,18.25,717.5,900.0,657.24
2018,5,17,9,30,851.0,114.0,0.5,18.5,772.0,930.98,674.43
2018,5,17,9,45,857.5,117.5,0.5,18.75,805.0,941.59,678.81
2018,5,17,10,0,864.0,121.0,0.5,19.0,838.0,948.43,681.24
2018,5,17,10,15,870.5,122.5,0.55,19.1,865.0,949.52,681.73
2018,5,17,10,30,877.0,124.0,0.6,19.2,892.0,946.8,680.02
2018,5,17,10,45,881.5,125.5,0.6,19.35,912.5,938.39,673.74
2018,5,17,11,0,886.0,127.0,0.6,19.5,933.0,926.17,665.27
2018,5,17,11,15,889.0,127.0,0.6,19.45,946.0,907.57,653.4
2018,5,17,11,30,892.0,127.0,0.6,19.4,959.0,885.4,639.41
2018,5,17,11,45,893.0,127.5,0.65,19.35,965.0,858.52,623.38
2018,5,17,12,0,894.0,128.0,0.7,19.3,971.0,828.41,605.16
2018,5,17,12,15,894.5,127.5,0.7,19.2,970.0,794.05,583.26
2018,5,17,12,30,895.0,127.0,0.7,19.1,969.0,756.82,557.73
2018,5,17,12,45,894.5,125.5,0.75,19.0,960.0,715.44,529.48
2018,5,17,13,0,894.0,124.0,0.8,18.9,951.0,671.61,498.61
2018,5,17,13,15,890.0,123.5,0.8,18.75,935.0,624.13,463.67
2018,5,17,13,30,886.0,123.0,0.8,18.6,919.0,574.82,426.26
2018,5,17,13,45,868.0,127.5,0.85,18.45,890.5,520.53,384.41
2018,5,17,14,0,850.0,132.0,0.9,18.3,862.0,466.1,340.99
2018,5,17,14,15,855.0,124.5,0.9,18.15,837.5,412.64,296.25
2018,5,17,14,30,860.0,117.0,0.9,18.0,813.0,357.26,248.77
2018,5,17,14,45,850.5,115.0,0.9,17.85,778.0,299.99,199.8
2018,5,17,15,0,841.0,113.0,0.9,17.7,743.0,242.81,152.31
2018,5,17,15,15,828.0,110.5,0.9,17.7,702.5,178.06,103.71
2018,5,17,15,30,815.0,108.0,0.9,17.7,662.0,120.49,71.9
2018,5,17,15,45,798.5,105.0,0.95,17.3,617.5,84.06,66.83
2018,5,17,16,0,782.0,102.0,1.0,16.9,573.0,82.67,66.03
2018,5,17,16,15,761.0,98.5,1.0,16.65,525.5,80.74,64.66
2018,5,17,16,30,740.0,95.0,1.0,16.4,478.0,78.73,63.21
2018,5,17,16,45,712.0,90.5,1.0,16.15,428.5,69.96,55.88
2018,5,17,17,0,684.0,86.0,1.0,15.9,379.0,67.1,53.65
2018,5,17,17,15,646.0,80.5,1.0,15.55,329.0,63.31,50.58
2018,5,17,17,30,608.0,75.0,1.0,15.2,279.0,59.47,47.38
2018,5,17,17,45,554.5,69.0,1.0,14.8,231.0,55.03,43.55
2018,5,17,18,0,501.0,63.0,1.0,14.4,183.0,50.6,39.58
2018,5,17,18,15,423.5,54.0,1.0,14.0,139.0,43.61,33.13
2018,5,17,18,30,346.0,45.0,1.0,13.6,95.0,36.62,26.46
2018,5,17,18,45,237.5,33.0,0.95,13.2,61.5,25.15,15.21
2018,5,17,19,0,129.0,21.0,0.9,12.8,28.0,15.92,0.0
2018,5,17,19,15,64.5,10.5,0.9,12.6,14.0,8.26,0.0
2018,5,17,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,18,4,45,12.0,2.5,1.15,11.15,2.5,0.0,0.0
2018,5,18,5,0,24.0,5.0,1.1,11.2,5.0,10.38,0.0
2018,5,18,5,15,131.5,18.5,1.05,11.8,29.0,57.09,0.0
2018,5,18,5,30,239.0,32.0,1.0,12.4,53.0,148.21,103.67
2018,5,18,5,45,325.0,42.5,0.9,12.95,90.5,211.92,166.38
2018,5,18,6,0,411.0,53.0,0.8,13.5,128.0,285.01,229.84
2018,5,18,6,15,396.0,65.5,0.8,14.1,156.0,308.01,251.52
2018,5,18,6,30,381.0,78.0,0.8,14.7,184.0,332.88,272.98
2018,5,18,6,45,413.5,93.0,0.75,15.3,229.0,388.61,317.22
2018,5,18,7,0,446.0,108.0,0.7,15.9,274.0,445.97,360.57
2018,5,18,7,15,517.5,110.5,0.7,16.45,330.5,527.7,421.29
2018,5,18,7,30,589.0,113.0,0.7,17.0,387.0,605.71,476.84
2018,5,18,7,45,614.5,121.5,0.65,17.5,435.0,656.15,509.67
2018,5,18,8,0,640.0,130.0,0.6,18.0,483.0,705.79,540.72
2018,5,18,8,15,724.0,117.5,0.6,18.35,550.0,780.98,589.06
2018,5,18,8,30,808.0,105.0,0.6,18.7,617.0,852.81,633.28
2018,5,18,8,45,833.0,104.0,0.55,19.05,664.0,889.11,652.34
2018,5,18,9,0,858.0,103.0,0.5,19.4,711.0,911.49,662.66
2018,5,18,9,15,870.0,105.0,0.5,19.65,750.5,933.12,673.94
2018,5,18,9,30,882.0,107.0,0.5,19.9,790.0,951.28,683.03
2018,5,18,9,45,891.0,108.0,0.5,20.2,823.5,961.95,687.42
2018,5,18,10,0,900.0,109.0,0.5,20.5,857.0,968.84,689.68
2018,5,18,10,15,905.5,110.5,0.5,20.65,884.0,969.08,688.4
2018,5,18,10,30,911.0,112.0,0.5,20.8,911.0,965.38,684.92
2018,5,18,10,45,901.5,121.5,0.55,21.0,927.5,951.47,676.28
2018,5,18,11,0,892.0,131.0,0.6,21.2,944.0,933.6,665.39
2018,5,18,11,15,907.5,124.0,0.6,21.25,961.5,919.69,656.41
2018,5,18,11,30,923.0,117.0,0.6,21.3,979.0,901.78,644.94
2018,5,18,11,45,923.0,118.0,0.65,21.3,984.5,873.89,628.31
2018,5,18,12,0,923.0,119.0,0.7,21.3,990.0,842.7,609.55
2018,5,18,12,15,923.0,118.5,0.7,21.25,988.5,807.15,587.1
2018,5,18,12,30,923.0,118.0,0.7,21.2,987.0,768.69,561.16
2018,5,18,12,45,880.5,143.0,0.7,21.15,966.0,717.71,525.4
2018,5,18,13,0,838.0,168.0,0.7,21.1,945.0,674.81,494.29
2018,5,18,13,15,739.5,223.5,0.75,21.0,900.5,616.68,452.36
2018,5,18,13,30,641.0,279.0,0.8,20.9,856.0,559.52,410.7
2018,5,18,13,45,595.0,294.5,0.8,20.8,819.5,508.73,372.71
2018,5,18,14,0,549.0,310.0,0.8,20.7,783.0,458.94,334.8
2018,5,18,14,15,590.5,277.0,0.85,20.5,769.5,413.88,298.74
2018,5,18,14,30,632.0,244.0,0.9,20.3,756.0,362.93,256.62
2018,5,18,14,45,723.5,188.0,0.9,20.1,750.0,305.96,206.89
2018,5,18,15,0,815.0,132.0,0.9,19.9,744.0,243.89,152.84
2018,5,18,15,15,828.0,118.0,0.9,19.9,710.5,182.55,106.34
2018,5,18,15,30,841.0,104.0,0.9,19.9,677.0,119.44,69.84
2018,5,18,15,45,824.0,102.0,0.95,19.25,632.0,82.83,65.25
2018,5,18,16,0,807.0,100.0,1.0,18.6,587.0,81.97,64.97
2018,5,18,16,15,780.0,97.0,1.05,18.2,536.0,80.14,63.73
2018,5,18,16,30,753.0,94.0,1.1,17.8,485.0,78.28,62.46
2018,5,18,16,45,725.5,90.0,1.1,17.35,435.5,75.65,60.53
2018,5,18,17,0,698.0,86.0,1.1,16.9,386.0,67.33,53.61
2018,5,18,17,15,660.0,81.5,1.1,16.4,336.5,64.21,51.18
2018,5,18,17,30,622.0,77.0,1.1,15.9,287.0,61.09,48.67
2018,5,18,17,45,566.5,71.0,1.1,15.4,238.0,56.64,44.87
2018,5,18,18,0,511.0,65.0,1.1,14.9,189.0,52.22,40.94
2018,5,18,18,15,431.0,56.0,1.1,14.45,144.0,45.24,34.52
2018,5,18,18,30,351.0,47.0,1.1,14.0,99.0,38.27,27.88
2018,5,18,18,45,238.5,34.5,1.1,13.55,64.0,26.24,16.23
2018,5,18,19,0,126.0,22.0,1.1,13.1,29.0,16.65,0.0
2018,5,18,19,15,63.0,11.0,1.1,12.85,14.5,8.65,0.0
2018,5,18,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,19,4,45,8.0,2.5,1.0,10.55,2.5,0.0,0.0
2018,5,19,5,0,16.0,5.0,1.0,10.6,5.0,8.22,0.0
2018,5,19,5,15,111.5,19.5,1.0,10.8,29.0,67.12,0.0
2018,5,19,5,30,207.0,34.0,1.0,11.0,53.0,137.9,98.03
2018,5,19,5,45,302.5,45.5,1.0,11.25,91.5,202.77,160.51
2018,5,19,6,0,398.0,57.0,1.0,11.5,130.0,281.65,229.37
2018,5,19,6,15,442.0,67.5,1.0,11.9,172.0,339.55,279.51
2018,5,19,6,30,486.0,78.0,1.0,12.3,214.0,400.63,330.3
2018,5,19,6,45,519.5,88.5,1.0,12.75,260.0,457.78,375.75
2018,5,19,7,0,553.0,99.0,1.0,13.2,306.0,516.28,420.39
2018,5,19,7,15,602.5,104.0,1.0,13.65,359.5,581.53,468.64
2018,5,19,7,30,652.0,109.0,1.0,14.1,413.0,648.31,516.21
2018,5,19,7,45,707.5,107.0,1.0,14.6,470.0,712.99,559.74
2018,5,19,8,0,763.0,105.0,1.0,15.1,527.0,773.97,599.03
2018,5,19,8,15,781.5,109.0,1.0,15.65,574.0,814.69,623.27
2018,5,19,8,30,800.0,113.0,1.0,16.2,621.0,853.09,645.71
2018,5,19,8,45,814.0,116.0,0.95,16.75,664.0,883.77,661.82
2018,5,19,9,0,828.0,119.0,0.9,17.3,707.0,911.43,675.75
2018,5,19,9,15,841.0,121.0,0.9,17.6,746.5,933.85,687.67
2018,5,19,9,30,854.0,123.0,0.9,17.9,786.0,939.79,689.06
2018,5,19,9,45,864.5,124.5,0.9,18.25,820.0,952.0,694.7
2018,5,19,10,0,875.0,126.0,0.9,18.6,854.0,960.52,697.96
2018,5,19,10,15,878.0,129.0,0.95,18.7,880.0,959.62,697.02
2018,5,19,10,30,881.0,132.0,1.0,18.8,906.0,954.85,693.87
2018,5,19,10,45,880.5,136.5,1.0,18.95,925.0,944.37,686.18
2018,5,19,11,0,880.0,141.0,1.0,19.1,944.0,930.09,676.26
2018,5,19,11,15,879.0,144.5,1.0,19.15,956.5,910.83,663.53
2018,5,19,11,30,878.0,148.0,1.0,19.2,969.0,888.05,648.65
2018,5,19,11,45,874.0,152.0,1.05,19.25,973.5,859.83,631.05
2018,5,19,12,0,870.0,156.0,1.1,19.3,978.0,828.6,611.38
2018,5,19,12,15,872.5,153.5,1.1,19.25,977.0,794.69,588.5
2018,5,19,12,30,875.0,151.0,1.1,19.2,976.0,757.94,562.86
2018,5,19,12,45,876.5,148.5,1.1,19.2,968.5,717.8,534.19
2018,5,19,13,0,878.0,146.0,1.1,19.2,961.0,675.14,503.04
2018,5,19,13,15,872.5,146.5,1.1,19.1,944.5,628.04,468.0
2018,5,19,13,30,867.0,147.0,1.1,19.0,928.0,579.26,430.69
2018,5,19,13,45,858.5,147.5,1.1,18.9,904.5,529.94,391.71
2018,5,19,14,0,850.0,148.0,1.1,18.8,881.0,475.9,348.06
2018,5,19,14,15,839.0,147.5,1.15,18.6,850.5,419.56,301.78
2018,5,19,14,30,828.0,147.0,1.2,18.4,820.0,363.13,254.24
2018,5,19,14,45,813.5,146.5,1.2,18.25,783.5,305.97,205.77
2018,5,19,15,0,799.0,146.0,1.2,18.1,747.0,249.66,159.39
2018,5,19,15,15,778.0,143.5,1.2,18.1,702.5,192.3,117.04
2018,5,19,15,30,757.0,141.0,1.2,18.1,658.0,129.42,80.6
2018,5,19,15,45,725.5,137.5,1.2,17.55,606.0,94.5,75.62
2018,5,19,16,0,694.0,134.0,1.2,17.0,554.0,93.32,75.08
2018,5,19,16,15,665.5,129.5,1.2,16.6,505.5,91.55,73.92
2018,5,19,16,30,637.0,125.0,1.2,16.2,457.0,89.7,72.71
2018,5,19,16,45,605.5,123.5,1.2,15.8,413.5,89.79,73.16
2018,5,19,17,0,574.0,122.0,1.2,15.4,370.0,90.01,73.73
2018,5,19,17,15,527.0,111.0,1.2,14.9,316.5,80.61,65.87
2018,5,19,17,30,480.0,100.0,1.2,14.4,263.0,73.15,59.6
2018,5,19,17,45,432.5,93.0,1.2,13.95,221.5,68.17,55.35
2018,5,19,18,0,385.0,86.0,1.2,13.5,180.0,63.15,50.88
2018,5,19,18,15,308.5,72.5,1.2,13.15,137.0,53.4,41.95
2018,5,19,18,30,232.0,59.0,1.2,12.8,94.0,43.58,32.71
2018,5,19,18,45,147.5,41.0,1.15,12.45,60.5,30.26,19.83
2018,5,19,19,0,63.0,23.0,1.1,12.1,27.0,17.17,0.0
2018,5,19,19,15,31.5,11.5,1.1,11.95,13.5,9.05,0.0
2018,5,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,1.2,10.4,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,1.2,10.4,4.0,3.68,0.0
2018,5,20,5,15,1.0,13.0,1.2,10.6,13.0,10.23,0.0
2018,5,20,5,30,0.0,22.0,1.2,10.8,22.0,16.79,7.57
2018,5,20,5,45,0.0,36.0,1.2,11.0,36.0,28.3,18.31
2018,5,20,6,0,0.0,50.0,1.2,11.2,50.0,39.97,28.73
2018,5,20,6,15,9.0,69.5,1.15,11.45,72.0,61.87,47.93
2018,5,20,6,30,18.0,89.0,1.1,11.7,94.0,84.47,67.56
2018,5,20,6,45,27.0,105.0,1.1,11.95,114.5,112.7,91.68
2018,5,20,7,0,36.0,121.0,1.1,12.2,135.0,134.32,109.83
2018,5,20,7,15,48.5,144.5,1.1,12.5,166.0,167.14,137.01
2018,5,20,7,30,61.0,168.0,1.1,12.8,197.0,200.65,164.2
2018,5,20,7,45,79.5,196.0,1.1,13.1,237.5,244.32,199.18
2018,5,20,8,0,98.0,224.0,1.1,13.4,278.0,288.72,233.95
2018,5,20,8,15,131.0,239.5,1.1,13.8,318.5,351.54,282.59
2018,5,20,8,30,164.0,255.0,1.1,14.2,359.0,397.39,317.07
2018,5,20,8,45,252.5,260.5,1.05,14.6,434.0,503.71,397.11
2018,5,20,9,0,341.0,266.0,1.0,15.0,509.0,592.01,460.63
2018,5,20,9,15,515.0,227.5,1.0,15.45,617.0,737.86,564.45
2018,5,20,9,30,689.0,189.0,1.0,15.9,725.0,872.82,654.68
2018,5,20,9,45,782.5,154.5,1.0,16.3,787.5,917.51,680.14
2018,5,20,10,0,876.0,120.0,1.0,16.7,850.0,954.1,701.18
2018,5,20,10,15,881.5,121.5,1.0,17.0,876.5,954.24,699.02
2018,5,20,10,30,887.0,123.0,1.0,17.3,903.0,950.55,695.06
2018,5,20,10,45,891.0,124.5,1.0,17.6,923.5,941.63,687.93
2018,5,20,11,0,895.0,126.0,1.0,17.9,944.0,928.9,678.55
2018,5,20,11,15,854.5,155.0,1.05,18.0,945.0,896.66,658.04
2018,5,20,11,30,814.0,184.0,1.1,18.1,946.0,877.8,646.39
2018,5,20,11,45,703.5,259.0,1.1,18.2,920.5,831.82,612.81
2018,5,20,12,0,593.0,334.0,1.1,18.3,895.0,776.6,572.88
2018,5,20,12,15,690.0,269.5,1.1,18.3,921.5,768.49,569.34
2018,5,20,12,30,787.0,205.0,1.1,18.3,948.0,746.37,555.34
2018,5,20,12,45,834.5,171.0,1.1,18.3,952.5,714.53,533.02
2018,5,20,13,0,882.0,137.0,1.1,18.3,957.0,670.26,501.49
2018,5,20,13,15,845.5,157.0,1.1,18.3,932.0,624.57,466.7
2018,5,20,13,30,809.0,177.0,1.1,18.3,907.0,573.33,427.34
2018,5,20,13,45,677.0,242.5,1.15,18.25,843.0,509.08,378.46
2018,5,20,14,0,545.0,308.0,1.2,18.2,779.0,454.56,336.81
2018,5,20,14,15,508.0,309.0,1.2,18.1,736.0,402.64,296.06
2018,5,20,14,30,471.0,310.0,1.2,18.0,693.0,354.05,257.48
2018,5,20,14,45,436.0,308.0,1.2,17.85,650.5,307.81,220.9
2018,5,20,15,0,401.0,306.0,1.2,17.7,608.0,271.4,192.93
2018,5,20,15,15,402.5,287.5,1.2,17.7,577.0,222.35,156.02
2018,5,20,15,30,404.0,269.0,1.2,17.7,546.0,179.53,129.42
2018,5,20,15,45,432.0,239.5,1.25,17.3,517.5,145.09,118.2
2018,5,20,16,0,460.0,210.0,1.3,16.9,489.0,131.99,107.82
2018,5,20,16,15,529.0,172.0,1.3,16.6,468.0,113.99,93.03
2018,5,20,16,30,598.0,134.0,1.3,16.3,447.0,94.69,76.93
2018,5,20,16,45,611.5,119.0,1.3,16.05,411.0,86.77,70.46
2018,5,20,17,0,625.0,104.0,1.3,15.8,375.0,78.23,63.35
2018,5,20,17,15,580.5,98.0,1.3,15.45,325.0,74.52,60.41
2018,5,20,17,30,536.0,92.0,1.3,15.1,275.0,70.78,57.35
2018,5,20,17,45,478.5,82.5,1.3,14.7,226.0,64.18,51.66
2018,5,20,18,0,421.0,73.0,1.3,14.3,177.0,54.78,43.32
2018,5,20,18,15,349.0,62.5,1.3,13.95,135.5,46.89,36.1
2018,5,20,18,30,277.0,52.0,1.3,13.6,94.0,39.0,28.64
2018,5,20,18,45,184.5,38.0,1.25,13.25,61.5,28.51,18.42
2018,5,20,19,0,92.0,24.0,1.2,12.9,29.0,17.96,0.85
2018,5,20,19,15,46.0,12.0,1.2,12.7,14.5,9.44,0.0
2018,5,20,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,21,4,45,13.5,3.5,1.15,10.25,3.5,0.0,0.0
2018,5,21,5,0,27.0,7.0,1.1,10.3,7.0,12.67,0.0
2018,5,21,5,15,121.0,21.5,1.05,10.9,31.5,72.78,0.0
2018,5,21,5,30,215.0,36.0,1.0,11.5,56.0,142.1,102.73
2018,5,21,5,45,312.0,46.5,0.95,12.1,95.0,206.73,163.35
2018,5,21,6,0,409.0,57.0,0.9,12.7,134.0,285.89,231.61
2018,5,21,6,15,440.0,68.5,0.85,13.35,174.0,338.03,276.28
2018,5,21,6,30,471.0,80.0,0.8,14.0,214.0,392.14,320.5
2018,5,21,6,45,551.5,83.0,0.75,14.6,269.5,470.64,381.87
2018,5,21,7,0,632.0,86.0,0.7,15.2,325.0,554.11,443.99
2018,5,21,7,15,672.0,90.0,0.7,15.8,376.5,613.94,486.25
2018,5,21,7,30,712.0,94.0,0.7,16.4,428.0,674.47,527.08
2018,5,21,7,45,737.5,98.0,0.7,17.0,477.5,719.86,555.31
2018,5,21,8,0,763.0,102.0,0.7,17.6,527.0,768.03,584.89
2018,5,21,8,15,782.5,105.5,0.7,18.0,574.0,808.93,609.24
2018,5,21,8,30,802.0,109.0,0.7,18.4,621.0,847.6,631.75
2018,5,21,8,45,816.5,112.5,0.7,18.85,664.5,879.24,649.2
2018,5,21,9,0,831.0,116.0,0.7,19.3,708.0,907.9,664.62
2018,5,21,9,15,846.0,116.5,0.7,19.6,747.5,930.54,676.48
2018,5,21,9,30,861.0,117.0,0.7,19.9,787.0,937.3,678.34
2018,5,21,9,45,874.5,116.0,0.7,20.2,821.5,949.94,684.27
2018,5,21,10,0,888.0,115.0,0.7,20.5,856.0,958.95,687.9
2018,5,21,10,15,893.5,116.5,0.75,20.65,883.0,959.15,687.61
2018,5,21,10,30,899.0,118.0,0.8,20.8,910.0,955.47,685.13
2018,5,21,10,45,902.0,120.5,0.8,21.0,930.5,946.55,678.4
2018,5,21,11,0,905.0,123.0,0.8,21.2,951.0,933.75,669.44
2018,5,21,11,15,906.5,124.0,0.8,21.3,963.5,914.53,656.82
2018,5,21,11,30,908.0,125.0,0.8,21.4,976.0,891.71,642.06
2018,5,21,11,45,908.5,126.0,0.85,21.5,982.0,864.6,625.47
2018,5,21,12,0,909.0,127.0,0.9,21.6,988.0,834.23,606.68
2018,5,21,12,15,908.5,126.5,0.9,21.6,986.0,798.82,583.81
2018,5,21,12,30,908.0,126.0,0.9,21.6,984.0,760.6,557.44
2018,5,21,12,45,906.5,125.0,0.9,21.6,975.0,718.68,527.97
2018,5,21,13,0,905.0,124.0,0.9,21.6,966.0,674.35,496.1
2018,5,21,13,15,900.5,123.5,0.95,21.5,949.5,626.39,461.41
2018,5,21,13,30,896.0,123.0,1.0,21.4,933.0,576.61,424.18
2018,5,21,13,45,889.5,122.5,1.0,21.25,909.5,524.25,383.42
2018,5,21,14,0,883.0,122.0,1.0,21.1,886.0,470.69,340.38
2018,5,21,14,15,874.5,121.0,1.0,20.95,856.0,415.06,294.48
2018,5,21,14,30,866.0,120.0,1.0,20.8,826.0,358.92,247.11
2018,5,21,14,45,855.5,118.5,1.05,20.6,790.5,301.65,198.82
2018,5,21,15,0,845.0,117.0,1.1,20.4,755.0,244.57,152.03
2018,5,21,15,15,832.0,114.5,1.1,20.4,714.5,179.94,104.09
2018,5,21,15,30,819.0,112.0,1.1,20.4,674.0,122.4,72.82
2018,5,21,15,45,801.0,109.5,1.1,19.85,629.0,86.79,68.42
2018,5,21,16,0,783.0,107.0,1.1,19.3,584.0,85.79,68.0
2018,5,21,16,15,759.5,104.0,1.1,18.9,536.0,84.27,67.03
2018,5,21,16,30,736.0,101.0,1.1,18.5,488.0,76.31,60.56
2018,5,21,16,45,706.5,97.0,1.1,18.1,438.0,73.97,58.88
2018,5,21,17,0,677.0,93.0,1.1,17.7,388.0,71.59,57.12
2018,5,21,17,15,640.0,87.0,1.1,17.15,338.0,67.64,54.0
2018,5,21,17,30,603.0,81.0,1.1,16.6,288.0,63.62,50.73
2018,5,21,17,45,551.5,74.0,1.1,16.1,239.5,58.6,46.46
2018,5,21,18,0,500.0,67.0,1.1,15.6,191.0,53.54,42.0
2018,5,21,18,15,425.0,58.0,1.1,15.1,147.0,46.65,35.73
2018,5,21,18,30,350.0,49.0,1.1,14.6,103.0,39.76,29.23
2018,5,21,18,45,245.5,37.0,1.05,14.05,68.5,28.09,18.11
2018,5,21,19,0,141.0,25.0,1.0,13.5,34.0,18.89,2.69
2018,5,21,19,15,72.5,13.0,1.0,13.25,17.5,10.23,0.0
2018,5,21,19,30,4.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,5,21,19,45,2.0,0.5,1.0,12.7,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,22,4,45,19.5,4.0,0.95,11.55,4.0,0.0,0.0
2018,5,22,5,0,39.0,8.0,0.9,11.6,8.0,16.6,0.0
2018,5,22,5,15,142.0,20.5,0.8,12.05,32.5,78.36,0.0
2018,5,22,5,30,245.0,33.0,0.7,12.5,57.0,148.85,107.74
2018,5,22,5,45,339.0,43.5,0.65,12.95,96.5,217.01,170.63
2018,5,22,6,0,433.0,54.0,0.6,13.4,136.0,294.19,236.82
2018,5,22,6,15,497.5,61.5,0.55,13.95,182.5,361.34,292.99
2018,5,22,6,30,562.0,69.0,0.5,14.5,229.0,433.53,350.63
2018,5,22,6,45,607.5,74.5,0.5,15.1,278.5,495.89,398.44
2018,5,22,7,0,653.0,80.0,0.5,15.7,328.0,560.4,445.79
2018,5,22,7,15,686.0,84.0,0.45,16.2,377.5,615.8,484.09
2018,5,22,7,30,719.0,88.0,0.4,16.7,427.0,668.1,517.87
2018,5,22,7,45,743.5,92.0,0.4,17.2,476.0,716.79,548.36
2018,5,22,8,0,768.0,96.0,0.4,17.7,525.0,764.2,577.2
2018,5,22,8,15,786.5,99.5,0.4,18.0,571.5,804.31,600.94
2018,5,22,8,30,805.0,103.0,0.4,18.3,618.0,842.15,622.87
2018,5,22,8,45,819.5,106.0,0.4,18.6,661.0,873.28,640.16
2018,5,22,9,0,834.0,109.0,0.4,18.9,704.0,901.45,655.46
2018,5,22,9,15,846.5,110.0,0.45,19.15,742.5,910.6,659.82
2018,5,22,9,30,859.0,111.0,0.5,19.4,781.0,927.88,669.76
2018,5,22,9,45,869.5,111.5,0.5,19.6,814.5,939.29,675.0
2018,5,22,10,0,880.0,112.0,0.5,19.8,848.0,947.05,678.13
2018,5,22,10,15,886.0,114.0,0.5,19.95,875.0,948.31,677.5
2018,5,22,10,30,892.0,116.0,0.5,20.1,902.0,945.7,674.69
2018,5,22,10,45,896.5,117.0,0.55,20.25,922.5,936.91,669.29
2018,5,22,11,0,901.0,118.0,0.6,20.4,943.0,924.31,661.66
2018,5,22,11,15,903.5,119.0,0.6,20.4,956.5,906.19,650.03
2018,5,22,11,30,906.0,120.0,0.6,20.4,970.0,884.45,636.24
2018,5,22,11,45,907.0,120.5,0.6,20.45,976.0,857.55,619.09
2018,5,22,12,0,908.0,121.0,0.6,20.5,982.0,827.38,599.88
2018,5,22,12,15,907.0,121.5,0.6,20.45,980.5,792.6,577.76
2018,5,22,12,30,906.0,122.0,0.6,20.4,979.0,755.02,552.05
2018,5,22,12,45,902.5,122.5,0.65,20.35,970.0,713.1,523.52
2018,5,22,13,0,899.0,123.0,0.7,20.3,961.0,668.91,492.54
2018,5,22,13,15,896.0,122.0,0.7,20.15,945.0,621.84,458.14
2018,5,22,13,30,893.0,121.0,0.7,20.0,929.0,572.84,421.22
2018,5,22,13,45,888.0,120.0,0.7,19.9,906.5,521.13,380.99
2018,5,22,14,0,883.0,119.0,0.7,19.8,884.0,468.07,338.36
2018,5,22,14,15,876.0,117.0,0.7,19.6,854.5,412.48,292.64
2018,5,22,14,30,869.0,115.0,0.7,19.4,825.0,356.21,245.26
2018,5,22,14,45,859.5,113.5,0.7,19.25,790.0,299.19,197.0
2018,5,22,15,0,850.0,112.0,0.7,19.1,755.0,242.24,150.2
2018,5,22,15,15,837.5,110.0,0.7,19.1,715.0,184.87,108.0
2018,5,22,15,30,825.0,108.0,0.7,19.1,675.0,120.17,71.15
2018,5,22,15,45,810.0,104.0,0.7,18.6,630.5,83.53,65.95
2018,5,22,16,0,795.0,100.0,0.7,18.1,586.0,81.5,64.64
2018,5,22,16,15,775.0,97.0,0.7,17.8,539.0,79.88,63.55
2018,5,22,16,30,755.0,94.0,0.7,17.5,492.0,78.18,62.39
2018,5,22,16,45,728.5,89.5,0.7,17.15,442.5,75.22,60.15
2018,5,22,17,0,702.0,85.0,0.7,16.8,393.0,66.62,52.98
2018,5,22,17,15,665.0,80.5,0.7,16.35,343.0,63.48,50.53
2018,5,22,17,30,628.0,76.0,0.7,15.9,293.0,60.34,47.99
2018,5,22,17,45,577.0,70.0,0.7,15.45,244.5,55.89,44.21
2018,5,22,18,0,526.0,64.0,0.7,15.0,196.0,51.45,40.29
2018,5,22,18,15,452.0,56.0,0.7,14.5,151.5,45.24,34.61
2018,5,22,18,30,378.0,48.0,0.7,14.0,107.0,39.07,28.75
2018,5,22,18,45,271.5,36.5,0.7,13.55,71.5,27.86,18.08
2018,5,22,19,0,165.0,25.0,0.7,13.1,36.0,18.97,4.0
2018,5,22,19,15,86.0,13.5,0.7,12.85,19.0,10.62,0.0
2018,5,22,19,30,7.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,5,22,19,45,3.5,1.0,0.65,12.35,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,0.4,10.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,0.4,10.7,2.0,1.57,0.0
2018,5,23,5,15,0.0,6.5,0.4,11.05,6.5,4.92,0.0
2018,5,23,5,30,0.0,11.0,0.4,11.4,11.0,8.34,1.06
2018,5,23,5,45,0.0,18.5,0.4,11.75,18.5,14.06,6.31
2018,5,23,6,0,0.0,26.0,0.4,12.1,26.0,19.8,11.44
2018,5,23,6,15,0.0,35.5,0.4,12.45,35.5,27.08,17.84
2018,5,23,6,30,0.0,45.0,0.4,12.8,45.0,34.39,24.18
2018,5,23,6,45,0.5,71.5,0.4,13.15,71.5,55.7,42.4
2018,5,23,7,0,1.0,98.0,0.4,13.5,98.0,78.82,61.8
2018,5,23,7,15,2.5,120.5,0.4,13.7,121.5,99.23,78.61
2018,5,23,7,30,4.0,143.0,0.4,13.9,145.0,119.76,95.24
2018,5,23,7,45,3.5,152.0,0.45,14.15,154.0,126.31,100.12
2018,5,23,8,0,3.0,161.0,0.5,14.4,163.0,132.93,105.07
2018,5,23,8,15,4.5,171.0,0.5,14.6,174.0,142.19,112.18
2018,5,23,8,30,6.0,181.0,0.5,14.8,185.0,151.55,119.31
2018,5,23,8,45,6.0,182.0,0.5,15.05,186.0,151.77,119.0
2018,5,23,9,0,6.0,183.0,0.5,15.3,187.0,152.12,118.87
2018,5,23,9,15,8.5,202.5,0.5,15.4,209.0,170.73,133.41
2018,5,23,9,30,11.0,222.0,0.5,15.5,231.0,189.32,147.7
2018,5,23,9,45,13.5,247.5,0.55,15.6,258.5,212.99,165.88
2018,5,23,10,0,16.0,273.0,0.6,15.7,286.0,236.51,183.75
2018,5,23,10,15,18.5,293.0,0.6,15.7,309.0,255.05,197.62
2018,5,23,10,30,21.0,313.0,0.6,15.7,332.0,273.29,211.21
2018,5,23,10,45,20.0,310.0,0.6,15.7,328.0,268.42,207.13
2018,5,23,11,0,19.0,307.0,0.6,15.7,324.0,263.58,203.26
2018,5,23,11,15,19.5,317.0,0.6,15.7,335.0,270.87,208.66
2018,5,23,11,30,20.0,327.0,0.6,15.7,346.0,277.88,213.77
2018,5,23,11,45,20.5,328.5,0.6,15.75,348.0,277.63,213.4
2018,5,23,12,0,21.0,330.0,0.6,15.8,350.0,277.2,212.95
2018,5,23,12,15,20.5,327.0,0.6,15.85,346.5,272.22,209.08
2018,5,23,12,30,20.0,324.0,0.6,15.9,343.0,267.19,205.23
2018,5,23,12,45,18.5,307.5,0.6,16.0,325.0,251.01,192.88
2018,5,23,13,0,17.0,291.0,0.6,16.1,307.0,235.16,180.83
2018,5,23,13,15,16.0,281.5,0.6,16.1,296.5,225.24,173.34
2018,5,23,13,30,15.0,272.0,0.6,16.1,286.0,215.5,165.94
2018,5,23,13,45,13.0,248.0,0.6,16.15,260.0,194.78,150.02
2018,5,23,14,0,11.0,224.0,0.6,16.2,234.0,174.57,134.45
2018,5,23,14,15,9.5,211.5,0.65,16.05,220.0,163.4,126.01
2018,5,23,14,30,8.0,199.0,0.7,15.9,206.0,152.51,117.73
2018,5,23,14,45,6.5,189.0,0.7,15.75,194.5,143.7,111.03
2018,5,23,15,0,5.0,179.0,0.7,15.6,183.0,135.15,104.54
2018,5,23,15,15,5.5,180.5,0.7,15.6,184.5,135.03,104.7
2018,5,23,15,30,6.0,182.0,0.7,15.6,186.0,134.6,104.68
2018,5,23,15,45,5.5,175.5,0.75,15.05,179.0,129.03,105.56
2018,5,23,16,0,5.0,169.0,0.8,14.5,172.0,124.17,102.01
2018,5,23,16,15,16.5,176.0,0.75,14.15,185.0,128.2,105.9
2018,5,23,16,30,28.0,183.0,0.7,13.8,198.0,126.27,104.71
2018,5,23,16,45,58.0,177.0,0.7,13.4,204.0,122.41,101.92
2018,5,23,17,0,88.0,171.0,0.7,13.0,210.0,118.18,98.78
2018,5,23,17,15,146.0,150.0,0.7,12.65,205.0,103.38,86.32
2018,5,23,17,30,204.0,129.0,0.7,12.3,200.0,89.03,74.06
2018,5,23,17,45,221.5,108.5,0.7,11.9,174.5,76.61,63.28
2018,5,23,18,0,239.0,88.0,0.7,11.5,149.0,63.63,51.74
2018,5,23,18,15,194.0,71.5,0.65,11.2,114.0,52.11,41.24
2018,5,23,18,30,149.0,55.0,0.6,10.9,79.0,40.43,30.37
2018,5,23,18,45,98.5,39.5,0.6,10.6,53.0,29.23,19.6
2018,5,23,19,0,48.0,24.0,0.6,10.3,27.0,18.06,4.64
2018,5,23,19,15,29.0,13.0,0.6,10.25,14.5,10.23,0.0
2018,5,23,19,30,10.0,2.0,0.6,10.2,2.0,0.0,0.0
2018,5,23,19,45,5.0,1.0,0.6,10.1,1.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,5,24,4,45,5.0,3.0,0.4,9.1,3.0,0.0,0.0
2018,5,24,5,0,10.0,6.0,0.4,9.3,6.0,7.34,0.0
2018,5,24,5,15,18.5,19.5,0.4,9.7,21.0,23.75,0.0
2018,5,24,5,30,27.0,33.0,0.4,10.1,36.0,41.95,28.01
2018,5,24,5,45,61.0,52.0,0.35,10.5,62.5,84.54,65.63
2018,5,24,6,0,95.0,71.0,0.3,10.9,89.0,123.38,99.68
2018,5,24,6,15,100.5,85.0,0.3,11.25,109.5,143.81,117.86
2018,5,24,6,30,106.0,99.0,0.3,11.6,130.0,164.81,135.93
2018,5,24,6,45,66.0,109.5,0.3,12.0,130.0,141.36,115.8
2018,5,24,7,0,26.0,120.0,0.3,12.4,130.0,125.54,101.58
2018,5,24,7,15,28.5,148.0,0.3,12.75,160.5,155.4,125.93
2018,5,24,7,30,31.0,176.0,0.3,13.1,191.0,185.26,149.52
2018,5,24,7,45,37.0,198.5,0.35,13.45,218.0,211.9,170.27
2018,5,24,8,0,43.0,221.0,0.4,13.8,245.0,238.65,190.79
2018,5,24,8,15,59.0,246.5,0.4,14.0,282.5,277.08,220.39
2018,5,24,8,30,75.0,272.0,0.4,14.2,320.0,315.89,249.61
2018,5,24,8,45,116.0,297.5,0.4,14.45,377.5,397.21,310.75
2018,5,24,9,0,157.0,323.0,0.4,14.7,435.0,459.64,355.89
2018,5,24,9,15,189.0,344.0,0.4,14.95,486.5,509.17,390.58
2018,5,24,9,30,221.0,365.0,0.4,15.2,538.0,558.09,424.24
2018,5,24,9,45,335.5,342.5,0.4,15.5,617.5,660.22,496.16
2018,5,24,10,0,450.0,320.0,0.4,15.8,697.0,760.6,563.41
2018,5,24,10,15,546.5,286.5,0.4,16.05,759.0,812.8,597.3
2018,5,24,10,30,643.0,253.0,0.4,16.3,821.0,866.51,631.97
2018,5,24,10,45,732.5,211.0,0.4,16.6,872.5,896.41,650.83
2018,5,24,11,0,822.0,169.0,0.4,16.9,924.0,911.74,658.86
2018,5,24,11,15,784.5,188.0,0.45,17.1,917.0,874.87,635.24
2018,5,24,11,30,747.0,207.0,0.5,17.3,910.0,844.78,615.73
