Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,11,45,796.0,185.5,0.5,17.55,938.5,831.79,607.47
2018,5,24,12,0,845.0,164.0,0.5,17.8,967.0,822.49,600.85
2018,5,24,12,15,767.0,207.5,0.5,17.8,936.0,764.43,560.29
2018,5,24,12,30,689.0,251.0,0.5,17.8,905.0,715.18,525.53
2018,5,24,12,45,525.5,332.0,0.5,17.85,828.0,632.55,466.5
2018,5,24,13,0,362.0,413.0,0.5,17.9,751.0,554.43,410.32
2018,5,24,13,15,340.0,417.5,0.55,17.8,730.5,519.02,385.72
2018,5,24,13,30,318.0,422.0,0.6,17.7,710.0,484.56,360.84
2018,5,24,13,45,287.0,420.5,0.6,17.55,675.5,442.94,330.23
2018,5,24,14,0,256.0,419.0,0.6,17.4,641.0,403.94,301.28
2018,5,24,14,15,221.0,407.0,0.6,17.15,594.0,364.72,272.2
2018,5,24,14,30,186.0,395.0,0.6,16.9,547.0,325.68,243.32
2018,5,24,14,45,133.0,368.0,0.6,16.65,474.5,277.77,208.63
2018,5,24,15,0,80.0,341.0,0.6,16.4,402.0,244.5,185.66
2018,5,24,15,15,79.5,322.0,0.6,16.4,380.0,222.68,169.56
2018,5,24,15,30,79.0,303.0,0.6,16.4,358.0,201.21,154.66
2018,5,24,15,45,62.0,271.0,0.65,15.7,312.5,177.17,145.1
2018,5,24,16,0,45.0,239.0,0.7,15.0,267.0,159.23,131.1
2018,5,24,16,15,28.5,194.5,0.7,14.65,211.5,133.69,110.19
2018,5,24,16,30,12.0,150.0,0.7,14.3,156.0,110.54,91.0
2018,5,24,16,45,8.0,125.0,0.7,13.9,129.0,93.22,76.53
2018,5,24,17,0,4.0,100.0,0.7,13.5,102.0,75.57,61.52
2018,5,24,17,15,34.5,99.0,0.7,13.15,111.5,73.34,59.88
2018,5,24,17,30,65.0,98.0,0.7,12.8,121.0,70.75,57.83
2018,5,24,17,45,143.5,90.5,0.7,12.45,130.5,64.44,52.37
2018,5,24,18,0,222.0,83.0,0.7,12.1,140.0,60.32,48.7
2018,5,24,18,15,178.0,70.0,0.65,11.85,109.5,51.04,40.2
2018,5,24,18,30,134.0,57.0,0.6,11.6,79.0,41.66,31.4
2018,5,24,18,45,84.0,40.5,0.6,11.35,52.5,30.06,20.32
2018,5,24,19,0,34.0,24.0,0.6,11.1,26.0,18.08,5.44
2018,5,24,19,15,18.0,12.5,0.55,10.95,13.5,9.83,0.0
2018,5,24,19,30,2.0,1.0,0.5,10.8,1.0,0.0,0.0
2018,5,24,19,45,1.0,0.5,0.5,10.7,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.4,10.75,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.4,10.8,4.0,3.15,0.0
2018,5,25,5,15,0.0,13.0,0.4,10.95,13.0,9.9,0.0
2018,5,25,5,30,0.0,22.0,0.4,11.1,22.0,16.78,7.99
2018,5,25,5,45,0.0,33.5,0.4,11.2,33.5,25.6,16.17
2018,5,25,6,0,0.0,45.0,0.4,11.3,45.0,34.68,24.31
2018,5,25,6,15,2.0,63.5,0.4,11.4,64.0,51.6,39.11
2018,5,25,6,30,4.0,82.0,0.4,11.5,83.0,68.64,53.84
2018,5,25,6,45,8.0,100.5,0.4,11.6,103.5,87.05,69.52
2018,5,25,7,0,12.0,119.0,0.4,11.7,124.0,105.74,85.17
2018,5,25,7,15,24.5,144.5,0.4,11.75,156.0,148.58,120.87
2018,5,25,7,30,37.0,170.0,0.4,11.8,188.0,183.12,148.91
2018,5,25,7,45,29.5,179.0,0.4,11.9,194.0,185.19,149.63
2018,5,25,8,0,22.0,188.0,0.4,12.0,200.0,173.07,139.04
2018,5,25,8,15,16.0,188.0,0.4,12.05,197.0,167.08,133.61
2018,5,25,8,30,10.0,188.0,0.4,12.1,194.0,161.11,128.18
2018,5,25,8,45,5.5,158.5,0.4,12.15,162.0,130.95,103.3
2018,5,25,9,0,1.0,129.0,0.4,12.2,130.0,102.0,79.37
2018,5,25,9,15,0.5,119.0,0.4,12.25,119.5,93.32,72.15
2018,5,25,9,30,0.0,109.0,0.4,12.3,109.0,84.8,65.01
2018,5,25,9,45,0.0,108.0,0.4,12.35,108.0,84.06,64.29
2018,5,25,10,0,0.0,107.0,0.4,12.4,107.0,83.33,63.57
2018,5,25,10,15,0.0,108.0,0.4,12.4,108.0,84.19,64.19
2018,5,25,10,30,0.0,109.0,0.4,12.4,109.0,85.04,64.8
2018,5,25,10,45,0.0,106.0,0.4,12.45,106.0,82.7,62.81
2018,5,25,11,0,0.0,103.0,0.4,12.5,103.0,80.36,60.84
2018,5,25,11,15,1.0,120.5,0.4,12.55,121.5,95.1,72.82
2018,5,25,11,30,2.0,138.0,0.4,12.6,140.0,109.74,84.59
2018,5,25,11,45,6.0,167.0,0.4,12.65,173.0,135.82,105.52
2018,5,25,12,0,10.0,196.0,0.4,12.7,206.0,161.45,125.82
2018,5,25,12,15,10.5,202.5,0.4,12.75,212.5,166.16,129.35
2018,5,25,12,30,11.0,209.0,0.4,12.8,219.0,170.68,132.85
2018,5,25,12,45,8.0,184.5,0.4,12.8,192.0,148.64,115.35
2018,5,25,13,0,5.0,160.0,0.4,12.8,165.0,127.08,98.25
2018,5,25,13,15,7.0,160.5,0.45,12.8,167.0,128.06,99.21
2018,5,25,13,30,9.0,161.0,0.5,12.8,169.0,128.81,99.89
2018,5,25,13,45,28.0,222.5,0.5,12.8,247.0,182.29,142.39
2018,5,25,14,0,47.0,284.0,0.5,12.8,325.0,230.43,179.46
2018,5,25,14,15,25.0,208.5,0.5,12.75,230.0,164.35,127.62
2018,5,25,14,30,3.0,133.0,0.5,12.7,135.0,102.81,79.13
2018,5,25,14,45,6.0,158.5,0.5,12.65,163.0,121.73,94.71
2018,5,25,15,0,9.0,184.0,0.5,12.6,191.0,139.42,108.98
2018,5,25,15,15,42.0,222.5,0.5,12.6,252.0,160.89,125.0
2018,5,25,15,30,75.0,261.0,0.5,12.6,313.0,178.98,139.52
2018,5,25,15,45,154.5,264.5,0.55,12.4,362.5,167.71,138.98
2018,5,25,16,0,234.0,268.0,0.6,12.2,412.0,171.12,142.46
2018,5,25,16,15,211.0,245.5,0.6,12.05,367.5,158.85,132.59
2018,5,25,16,30,188.0,223.0,0.6,11.9,323.0,146.2,122.37
2018,5,25,16,45,259.0,193.0,0.6,11.75,316.0,126.47,105.92
2018,5,25,17,0,330.0,163.0,0.6,11.6,309.0,111.23,93.17
2018,5,25,17,15,343.0,139.0,0.6,11.5,274.5,97.41,81.43
2018,5,25,17,30,356.0,115.0,0.6,11.4,240.0,80.85,67.06
2018,5,25,17,45,357.0,97.0,0.6,11.25,205.5,69.75,57.34
2018,5,25,18,0,358.0,79.0,0.6,11.1,171.0,58.12,46.93
2018,5,25,18,15,261.0,67.0,0.6,11.05,126.5,49.2,38.71
2018,5,25,18,30,164.0,55.0,0.6,11.0,82.0,40.6,30.57
2018,5,25,18,45,110.0,39.5,0.6,10.9,55.0,29.35,19.83
2018,5,25,19,0,56.0,24.0,0.6,10.8,28.0,18.04,6.1
2018,5,25,19,15,31.5,13.0,0.6,10.8,15.0,10.23,0.0
2018,5,25,19,30,7.0,2.0,0.6,10.8,2.0,0.0,0.0
2018,5,25,19,45,3.5,1.0,0.6,10.75,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,26,4,45,26.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,5,26,5,0,52.0,9.0,1.1,9.8,10.0,20.59,0.0
2018,5,26,5,15,163.5,22.0,1.1,10.0,36.5,87.03,19.35
2018,5,26,5,30,275.0,35.0,1.1,10.2,63.0,161.02,119.99
2018,5,26,5,45,231.0,31.0,1.1,10.35,63.5,154.46,122.78
2018,5,26,6,0,187.0,27.0,1.1,10.5,64.0,138.62,113.16
2018,5,26,6,15,103.0,28.5,1.05,10.9,50.0,97.14,79.2
2018,5,26,6,30,19.0,30.0,1.0,11.3,36.0,34.73,24.89
2018,5,26,6,45,9.5,56.0,1.0,11.7,59.0,48.87,36.95
2018,5,26,7,0,0.0,82.0,1.0,12.1,82.0,63.76,49.29
2018,5,26,7,15,0.5,104.0,1.0,12.7,104.0,82.68,65.03
2018,5,26,7,30,1.0,126.0,1.0,13.3,126.0,101.74,80.59
2018,5,26,7,45,1.0,135.0,0.95,13.9,135.5,108.83,85.93
2018,5,26,8,0,1.0,144.0,0.9,14.5,145.0,115.98,91.29
2018,5,26,8,15,5.5,169.5,0.85,14.95,173.0,141.5,111.75
2018,5,26,8,30,10.0,195.0,0.8,15.4,201.0,167.27,131.99
2018,5,26,8,45,22.0,230.0,0.8,15.9,245.0,208.41,164.31
2018,5,26,9,0,34.0,265.0,0.8,16.4,289.0,268.13,210.19
2018,5,26,9,15,33.0,283.0,0.8,16.75,307.5,283.11,220.47
2018,5,26,9,30,32.0,301.0,0.8,17.1,326.0,297.72,230.65
2018,5,26,9,45,26.0,294.5,0.75,17.45,315.5,283.79,218.97
2018,5,26,10,0,20.0,288.0,0.7,17.8,305.0,252.95,194.71
2018,5,26,10,15,20.0,296.0,0.7,18.1,313.5,258.71,198.75
2018,5,26,10,30,20.0,304.0,0.7,18.4,322.0,264.34,202.48
2018,5,26,10,45,29.5,342.0,0.7,18.65,369.0,321.32,244.87
2018,5,26,11,0,39.0,380.0,0.7,18.9,416.0,360.75,273.2
2018,5,26,11,15,70.5,421.0,0.75,19.1,487.0,420.45,316.79
2018,5,26,11,30,102.0,462.0,0.8,19.3,558.0,477.21,357.2
2018,5,26,11,45,232.5,431.0,0.8,19.45,652.0,573.37,426.7
2018,5,26,12,0,363.0,400.0,0.8,19.6,746.0,634.47,469.7
2018,5,26,12,15,598.5,285.0,0.85,19.6,854.5,705.59,521.65
2018,5,26,12,30,834.0,170.0,0.9,19.6,963.0,746.72,551.72
2018,5,26,12,45,756.5,207.0,0.95,19.65,921.5,683.74,506.38
2018,5,26,13,0,679.0,244.0,1.0,19.7,880.0,628.67,466.71
2018,5,26,13,15,577.5,290.0,1.0,19.65,824.5,563.51,418.99
2018,5,26,13,30,476.0,336.0,1.0,19.6,769.0,508.03,377.72
2018,5,26,13,45,660.0,243.0,1.05,19.55,827.0,497.42,367.96
2018,5,26,14,0,844.0,150.0,1.1,19.5,885.0,470.69,343.11
2018,5,26,14,15,715.5,209.0,1.1,19.35,817.5,409.52,295.13
2018,5,26,14,30,587.0,268.0,1.1,19.2,750.0,361.91,258.37
2018,5,26,14,45,682.0,211.0,1.1,19.1,748.0,307.17,210.15
2018,5,26,15,0,777.0,154.0,1.1,19.0,746.0,248.89,158.86
2018,5,26,15,15,790.0,138.0,1.1,19.0,712.5,189.03,113.48
2018,5,26,15,30,803.0,122.0,1.1,19.0,679.0,127.41,77.55
2018,5,26,15,45,801.5,114.0,1.1,18.55,639.5,89.4,70.93
2018,5,26,16,0,800.0,106.0,1.1,18.1,600.0,85.37,67.92
2018,5,26,16,15,783.0,102.5,1.1,17.8,554.0,83.62,66.74
2018,5,26,16,30,766.0,99.0,1.1,17.5,508.0,81.77,65.46
2018,5,26,16,45,737.5,95.0,1.1,17.25,457.5,73.14,58.31
2018,5,26,17,0,709.0,91.0,1.1,17.0,407.0,70.67,56.44
2018,5,26,17,15,672.0,86.0,1.1,16.55,356.5,67.32,53.81
2018,5,26,17,30,635.0,81.0,1.1,16.1,306.0,63.92,51.08
2018,5,26,17,45,584.0,75.0,1.1,15.65,256.5,59.58,47.42
2018,5,26,18,0,533.0,69.0,1.1,15.2,207.0,55.24,43.62
2018,5,26,18,15,460.5,60.5,1.1,14.6,161.5,48.75,37.74
2018,5,26,18,30,388.0,52.0,1.1,14.0,116.0,42.25,31.64
2018,5,26,18,45,283.0,40.5,1.1,13.4,79.0,30.81,20.89
2018,5,26,19,0,178.0,29.0,1.1,12.8,42.0,21.93,9.19
2018,5,26,19,15,93.0,15.5,1.1,12.55,22.0,12.2,0.0
2018,5,26,19,30,8.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,5,26,19,45,4.0,1.0,1.1,12.0,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,45,31.0,5.0,1.15,10.7,5.5,0.0,0.0
2018,5,27,5,0,62.0,10.0,1.1,10.9,11.0,23.9,0.0
2018,5,27,5,15,117.0,22.5,0.95,11.7,32.0,72.88,19.17
2018,5,27,5,30,172.0,35.0,0.8,12.5,53.0,121.0,89.17
2018,5,27,5,45,288.0,46.0,0.65,13.35,95.0,191.82,151.08
2018,5,27,6,0,404.0,57.0,0.5,14.2,137.0,279.79,224.71
2018,5,27,6,15,517.5,59.5,0.5,14.8,192.0,365.85,295.4
2018,5,27,6,30,631.0,62.0,0.5,15.4,247.0,461.14,370.55
2018,5,27,6,45,673.5,66.5,0.5,16.0,297.0,522.96,417.16
2018,5,27,7,0,716.0,71.0,0.5,16.6,347.0,584.15,461.6
2018,5,27,7,15,746.0,75.0,0.5,17.1,398.0,639.68,500.11
2018,5,27,7,30,776.0,79.0,0.5,17.6,449.0,694.96,535.81
2018,5,27,7,45,798.5,82.0,0.45,18.15,498.5,742.54,564.22
2018,5,27,8,0,821.0,85.0,0.4,18.7,548.0,788.58,590.77
2018,5,27,8,15,826.5,91.0,0.4,19.15,591.0,821.88,609.33
2018,5,27,8,30,832.0,97.0,0.4,19.6,634.0,852.11,625.8
2018,5,27,8,45,857.0,95.5,0.4,20.1,681.0,877.73,639.01
2018,5,27,9,0,882.0,94.0,0.4,20.6,728.0,910.76,656.86
2018,5,27,9,15,892.0,95.5,0.4,21.0,766.5,930.37,666.23
2018,5,27,9,30,902.0,97.0,0.4,21.4,805.0,946.45,673.62
2018,5,27,9,45,909.5,98.5,0.45,21.8,838.0,956.53,678.49
2018,5,27,10,0,917.0,100.0,0.5,22.2,871.0,962.79,681.22
2018,5,27,10,15,922.5,101.0,0.5,22.45,897.5,962.79,679.57
2018,5,27,10,30,928.0,102.0,0.5,22.7,924.0,958.87,675.74
2018,5,27,10,45,931.5,103.0,0.5,23.0,944.5,949.19,668.44
2018,5,27,11,0,935.0,104.0,0.5,23.3,965.0,935.62,658.95
2018,5,27,11,15,937.0,104.5,0.55,23.45,978.0,916.45,647.55
2018,5,27,11,30,939.0,105.0,0.6,23.6,991.0,893.6,633.93
2018,5,27,11,45,939.5,105.5,0.6,23.8,996.5,865.96,616.24
2018,5,27,12,0,940.0,106.0,0.6,24.0,1002.0,834.98,596.47
2018,5,27,12,15,941.0,105.0,0.6,24.05,1001.0,799.98,574.43
2018,5,27,12,30,942.0,104.0,0.6,24.1,1000.0,761.99,548.88
2018,5,27,12,45,941.5,102.5,0.65,24.2,991.5,719.73,520.27
2018,5,27,13,0,941.0,101.0,0.7,24.3,983.0,674.91,489.02
2018,5,27,13,15,938.0,100.5,0.7,24.35,967.0,626.96,454.1
2018,5,27,13,30,935.0,100.0,0.7,24.4,951.0,576.95,416.63
2018,5,27,13,45,929.5,99.0,0.7,24.4,927.5,523.53,375.58
2018,5,27,14,0,924.0,98.0,0.7,24.4,904.0,468.74,332.13
2018,5,27,14,15,917.0,97.0,0.7,24.35,874.5,412.24,286.12
2018,5,27,14,30,910.0,96.0,0.7,24.3,845.0,354.98,238.43
2018,5,27,14,45,901.0,95.0,0.7,24.25,810.0,296.71,189.75
2018,5,27,15,0,892.0,94.0,0.7,24.2,775.0,238.38,142.52
2018,5,27,15,15,881.0,91.5,0.7,24.2,734.5,179.04,99.57
2018,5,27,15,30,870.0,89.0,0.7,24.2,694.0,120.41,68.65
2018,5,27,15,45,855.5,87.5,0.7,23.95,650.0,83.74,64.64
2018,5,27,16,0,841.0,86.0,0.7,23.7,606.0,82.34,63.82
2018,5,27,16,15,822.5,83.0,0.7,23.5,558.5,79.78,61.94
2018,5,27,16,30,804.0,80.0,0.7,23.3,511.0,69.58,53.63
2018,5,27,16,45,780.0,77.0,0.7,23.1,461.5,67.32,51.98
2018,5,27,17,0,756.0,74.0,0.7,22.9,412.0,65.01,50.25
2018,5,27,17,15,722.5,70.0,0.7,22.3,361.5,61.75,47.77
2018,5,27,17,30,689.0,66.0,0.7,21.7,311.0,58.46,45.2
2018,5,27,17,45,642.5,61.0,0.75,21.15,261.5,50.04,38.08
2018,5,27,18,0,596.0,56.0,0.8,20.6,212.0,46.03,34.66
2018,5,27,18,15,528.0,50.0,0.85,20.0,166.5,41.08,30.25
2018,5,27,18,30,460.0,44.0,0.9,19.4,121.0,36.21,25.73
2018,5,27,18,45,354.0,35.0,0.95,18.75,83.0,28.77,18.71
2018,5,27,19,0,248.0,26.0,1.0,18.1,45.0,21.42,9.09
2018,5,27,19,15,132.0,14.0,1.05,17.8,23.5,11.02,0.0
2018,5,27,19,30,16.0,2.0,1.1,17.5,2.0,0.0,0.0
2018,5,27,19,45,8.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,28,4,45,43.5,5.5,0.85,14.3,6.5,0.0,0.0
2018,5,28,5,0,87.0,11.0,0.8,14.4,13.0,31.05,0.0
2018,5,28,5,15,216.0,22.0,0.7,15.2,41.5,104.45,33.23
2018,5,28,5,30,345.0,33.0,0.6,16.0,70.0,184.65,134.89
2018,5,28,5,45,437.0,40.5,0.55,16.75,111.5,252.73,195.57
2018,5,28,6,0,529.0,48.0,0.5,17.5,153.0,329.93,260.26
2018,5,28,6,15,589.0,53.5,0.5,18.1,201.5,396.24,314.69
2018,5,28,6,30,649.0,59.0,0.5,18.7,250.0,467.02,370.13
2018,5,28,6,45,690.0,63.0,0.45,19.3,300.0,525.79,413.71
2018,5,28,7,0,731.0,67.0,0.4,19.9,350.0,588.59,458.05
2018,5,28,7,15,760.0,71.0,0.4,20.45,401.0,643.89,495.42
2018,5,28,7,30,789.0,75.0,0.4,21.0,452.0,698.86,530.11
2018,5,28,7,45,811.0,78.0,0.4,21.55,501.5,746.41,558.72
2018,5,28,8,0,833.0,81.0,0.4,22.1,551.0,784.0,580.07
2018,5,28,8,15,849.5,83.0,0.4,22.65,597.5,821.78,601.24
2018,5,28,8,30,866.0,85.0,0.4,23.2,644.0,857.13,620.43
2018,5,28,8,45,879.0,87.0,0.4,23.7,687.5,886.65,635.78
2018,5,28,9,0,892.0,89.0,0.4,24.2,731.0,913.07,649.11
2018,5,28,9,15,901.0,91.0,0.4,24.55,769.5,932.51,658.45
2018,5,28,9,30,910.0,93.0,0.4,24.9,808.0,948.35,665.69
2018,5,28,9,45,916.5,95.0,0.45,25.25,841.0,958.15,670.44
2018,5,28,10,0,923.0,97.0,0.5,25.6,874.0,964.08,673.05
2018,5,28,10,15,928.5,98.5,0.5,25.8,901.0,964.65,671.89
2018,5,28,10,30,934.0,100.0,0.5,26.0,928.0,961.25,668.53
2018,5,28,10,45,938.0,100.5,0.5,26.25,948.5,951.55,661.43
2018,5,28,11,0,942.0,101.0,0.5,26.5,969.0,937.95,652.16
2018,5,28,11,15,944.5,101.5,0.55,26.6,982.5,919.19,641.29
2018,5,28,11,30,947.0,102.0,0.6,26.7,996.0,896.7,628.18
2018,5,28,11,45,947.5,102.5,0.6,26.8,1002.0,868.96,610.89
2018,5,28,12,0,948.0,103.0,0.6,26.9,1008.0,837.86,591.52
2018,5,28,12,15,945.5,104.5,0.6,26.95,1006.0,802.12,569.28
2018,5,28,12,30,943.0,106.0,0.6,27.0,1004.0,763.53,543.58
2018,5,28,12,45,938.5,107.5,0.65,27.05,994.5,720.92,515.11
2018,5,28,13,0,934.0,109.0,0.7,27.1,985.0,675.99,484.2
2018,5,28,13,15,930.5,108.0,0.7,27.05,968.5,627.66,449.63
2018,5,28,13,30,927.0,107.0,0.7,27.0,952.0,577.37,412.58
2018,5,28,13,45,921.5,106.5,0.7,27.0,929.0,524.7,372.5
2018,5,28,14,0,916.0,106.0,0.7,27.0,906.0,470.65,330.07
2018,5,28,14,15,909.0,105.0,0.7,26.95,876.5,414.56,284.9
2018,5,28,14,30,902.0,104.0,0.7,26.9,847.0,357.72,238.1
2018,5,28,14,45,893.0,102.0,0.7,26.85,811.5,299.21,189.87
2018,5,28,15,0,884.0,100.0,0.7,26.8,776.0,240.68,143.06
2018,5,28,15,15,872.5,98.0,0.7,26.8,736.0,182.05,101.11
2018,5,28,15,30,861.0,96.0,0.7,26.8,696.0,124.16,70.95
2018,5,28,15,45,846.5,93.5,0.7,26.4,651.5,87.04,66.66
2018,5,28,16,0,832.0,91.0,0.7,26.0,607.0,76.52,58.38
2018,5,28,16,15,813.0,88.0,0.7,25.65,559.5,74.67,57.14
2018,5,28,16,30,794.0,85.0,0.7,25.3,512.0,72.73,55.81
2018,5,28,16,45,769.0,82.0,0.7,24.95,462.5,70.58,54.3
2018,5,28,17,0,744.0,79.0,0.7,24.6,413.0,68.39,52.73
2018,5,28,17,15,711.5,74.0,0.75,23.95,362.5,64.55,49.8
2018,5,28,17,30,679.0,69.0,0.8,23.3,312.0,56.0,42.77
2018,5,28,17,45,633.5,64.0,0.85,22.65,263.0,52.09,39.6
2018,5,28,18,0,588.0,59.0,0.9,22.0,214.0,48.18,36.3
2018,5,28,18,15,520.0,52.0,1.0,21.35,168.0,42.54,31.34
2018,5,28,18,30,452.0,45.0,1.1,20.7,122.0,36.93,26.22
2018,5,28,18,45,348.5,36.5,1.2,20.1,84.5,29.95,19.63
2018,5,28,19,0,245.0,28.0,1.3,19.5,47.0,23.1,10.65
2018,5,28,19,15,135.5,16.0,1.3,19.2,25.5,12.59,0.0
2018,5,28,19,30,26.0,4.0,1.3,18.9,4.0,0.0,0.0
2018,5,28,19,45,13.0,2.0,1.35,18.6,2.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,5,29,4,45,44.5,5.5,1.5,15.1,6.5,0.0,0.0
2018,5,29,5,0,89.0,11.0,1.5,15.1,13.0,31.46,0.0
2018,5,29,5,15,220.0,22.5,1.4,15.55,42.5,106.13,37.66
2018,5,29,5,30,351.0,34.0,1.3,16.0,72.0,187.23,137.53
2018,5,29,5,45,443.0,42.0,1.15,16.45,114.5,256.18,199.5
2018,5,29,6,0,535.0,50.0,1.0,16.9,157.0,334.22,265.77
2018,5,29,6,15,595.0,55.5,1.0,17.45,205.5,400.86,321.32
2018,5,29,6,30,655.0,61.0,1.0,18.0,254.0,471.92,377.93
2018,5,29,6,45,695.5,65.5,0.95,18.55,305.0,530.99,422.75
2018,5,29,7,0,736.0,70.0,0.9,19.1,356.0,594.27,468.52
2018,5,29,7,15,765.0,74.0,0.9,19.7,407.0,649.78,506.89
2018,5,29,7,30,794.0,78.0,0.9,20.3,458.0,704.91,542.37
2018,5,29,7,45,815.5,81.0,0.9,20.9,507.5,752.23,571.38
2018,5,29,8,0,837.0,84.0,0.9,21.5,557.0,797.92,598.6
2018,5,29,8,15,853.5,86.5,0.9,21.8,604.5,827.86,615.47
2018,5,29,8,30,870.0,89.0,0.9,22.1,652.0,863.8,636.27
2018,5,29,8,45,883.0,91.0,0.95,22.4,695.5,893.34,653.4
2018,5,29,9,0,896.0,93.0,1.0,22.7,739.0,919.76,668.53
2018,5,29,9,15,909.0,93.0,1.0,22.95,778.5,940.71,679.44
2018,5,29,9,30,922.0,93.0,1.0,23.2,818.0,958.18,688.22
2018,5,29,9,45,934.0,92.0,1.0,23.45,853.0,970.02,693.56
2018,5,29,10,0,946.0,91.0,1.0,23.7,888.0,978.06,696.69
2018,5,29,10,15,951.0,92.5,1.0,23.8,915.5,978.23,695.5
2018,5,29,10,30,956.0,94.0,1.0,23.9,943.0,974.36,692.03
2018,5,29,10,45,960.0,94.0,1.05,24.05,963.0,964.08,685.54
2018,5,29,11,0,964.0,94.0,1.1,24.2,983.0,949.84,676.71
2018,5,29,11,15,965.5,95.5,1.1,24.25,996.5,930.9,664.45
2018,5,29,11,30,967.0,97.0,1.1,24.3,1010.0,908.15,649.89
2018,5,29,11,45,967.5,97.5,1.15,24.3,1016.0,880.03,632.83
2018,5,29,12,0,968.0,98.0,1.2,24.3,1022.0,848.47,613.48
2018,5,29,12,15,967.0,98.0,1.2,24.25,1020.5,812.11,590.32
2018,5,29,12,30,966.0,98.0,1.2,24.2,1019.0,772.77,563.71
2018,5,29,12,45,963.5,99.0,1.2,24.1,1010.5,730.41,534.03
2018,5,29,13,0,961.0,100.0,1.2,24.0,1002.0,685.48,501.8
2018,5,29,13,15,958.5,99.0,1.25,23.85,986.0,636.68,466.44
2018,5,29,13,30,956.0,98.0,1.3,23.7,970.0,585.74,428.25
2018,5,29,13,45,952.0,97.0,1.3,23.5,947.5,532.14,386.5
2018,5,29,14,0,948.0,96.0,1.3,23.3,925.0,476.95,342.09
2018,5,29,14,15,941.5,95.0,1.3,23.05,895.5,419.48,294.64
2018,5,29,14,30,935.0,94.0,1.3,22.8,866.0,361.16,245.39
2018,5,29,14,45,926.5,93.5,1.35,22.5,831.0,302.05,195.4
2018,5,29,15,0,918.0,93.0,1.4,22.2,796.0,242.78,146.75
2018,5,29,15,15,907.5,90.5,1.4,22.2,755.0,182.09,102.06
2018,5,29,15,30,897.0,88.0,1.4,22.2,714.0,122.02,69.82
2018,5,29,15,45,882.0,87.0,1.4,21.5,669.5,84.19,65.74
2018,5,29,16,0,867.0,86.0,1.4,20.8,625.0,83.04,65.22
2018,5,29,16,15,846.5,84.5,1.4,20.25,576.5,81.33,64.13
2018,5,29,16,30,826.0,83.0,1.4,19.7,528.0,72.09,56.6
2018,5,29,16,45,800.0,80.5,1.4,19.1,477.5,70.16,55.31
2018,5,29,17,0,774.0,78.0,1.4,18.5,427.0,68.23,53.97
2018,5,29,17,15,738.5,74.5,1.45,17.85,375.5,65.37,51.82
2018,5,29,17,30,703.0,71.0,1.5,17.2,324.0,62.52,49.61
2018,5,29,17,45,652.5,66.5,1.5,16.5,273.0,54.15,42.46
2018,5,29,18,0,602.0,62.0,1.5,15.8,222.0,50.58,39.4
2018,5,29,18,15,532.0,55.5,1.5,15.3,175.0,45.36,34.67
2018,5,29,18,30,462.0,49.0,1.5,14.8,128.0,40.21,29.81
2018,5,29,18,45,354.0,39.5,1.45,14.25,89.0,32.45,22.37
2018,5,29,19,0,246.0,30.0,1.4,13.7,50.0,24.79,12.69
2018,5,29,19,15,135.5,17.5,1.4,13.45,27.5,13.77,0.0
2018,5,29,19,30,25.0,5.0,1.4,13.2,5.0,0.0,0.0
2018,5,29,19,45,12.5,2.5,1.4,12.9,2.5,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,30,4,45,16.5,5.5,1.5,10.55,6.0,0.0,0.0
2018,5,30,5,0,33.0,11.0,1.5,10.5,12.0,17.08,0.0
2018,5,30,5,15,111.5,25.5,1.5,10.7,36.5,74.76,28.54
2018,5,30,5,30,190.0,40.0,1.5,10.9,61.0,132.42,99.32
2018,5,30,5,45,271.0,51.5,1.5,11.1,97.5,189.48,151.21
2018,5,30,6,0,352.0,63.0,1.5,11.3,134.0,255.37,209.23
2018,5,30,6,15,379.0,75.0,1.5,11.7,170.5,301.18,249.56
2018,5,30,6,30,406.0,87.0,1.5,12.1,207.0,348.86,289.95
2018,5,30,6,45,442.0,99.5,1.5,12.45,252.5,404.25,335.06
2018,5,30,7,0,478.0,112.0,1.5,12.8,298.0,461.57,380.1
2018,5,30,7,15,505.0,124.5,1.5,13.2,345.0,513.99,419.7
2018,5,30,7,30,532.0,137.0,1.5,13.6,392.0,566.75,458.36
2018,5,30,7,45,591.0,136.5,1.5,14.0,448.0,640.14,511.61
2018,5,30,8,0,650.0,136.0,1.5,14.4,504.0,706.34,558.06
2018,5,30,8,15,696.0,135.5,1.5,14.75,559.5,762.08,594.93
2018,5,30,8,30,742.0,135.0,1.5,15.1,615.0,817.07,630.42
2018,5,30,8,45,792.0,127.0,1.5,15.45,670.5,861.0,657.56
2018,5,30,9,0,842.0,119.0,1.5,15.8,726.0,908.93,687.08
2018,5,30,9,15,760.5,165.0,1.5,16.05,735.5,897.64,676.8
2018,5,30,9,30,679.0,211.0,1.5,16.3,745.0,872.86,657.97
2018,5,30,9,45,663.0,232.0,1.5,16.55,771.5,878.17,659.37
2018,5,30,10,0,647.0,253.0,1.5,16.8,798.0,879.48,657.82
2018,5,30,10,15,763.5,197.5,1.5,16.95,861.0,928.53,691.03
2018,5,30,10,30,880.0,142.0,1.5,17.1,924.0,948.75,702.53
2018,5,30,10,45,900.0,135.0,1.5,17.2,950.5,946.79,700.05
2018,5,30,11,0,920.0,128.0,1.5,17.3,977.0,940.78,695.33
2018,5,30,11,15,922.5,129.5,1.5,17.35,991.0,922.81,683.05
2018,5,30,11,30,925.0,131.0,1.5,17.4,1005.0,901.14,668.53
2018,5,30,11,45,926.5,131.5,1.5,17.45,1012.0,874.28,650.64
2018,5,30,12,0,928.0,132.0,1.5,17.5,1019.0,844.09,630.54
2018,5,30,12,15,927.5,132.5,1.5,17.5,1018.0,809.24,606.81
2018,5,30,12,30,927.0,133.0,1.5,17.5,1017.0,771.53,579.78
2018,5,30,12,45,925.0,134.0,1.5,17.5,1009.5,730.48,549.8
2018,5,30,13,0,923.0,135.0,1.5,17.5,1002.0,686.98,517.35
2018,5,30,13,15,919.0,134.5,1.5,17.35,986.0,639.0,481.09
2018,5,30,13,30,915.0,134.0,1.5,17.2,970.0,589.13,442.32
2018,5,30,13,45,907.5,134.5,1.5,17.05,946.5,536.53,400.26
2018,5,30,14,0,900.0,135.0,1.5,16.9,923.0,482.76,355.94
2018,5,30,14,15,891.0,135.0,1.5,16.65,893.5,427.16,309.07
2018,5,30,14,30,882.0,135.0,1.5,16.4,864.0,371.02,260.72
2018,5,30,14,45,868.5,134.0,1.5,16.15,826.5,308.79,207.64
2018,5,30,15,0,855.0,133.0,1.5,15.9,789.0,250.0,158.72
2018,5,30,15,15,832.0,132.0,1.5,15.9,743.0,190.85,114.69
2018,5,30,15,30,809.0,131.0,1.5,15.9,697.0,134.01,83.44
2018,5,30,15,45,791.0,127.5,1.5,15.25,651.5,97.44,78.75
2018,5,30,16,0,773.0,124.0,1.5,14.6,606.0,96.23,78.22
2018,5,30,16,15,704.0,127.5,1.5,14.3,540.0,90.5,73.6
2018,5,30,16,30,635.0,131.0,1.5,14.0,474.0,92.79,75.93
2018,5,30,16,45,557.5,133.0,1.5,13.7,413.0,94.38,77.68
2018,5,30,17,0,480.0,135.0,1.5,13.4,352.0,93.84,77.57
2018,5,30,17,15,375.0,131.5,1.5,13.05,288.5,90.62,75.1
2018,5,30,17,30,270.0,128.0,1.5,12.7,225.0,89.5,74.43
2018,5,30,17,45,356.0,102.5,1.5,12.35,210.0,73.24,60.21
2018,5,30,18,0,442.0,77.0,1.5,12.0,195.0,57.71,46.4
2018,5,30,18,15,392.5,70.0,1.45,11.65,158.5,52.44,41.56
2018,5,30,18,30,343.0,63.0,1.4,11.3,122.0,47.14,36.44
2018,5,30,18,45,241.0,49.5,1.4,10.95,84.5,36.97,26.69
2018,5,30,19,0,139.0,36.0,1.4,10.6,47.0,26.48,14.57
2018,5,30,19,15,73.0,20.0,1.4,10.45,25.5,15.74,0.0
2018,5,30,19,30,7.0,4.0,1.4,10.3,4.0,3.15,0.0
2018,5,30,19,45,3.5,2.0,1.4,10.2,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,31,4,45,20.5,6.0,1.2,9.35,6.5,0.0,0.0
2018,5,31,5,0,41.0,12.0,1.2,9.4,13.0,19.86,0.0
2018,5,31,5,15,143.0,26.5,1.2,9.65,40.5,85.74,35.78
2018,5,31,5,30,245.0,41.0,1.2,9.9,68.0,153.4,115.8
2018,5,31,5,45,307.5,50.5,1.2,10.15,101.5,203.22,162.51
2018,5,31,6,0,370.0,60.0,1.2,10.4,135.0,259.82,213.13
2018,5,31,6,15,220.5,85.5,1.2,10.8,133.5,216.03,179.2
2018,5,31,6,30,71.0,111.0,1.2,11.2,132.0,144.87,119.29
2018,5,31,6,45,123.5,131.5,1.2,11.65,176.5,212.18,176.47
2018,5,31,7,0,176.0,152.0,1.2,12.1,221.0,272.62,226.24
2018,5,31,7,15,209.0,168.0,1.2,12.55,260.5,333.44,274.51
2018,5,31,7,30,242.0,184.0,1.2,13.0,300.0,381.77,311.81
2018,5,31,7,45,202.0,211.5,1.15,13.5,315.5,369.57,299.59
2018,5,31,8,0,162.0,239.0,1.1,14.0,331.0,370.14,297.38
2018,5,31,8,15,110.5,240.5,1.1,14.4,305.5,330.28,264.01
2018,5,31,8,30,59.0,242.0,1.1,14.8,280.0,269.05,214.03
2018,5,31,8,45,53.5,271.0,1.1,15.25,307.5,292.13,231.08
2018,5,31,9,0,48.0,300.0,1.1,15.7,335.0,314.53,246.91
2018,5,31,9,15,66.0,328.0,1.1,16.0,378.5,356.67,278.49
2018,5,31,9,30,84.0,356.0,1.1,16.3,422.0,398.5,309.15
2018,5,31,9,45,182.0,369.0,1.1,16.6,520.0,519.16,399.14
2018,5,31,10,0,280.0,382.0,1.1,16.9,618.0,638.33,483.6
2018,5,31,10,15,429.0,335.0,1.1,17.05,710.0,743.03,557.22
2018,5,31,10,30,578.0,288.0,1.1,17.2,802.0,830.25,616.95
2018,5,31,10,45,632.0,264.5,1.1,17.4,838.0,846.94,626.92
2018,5,31,11,0,686.0,241.0,1.1,17.6,874.0,858.54,634.34
2018,5,31,11,15,781.0,194.5,1.1,17.65,925.5,870.38,643.12
2018,5,31,11,30,876.0,148.0,1.1,17.7,977.0,872.96,644.23
2018,5,31,11,45,900.0,136.5,1.15,17.8,993.0,855.96,633.29
2018,5,31,12,0,924.0,125.0,1.2,17.9,1009.0,834.7,619.75
2018,5,31,12,15,923.0,126.0,1.2,17.9,1008.0,800.21,596.5
2018,5,31,12,30,922.0,127.0,1.2,17.9,1007.0,762.89,569.96
2018,5,31,12,45,919.0,127.5,1.2,17.95,998.0,721.19,539.73
2018,5,31,13,0,916.0,128.0,1.2,18.0,989.0,677.17,507.12
2018,5,31,13,15,914.0,126.5,1.2,17.95,974.0,630.15,471.69
2018,5,31,13,30,912.0,125.0,1.2,17.9,959.0,581.08,433.65
2018,5,31,13,45,908.0,123.5,1.2,17.85,936.5,529.19,392.28
2018,5,31,14,0,904.0,122.0,1.2,17.8,914.0,475.81,348.42
2018,5,31,14,15,897.5,120.5,1.2,17.65,885.0,420.24,301.72
2018,5,31,14,30,891.0,119.0,1.2,17.5,856.0,363.87,253.34
2018,5,31,14,45,882.0,117.0,1.2,17.35,821.0,306.01,203.63
2018,5,31,15,0,873.0,115.0,1.2,17.2,786.0,248.12,155.42
2018,5,31,15,15,861.0,112.5,1.2,17.2,745.5,189.74,111.87
2018,5,31,15,30,849.0,110.0,1.2,17.2,705.0,123.83,73.61
2018,5,31,15,45,834.5,107.0,1.2,16.8,660.5,85.74,68.3
2018,5,31,16,0,820.0,104.0,1.2,16.4,616.0,84.42,67.55
2018,5,31,16,15,801.5,100.5,1.2,16.1,568.5,82.57,66.26
2018,5,31,16,30,783.0,97.0,1.2,15.8,521.0,80.61,64.87
2018,5,31,16,45,758.0,92.5,1.2,15.55,471.0,77.71,62.65
2018,5,31,17,0,733.0,88.0,1.2,15.3,421.0,69.0,55.33
2018,5,31,17,15,697.5,83.5,1.2,14.85,370.0,65.9,52.9
2018,5,31,17,30,662.0,79.0,1.2,14.4,319.0,62.77,50.39
2018,5,31,17,45,613.0,73.0,1.15,14.0,269.0,58.34,46.63
2018,5,31,18,0,564.0,67.0,1.1,13.6,219.0,53.9,42.74
2018,5,31,18,15,494.0,60.0,1.1,13.1,173.0,48.48,37.81
2018,5,31,18,30,424.0,53.0,1.1,12.6,127.0,43.12,32.73
2018,5,31,18,45,320.5,42.5,1.05,12.05,88.5,34.72,24.67
2018,5,31,19,0,217.0,32.0,1.0,11.5,50.0,24.27,13.17
2018,5,31,19,15,118.5,18.5,1.0,11.2,27.5,14.56,0.0
2018,5,31,19,30,20.0,5.0,1.0,10.9,5.0,3.93,0.0
2018,5,31,19,45,10.0,2.5,1.0,10.6,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,1,4,45,37.0,6.0,1.15,9.4,7.0,0.0,0.0
2018,6,1,5,0,74.0,12.0,1.1,9.6,14.0,28.16,0.0
2018,6,1,5,15,196.0,24.5,1.0,10.3,43.0,99.7,44.11
2018,6,1,5,30,318.0,37.0,0.9,11.0,72.0,176.04,132.23
2018,6,1,5,45,411.5,45.0,0.85,11.75,114.0,243.88,193.1
2018,6,1,6,0,505.0,53.0,0.8,12.5,156.0,320.77,258.98
2018,6,1,6,15,566.5,59.0,0.75,13.1,204.0,387.15,314.6
2018,6,1,6,30,628.0,65.0,0.7,13.7,252.0,458.11,371.32
2018,6,1,6,45,672.0,69.0,0.7,14.3,302.5,519.88,418.8
2018,6,1,7,0,716.0,73.0,0.7,14.9,353.0,581.07,463.92
2018,6,1,7,15,747.0,76.5,0.65,15.4,404.0,636.53,502.51
2018,6,1,7,30,778.0,80.0,0.6,15.9,455.0,691.8,538.27
2018,6,1,7,45,801.5,83.0,0.6,16.4,504.5,740.07,568.44
2018,6,1,8,0,825.0,86.0,0.6,16.9,554.0,786.87,596.91
2018,6,1,8,15,842.5,88.0,0.6,17.35,601.0,816.72,613.5
2018,6,1,8,30,860.0,90.0,0.6,17.8,648.0,852.66,634.13
2018,6,1,8,45,874.0,91.5,0.55,18.3,691.0,882.33,649.17
2018,6,1,9,0,888.0,93.0,0.5,18.8,734.0,908.98,662.07
2018,6,1,9,15,900.0,93.5,0.5,19.15,773.0,929.49,672.39
2018,6,1,9,30,912.0,94.0,0.5,19.5,812.0,946.53,680.61
2018,6,1,9,45,922.5,93.5,0.5,19.9,846.0,957.52,685.01
2018,6,1,10,0,933.0,93.0,0.5,20.3,880.0,964.74,687.25
2018,6,1,10,15,938.5,93.5,0.5,20.65,907.0,964.49,685.16
2018,6,1,10,30,944.0,94.0,0.5,21.0,934.0,960.29,680.89
2018,6,1,10,45,947.5,95.0,0.55,21.3,954.5,950.8,674.75
2018,6,1,11,0,951.0,96.0,0.6,21.6,975.0,937.38,666.32
2018,6,1,11,15,953.5,96.5,0.6,21.8,988.5,918.75,653.99
2018,6,1,11,30,956.0,97.0,0.6,22.0,1002.0,896.37,639.44
2018,6,1,11,45,957.0,97.5,0.6,22.2,1008.5,869.14,621.91
2018,6,1,12,0,958.0,98.0,0.6,22.4,1015.0,838.48,602.24
2018,6,1,12,15,956.0,99.0,0.65,22.5,1013.0,802.73,580.31
2018,6,1,12,30,954.0,100.0,0.7,22.6,1011.0,764.09,554.78
2018,6,1,12,45,950.5,101.0,0.75,22.65,1002.0,721.72,525.8
2018,6,1,13,0,947.0,102.0,0.8,22.7,993.0,676.92,494.28
2018,6,1,13,15,944.0,101.0,0.8,22.7,977.0,628.68,458.92
2018,6,1,13,30,941.0,100.0,0.8,22.7,961.0,578.4,420.98
2018,6,1,13,45,936.5,99.0,0.85,22.7,938.5,525.54,380.28
2018,6,1,14,0,932.0,98.0,0.9,22.7,916.0,471.17,336.93
2018,6,1,14,15,925.0,97.0,0.9,22.6,886.5,414.61,290.38
2018,6,1,14,30,918.0,96.0,0.9,22.5,857.0,357.27,242.14
2018,6,1,14,45,909.5,94.5,0.95,22.4,822.0,298.68,192.83
2018,6,1,15,0,901.0,93.0,1.0,22.3,787.0,239.98,144.83
2018,6,1,15,15,890.5,91.0,1.0,22.3,747.0,180.83,101.41
2018,6,1,15,30,880.0,89.0,1.0,22.3,707.0,122.3,69.97
2018,6,1,15,45,865.5,87.0,1.0,21.95,662.5,83.73,65.18
2018,6,1,16,0,851.0,85.0,1.0,21.6,618.0,82.02,64.1
2018,6,1,16,15,833.0,82.5,1.0,21.3,570.5,79.78,62.5
2018,6,1,16,30,815.0,80.0,1.0,21.0,523.0,69.77,54.3
2018,6,1,16,45,791.5,77.0,1.0,20.65,473.5,67.5,52.65
2018,6,1,17,0,768.0,74.0,1.0,20.3,424.0,65.19,50.93
2018,6,1,17,15,736.0,70.0,1.0,19.7,373.5,61.93,48.43
2018,6,1,17,30,704.0,66.0,1.0,19.1,323.0,58.64,45.83
2018,6,1,17,45,659.0,62.0,1.0,18.45,273.5,55.14,42.99
2018,6,1,18,0,614.0,58.0,1.0,17.8,224.0,47.67,36.54
2018,6,1,18,15,549.5,51.5,1.05,17.05,177.5,42.36,31.83
2018,6,1,18,30,485.0,45.0,1.1,16.3,131.0,37.1,26.97
2018,6,1,18,45,384.0,37.0,1.15,15.55,92.0,30.45,20.66
2018,6,1,19,0,283.0,29.0,1.2,14.8,53.0,23.94,12.95
2018,6,1,19,15,159.5,17.0,1.2,14.5,29.0,13.38,0.0
2018,6,1,19,30,36.0,5.0,1.2,14.2,5.0,3.93,0.0
2018,6,1,19,45,18.0,2.5,1.2,13.9,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,2,4,45,55.5,6.0,1.4,14.25,7.5,0.0,0.0
2018,6,2,5,0,111.0,12.0,1.3,14.4,15.0,37.39,0.0
2018,6,2,5,15,247.0,22.0,1.15,15.15,45.0,113.97,51.77
2018,6,2,5,30,383.0,32.0,1.0,15.9,75.0,195.05,143.75
2018,6,2,5,45,469.5,39.0,0.85,16.6,117.5,261.5,202.92
2018,6,2,6,0,556.0,46.0,0.7,17.3,160.0,336.51,266.05
2018,6,2,6,15,612.0,51.5,0.7,18.0,208.0,399.16,317.88
2018,6,2,6,30,668.0,57.0,0.7,18.7,256.0,468.57,372.49
2018,6,2,6,45,706.5,60.5,0.65,19.4,306.0,528.22,416.89
2018,6,2,7,0,745.0,64.0,0.6,20.1,356.0,589.1,460.01
2018,6,2,7,15,773.0,67.5,0.6,20.75,406.5,643.39,496.9
2018,6,2,7,30,801.0,71.0,0.6,21.4,457.0,697.27,530.92
2018,6,2,7,45,822.0,73.5,0.6,22.0,506.0,736.15,553.8
2018,6,2,8,0,843.0,76.0,0.6,22.6,555.0,780.47,579.95
2018,6,2,8,15,859.0,78.5,0.6,23.05,602.0,818.68,601.74
2018,6,2,8,30,875.0,81.0,0.6,23.5,649.0,854.41,621.62
2018,6,2,8,45,887.5,82.5,0.65,23.9,692.0,883.18,637.85
2018,6,2,9,0,900.0,84.0,0.7,24.3,735.0,908.84,652.13
2018,6,2,9,15,906.5,87.0,0.7,24.7,772.5,927.34,660.96
2018,6,2,9,30,913.0,90.0,0.7,25.1,810.0,942.16,667.61
2018,6,2,9,45,916.5,94.0,0.7,25.45,842.5,951.46,671.09
2018,6,2,10,0,920.0,98.0,0.7,25.8,875.0,956.82,672.31
2018,6,2,10,15,926.0,99.5,0.7,26.05,902.5,958.0,671.42
2018,6,2,10,30,932.0,101.0,0.7,26.3,930.0,955.25,668.3
2018,6,2,10,45,936.5,101.0,0.7,26.6,950.5,945.75,661.12
2018,6,2,11,0,941.0,101.0,0.7,26.9,971.0,932.37,651.78
2018,6,2,11,15,943.5,101.5,0.7,27.15,984.5,913.88,639.57
2018,6,2,11,30,946.0,102.0,0.7,27.4,998.0,891.67,625.21
2018,6,2,11,45,947.0,102.0,0.7,27.6,1004.0,864.22,607.79
2018,6,2,12,0,948.0,102.0,0.7,27.8,1010.0,833.42,588.31
2018,6,2,12,15,947.5,102.5,0.7,27.85,1009.0,798.7,566.66
2018,6,2,12,30,947.0,103.0,0.7,27.9,1008.0,761.04,541.44
2018,6,2,12,45,945.5,102.0,0.75,27.95,999.0,718.75,513.12
2018,6,2,13,0,944.0,101.0,0.8,28.0,990.0,673.96,482.25
2018,6,2,13,15,940.5,101.0,0.8,27.95,974.5,626.4,448.12
2018,6,2,13,30,937.0,101.0,0.8,27.9,959.0,576.83,411.47
2018,6,2,13,45,932.0,100.5,0.8,27.9,936.5,524.35,371.48
2018,6,2,14,0,927.0,100.0,0.8,27.9,914.0,470.42,329.09
2018,6,2,14,15,920.5,98.5,0.8,27.75,884.5,414.01,283.79
2018,6,2,14,30,914.0,97.0,0.8,27.6,855.0,356.79,236.78
2018,6,2,14,45,905.5,95.0,0.85,27.5,820.0,298.16,188.53
2018,6,2,15,0,897.0,93.0,0.9,27.4,785.0,239.44,141.54
2018,6,2,15,15,886.0,92.0,0.9,27.4,745.5,181.15,99.64
2018,6,2,15,30,875.0,91.0,0.9,27.4,706.0,123.5,69.38
2018,6,2,15,45,861.0,88.5,0.9,26.95,661.5,84.49,64.43
2018,6,2,16,0,847.0,86.0,0.9,26.5,617.0,82.53,63.2
2018,6,2,16,15,829.0,83.0,0.9,26.15,569.5,80.0,61.41
2018,6,2,16,30,811.0,80.0,0.9,25.8,522.0,69.67,53.1
2018,6,2,16,45,787.5,77.5,0.9,25.5,473.0,67.76,51.78
2018,6,2,17,0,764.0,75.0,0.9,25.2,424.0,65.82,50.4
2018,6,2,17,15,732.5,70.5,0.9,24.45,373.5,62.23,47.71
2018,6,2,17,30,701.0,66.0,0.9,23.7,323.0,58.58,44.89
2018,6,2,17,45,656.5,62.0,0.9,23.0,274.0,55.1,42.12
2018,6,2,18,0,612.0,58.0,0.9,22.3,225.0,47.64,35.8
2018,6,2,18,15,547.5,52.0,1.0,21.6,178.5,42.72,31.51
2018,6,2,18,30,483.0,46.0,1.1,20.9,132.0,37.86,27.09
2018,6,2,18,45,383.0,37.5,1.15,20.2,93.0,30.83,20.56
2018,6,2,19,0,283.0,29.0,1.2,19.5,54.0,23.91,12.83
2018,6,2,19,15,160.0,17.5,1.25,19.25,30.0,13.77,0.0
2018,6,2,19,30,37.0,6.0,1.3,19.0,6.0,4.72,0.0
2018,6,2,19,45,18.5,3.0,1.3,18.8,3.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,3,4,45,52.0,6.0,1.35,16.15,7.5,0.0,0.0
2018,6,3,5,0,104.0,12.0,1.3,16.3,15.0,35.51,0.0
2018,6,3,5,15,237.0,23.0,1.15,16.95,45.5,111.59,51.97
2018,6,3,5,30,370.0,34.0,1.0,17.6,76.0,191.63,140.48
2018,6,3,5,45,458.0,41.0,0.85,18.3,118.0,258.17,199.1
2018,6,3,6,0,546.0,48.0,0.7,19.0,160.0,333.28,261.83
2018,6,3,6,15,602.5,53.5,0.7,19.7,208.0,398.07,314.89
2018,6,3,6,30,659.0,59.0,0.7,20.4,256.0,464.67,367.05
2018,6,3,6,45,698.0,63.5,0.65,21.1,306.5,525.37,411.97
2018,6,3,7,0,737.0,68.0,0.6,21.8,357.0,587.4,455.62
2018,6,3,7,15,765.0,71.5,0.6,22.3,407.5,641.4,492.5
2018,6,3,7,30,793.0,75.0,0.6,22.8,458.0,694.98,526.51
2018,6,3,7,45,813.5,78.5,0.6,23.3,507.0,741.93,554.95
2018,6,3,8,0,834.0,82.0,0.6,23.8,556.0,778.97,576.18
2018,6,3,8,15,849.5,84.5,0.6,24.15,602.5,816.44,597.73
2018,6,3,8,30,865.0,87.0,0.6,24.5,649.0,851.43,617.32
2018,6,3,8,45,877.0,89.0,0.65,24.85,691.5,880.04,633.54
2018,6,3,9,0,889.0,91.0,0.7,25.2,734.0,905.54,647.81
