Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,9,15,899.0,92.5,0.7,25.4,772.5,925.37,657.97
2018,6,3,9,30,909.0,94.0,0.7,25.6,811.0,941.68,666.03
2018,6,3,9,45,916.5,95.0,0.75,25.85,844.0,951.5,671.06
2018,6,3,10,0,924.0,96.0,0.8,26.1,877.0,957.53,673.94
2018,6,3,10,15,929.0,97.5,0.8,26.25,904.0,957.86,672.78
2018,6,3,10,30,934.0,99.0,0.8,26.4,931.0,954.26,669.41
2018,6,3,10,45,938.0,100.0,0.8,26.55,951.5,945.32,662.94
2018,6,3,11,0,942.0,101.0,0.8,26.7,972.0,932.48,654.26
2018,6,3,11,15,944.0,102.0,0.8,26.8,985.5,914.04,642.39
2018,6,3,11,30,946.0,103.0,0.8,26.9,999.0,891.88,628.34
2018,6,3,11,45,946.5,103.5,0.8,27.0,1005.5,864.49,611.09
2018,6,3,12,0,947.0,104.0,0.8,27.1,1012.0,833.75,591.75
2018,6,3,12,15,947.5,103.0,0.85,27.05,1010.5,798.62,570.62
2018,6,3,12,30,948.0,102.0,0.9,27.0,1009.0,760.53,545.77
2018,6,3,12,45,939.5,106.5,0.9,26.95,999.0,717.87,516.29
2018,6,3,13,0,931.0,111.0,0.9,26.9,989.0,673.09,484.65
2018,6,3,13,15,935.5,105.5,0.95,26.75,975.5,626.64,451.74
2018,6,3,13,30,940.0,100.0,1.0,26.6,962.0,577.55,415.67
2018,6,3,13,45,883.5,131.0,1.0,26.5,925.5,522.13,373.46
2018,6,3,14,0,827.0,162.0,1.0,26.4,889.0,470.2,332.92
2018,6,3,14,15,773.0,184.5,1.05,26.15,846.5,415.79,290.48
2018,6,3,14,30,719.0,207.0,1.1,25.9,804.0,361.3,247.66
2018,6,3,14,45,812.0,149.0,1.1,25.65,797.0,304.88,198.61
2018,6,3,15,0,905.0,91.0,1.1,25.4,790.0,239.96,142.98
2018,6,3,15,15,894.5,89.0,1.1,25.4,750.0,180.73,99.88
2018,6,3,15,30,884.0,87.0,1.1,25.4,710.0,122.1,68.53
2018,6,3,15,45,871.0,85.5,1.1,24.75,666.5,82.99,63.81
2018,6,3,16,0,858.0,84.0,1.1,24.1,623.0,81.61,63.09
2018,6,3,16,15,842.0,81.0,1.1,23.65,576.0,79.09,61.31
2018,6,3,16,30,826.0,78.0,1.1,23.2,529.0,76.41,59.39
2018,6,3,16,45,804.5,74.5,1.1,22.75,479.5,66.03,50.92
2018,6,3,17,0,783.0,71.0,1.1,22.3,430.0,63.31,48.9
2018,6,3,17,15,752.5,67.5,1.1,21.65,379.5,60.36,46.67
2018,6,3,17,30,722.0,64.0,1.1,21.0,329.0,57.38,44.37
2018,6,3,17,45,679.5,59.5,1.1,20.35,279.5,53.43,41.15
2018,6,3,18,0,637.0,55.0,1.1,19.7,230.0,49.48,37.82
2018,6,3,18,15,573.5,49.5,1.1,18.95,183.0,41.04,30.42
2018,6,3,18,30,510.0,44.0,1.1,18.2,136.0,36.46,26.22
2018,6,3,18,45,411.5,36.5,1.1,17.45,96.5,30.15,20.29
2018,6,3,19,0,313.0,29.0,1.1,16.7,57.0,23.99,13.3
2018,6,3,19,15,179.0,17.5,1.1,16.35,31.5,14.39,0.0
2018,6,3,19,30,45.0,6.0,1.1,16.0,6.0,4.72,0.0
2018,6,3,19,45,22.5,3.0,1.1,15.6,3.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,4,4,45,49.0,6.0,1.2,12.35,7.5,0.0,0.0
2018,6,4,5,0,98.0,12.0,1.2,12.4,15.0,33.9,0.0
2018,6,4,5,15,229.0,23.5,1.2,12.75,45.5,109.42,53.35
2018,6,4,5,30,360.0,35.0,1.2,13.1,76.0,188.37,140.73
2018,6,4,5,45,449.0,43.0,1.2,13.45,119.0,255.84,201.52
2018,6,4,6,0,538.0,51.0,1.2,13.8,162.0,332.06,267.44
2018,6,4,6,15,597.0,56.5,1.2,14.3,210.5,397.85,323.16
2018,6,4,6,30,656.0,62.0,1.2,14.8,259.0,467.94,380.02
2018,6,4,6,45,697.0,66.5,1.2,15.25,310.0,527.13,426.28
2018,6,4,7,0,738.0,71.0,1.2,15.7,361.0,590.46,473.71
2018,6,4,7,15,767.5,75.0,1.2,16.1,412.5,646.16,513.71
2018,6,4,7,30,797.0,79.0,1.2,16.5,464.0,701.54,550.98
2018,6,4,7,45,819.5,82.0,1.2,16.95,514.0,749.61,581.69
2018,6,4,8,0,842.0,85.0,1.2,17.4,564.0,796.1,610.65
2018,6,4,8,15,858.5,87.5,1.2,17.75,611.5,826.25,628.09
2018,6,4,8,30,875.0,90.0,1.2,18.1,659.0,862.28,649.46
2018,6,4,8,45,888.0,92.5,1.15,18.5,703.0,892.48,665.71
2018,6,4,9,0,901.0,95.0,1.1,18.9,747.0,919.55,679.7
2018,6,4,9,15,910.5,97.5,1.1,19.2,786.5,940.09,690.45
2018,6,4,9,30,920.0,100.0,1.1,19.5,826.0,957.02,698.95
2018,6,4,9,45,927.0,102.0,1.1,19.8,859.5,967.37,703.35
2018,6,4,10,0,934.0,104.0,1.1,20.1,893.0,973.84,705.45
2018,6,4,10,15,940.0,104.5,1.15,20.25,920.5,973.95,704.99
2018,6,4,10,30,946.0,105.0,1.2,20.4,948.0,970.1,702.21
2018,6,4,10,45,950.0,105.5,1.2,20.6,968.5,960.47,694.93
2018,6,4,11,0,954.0,106.0,1.2,20.8,989.0,946.9,685.34
2018,6,4,11,15,956.5,106.5,1.2,20.8,1002.5,928.15,673.1
2018,6,4,11,30,959.0,107.0,1.2,20.8,1016.0,905.63,658.55
2018,6,4,11,45,960.0,107.5,1.2,20.85,1022.5,878.26,640.78
2018,6,4,12,0,961.0,108.0,1.2,20.9,1029.0,847.47,620.8
2018,6,4,12,15,960.0,108.0,1.25,20.9,1027.5,811.53,598.11
2018,6,4,12,30,959.0,108.0,1.3,20.9,1026.0,772.67,571.46
2018,6,4,12,45,956.5,107.5,1.3,20.85,1016.5,729.67,540.82
2018,6,4,13,0,954.0,107.0,1.3,20.8,1007.0,684.21,507.67
2018,6,4,13,15,951.5,106.0,1.3,20.7,991.5,636.08,471.76
2018,6,4,13,30,949.0,105.0,1.3,20.6,976.0,585.84,433.17
2018,6,4,13,45,945.5,103.5,1.3,20.55,953.5,532.84,391.19
2018,6,4,14,0,942.0,102.0,1.3,20.5,931.0,478.22,346.59
2018,6,4,14,15,935.5,101.0,1.35,20.3,902.0,421.43,299.38
2018,6,4,14,30,929.0,100.0,1.4,20.1,873.0,363.79,250.28
2018,6,4,14,45,921.0,98.5,1.4,19.9,838.0,304.82,199.76
2018,6,4,15,0,913.0,97.0,1.4,19.7,803.0,245.65,150.59
2018,6,4,15,15,902.0,95.0,1.4,19.7,762.5,185.82,105.98
2018,6,4,15,30,891.0,93.0,1.4,19.7,722.0,126.64,73.47
2018,6,4,15,45,876.0,91.5,1.4,19.15,677.0,86.69,68.45
2018,6,4,16,0,861.0,90.0,1.4,18.6,632.0,85.33,67.71
2018,6,4,16,15,840.0,88.5,1.4,18.2,584.0,75.54,59.67
2018,6,4,16,30,819.0,87.0,1.4,17.8,536.0,74.54,59.12
2018,6,4,16,45,792.5,84.5,1.4,17.4,485.5,72.72,57.86
2018,6,4,17,0,766.0,82.0,1.4,17.0,435.0,70.88,56.57
2018,6,4,17,15,728.0,79.5,1.4,16.5,383.5,68.84,55.1
2018,6,4,17,30,690.0,77.0,1.4,16.0,332.0,61.71,49.11
2018,6,4,17,45,637.5,73.0,1.4,15.5,281.0,58.59,46.56
2018,6,4,18,0,585.0,69.0,1.4,15.0,230.0,55.56,43.97
2018,6,4,18,15,512.5,62.0,1.35,14.5,182.5,50.11,39.07
2018,6,4,18,30,440.0,55.0,1.3,14.0,135.0,44.73,34.02
2018,6,4,18,45,333.0,45.0,1.3,13.45,95.0,36.73,26.41
2018,6,4,19,0,226.0,35.0,1.3,12.9,55.0,26.49,15.75
2018,6,4,19,15,127.0,21.0,1.3,12.65,31.0,15.89,0.0
2018,6,4,19,30,28.0,7.0,1.3,12.4,7.0,5.51,0.0
2018,6,4,19,45,14.0,3.5,1.3,12.1,3.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,6,5,4,45,19.0,5.5,1.2,10.35,6.0,0.0,0.0
2018,6,5,5,0,38.0,11.0,1.2,10.4,12.0,18.1,0.0
2018,6,5,5,15,123.5,25.0,1.2,10.75,37.5,77.34,38.08
2018,6,5,5,30,209.0,39.0,1.2,11.1,63.0,135.43,101.97
2018,6,5,5,45,296.0,52.5,1.2,11.4,104.0,198.03,157.68
2018,6,5,6,0,383.0,66.0,1.2,11.7,145.0,269.83,220.02
2018,6,5,6,15,441.0,74.0,1.2,12.2,188.5,328.66,270.53
2018,6,5,6,30,499.0,82.0,1.2,12.7,232.0,398.93,328.36
2018,6,5,6,45,515.5,93.5,1.2,13.2,273.0,446.04,365.7
2018,6,5,7,0,532.0,105.0,1.2,13.7,314.0,493.02,401.56
2018,6,5,7,15,537.5,118.5,1.15,14.2,354.5,533.86,430.97
2018,6,5,7,30,543.0,132.0,1.1,14.7,395.0,573.15,458.15
2018,6,5,7,45,575.0,138.0,1.1,15.25,442.5,623.81,493.52
2018,6,5,8,0,607.0,144.0,1.1,15.8,490.0,674.14,527.54
2018,6,5,8,15,607.5,160.5,1.05,16.4,531.0,708.16,547.83
2018,6,5,8,30,608.0,177.0,1.0,17.0,572.0,739.37,565.78
2018,6,5,8,45,615.5,191.0,0.95,17.6,614.0,771.39,584.0
2018,6,5,9,0,623.0,205.0,0.9,18.2,656.0,800.68,599.92
2018,6,5,9,15,627.0,219.0,0.9,18.7,693.5,823.88,612.44
2018,6,5,9,30,631.0,233.0,0.9,19.2,731.0,843.93,622.83
2018,6,5,9,45,629.0,248.5,0.85,19.75,762.5,856.52,627.26
2018,6,5,10,0,627.0,264.0,0.8,20.3,794.0,865.64,629.49
2018,6,5,10,15,651.0,262.0,0.8,20.65,827.5,879.96,637.19
2018,6,5,10,30,675.0,260.0,0.8,21.0,861.0,890.72,642.5
2018,6,5,10,45,670.0,270.0,0.8,21.35,878.5,882.12,634.93
2018,6,5,11,0,665.0,280.0,0.8,21.7,896.0,870.14,625.53
2018,6,5,11,15,655.5,292.5,0.8,21.85,907.0,853.04,613.3
2018,6,5,11,30,646.0,305.0,0.8,22.0,918.0,832.85,599.13
2018,6,5,11,45,685.5,281.5,0.8,22.15,936.0,821.44,591.8
2018,6,5,12,0,725.0,258.0,0.8,22.3,954.0,805.1,580.97
2018,6,5,12,15,748.0,242.5,0.85,22.35,960.0,777.97,563.53
2018,6,5,12,30,771.0,227.0,0.9,22.4,966.0,747.07,543.21
2018,6,5,12,45,718.0,259.5,0.9,22.4,943.0,698.4,508.76
2018,6,5,13,0,665.0,292.0,0.9,22.4,920.0,650.05,474.2
2018,6,5,13,15,674.5,279.0,0.95,22.35,907.0,608.05,444.59
2018,6,5,13,30,684.0,266.0,1.0,22.3,894.0,563.86,412.28
2018,6,5,13,45,702.0,246.5,1.0,22.2,877.5,517.21,376.75
2018,6,5,14,0,720.0,227.0,1.0,22.1,861.0,467.75,337.83
2018,6,5,14,15,746.0,203.5,1.0,21.95,842.0,415.85,295.61
2018,6,5,14,30,772.0,180.0,1.0,21.8,823.0,364.55,252.34
2018,6,5,14,45,792.0,160.5,1.05,21.6,796.5,307.81,204.59
2018,6,5,15,0,812.0,141.0,1.1,21.4,770.0,248.13,155.3
2018,6,5,15,15,823.0,127.0,1.1,21.4,736.0,188.03,109.95
2018,6,5,15,30,834.0,113.0,1.1,21.4,702.0,126.38,73.96
2018,6,5,15,45,825.0,108.5,1.1,20.85,660.5,86.23,67.55
2018,6,5,16,0,816.0,104.0,1.1,20.3,619.0,84.16,66.23
2018,6,5,16,15,796.5,99.0,1.15,19.85,570.0,81.31,64.15
2018,6,5,16,30,777.0,94.0,1.2,19.4,521.0,78.28,61.91
2018,6,5,16,45,751.0,90.0,1.2,19.0,471.0,75.66,59.99
2018,6,5,17,0,725.0,86.0,1.2,18.6,421.0,72.96,57.98
2018,6,5,17,15,694.5,83.0,1.2,18.0,373.5,65.4,51.76
2018,6,5,17,30,664.0,80.0,1.2,17.4,326.0,63.4,50.31
2018,6,5,17,45,615.0,75.0,1.2,16.8,276.5,59.72,47.3
2018,6,5,18,0,566.0,70.0,1.2,16.2,227.0,56.07,44.21
2018,6,5,18,15,491.5,62.0,1.2,15.6,179.0,49.88,38.69
2018,6,5,18,30,417.0,54.0,1.2,15.0,131.0,43.71,33.0
2018,6,5,18,45,330.0,44.5,1.2,14.35,94.0,36.25,25.93
2018,6,5,19,0,243.0,35.0,1.2,13.7,57.0,26.57,15.92
2018,6,5,19,15,139.5,21.5,1.15,13.35,32.5,16.29,0.0
2018,6,5,19,30,36.0,8.0,1.1,13.0,8.0,6.29,0.0
2018,6,5,19,45,18.0,4.0,1.1,12.6,4.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,4,45,27.0,6.5,1.1,11.7,7.0,0.0,0.0
2018,6,6,5,0,54.0,13.0,1.1,11.8,14.0,23.59,0.0
2018,6,6,5,15,148.0,26.5,1.1,12.05,41.0,86.54,43.61
2018,6,6,5,30,242.0,40.0,1.1,12.3,68.0,148.17,111.18
2018,6,6,5,45,292.5,52.0,1.1,12.55,101.5,195.49,154.83
2018,6,6,6,0,343.0,64.0,1.1,12.8,135.0,248.14,201.51
2018,6,6,6,15,421.0,74.5,1.1,13.3,185.0,318.14,260.82
2018,6,6,6,30,499.0,85.0,1.1,13.8,235.0,401.15,328.38
2018,6,6,6,45,503.0,98.0,1.1,14.3,272.5,435.24,355.26
2018,6,6,7,0,507.0,111.0,1.1,14.8,310.0,474.31,384.92
2018,6,6,7,15,601.0,108.0,1.05,15.4,375.5,566.93,454.09
2018,6,6,7,30,695.0,105.0,1.0,16.0,441.0,656.48,517.74
2018,6,6,7,45,724.0,108.5,1.0,16.65,491.0,706.83,550.33
2018,6,6,8,0,753.0,112.0,1.0,17.3,541.0,756.29,581.26
2018,6,6,8,15,770.5,116.0,1.0,17.85,587.0,791.16,601.67
2018,6,6,8,30,788.0,120.0,1.0,18.4,633.0,828.07,623.27
2018,6,6,8,45,802.0,123.5,0.95,19.0,675.5,858.85,639.51
2018,6,6,9,0,816.0,127.0,0.9,19.6,718.0,886.71,653.59
2018,6,6,9,15,829.0,129.0,0.9,19.9,757.0,908.98,665.5
2018,6,6,9,30,842.0,131.0,0.9,20.2,796.0,927.9,675.31
2018,6,6,9,45,853.0,131.5,0.9,20.5,829.5,926.62,672.31
2018,6,6,10,0,864.0,132.0,0.9,20.8,863.0,934.85,675.79
2018,6,6,10,15,869.5,134.5,0.9,20.9,890.0,936.2,675.38
2018,6,6,10,30,875.0,137.0,0.9,21.0,917.0,933.77,672.8
2018,6,6,10,45,878.5,138.5,0.95,21.1,937.0,924.86,667.18
2018,6,6,11,0,882.0,140.0,1.0,21.2,957.0,912.23,659.34
2018,6,6,11,15,885.0,140.5,1.0,21.3,970.5,894.68,647.61
2018,6,6,11,30,888.0,141.0,1.0,21.4,984.0,873.61,633.75
2018,6,6,11,45,889.0,142.0,1.0,21.45,990.5,847.9,617.07
2018,6,6,12,0,890.0,143.0,1.0,21.5,997.0,819.03,598.35
2018,6,6,12,15,880.5,149.0,1.0,21.45,993.5,783.02,573.91
2018,6,6,12,30,871.0,155.0,1.0,21.4,990.0,744.72,547.23
2018,6,6,12,45,856.0,163.0,1.0,21.4,978.0,711.71,523.16
2018,6,6,13,0,841.0,171.0,1.0,21.4,966.0,666.95,490.71
2018,6,6,13,15,837.0,170.0,1.0,21.3,950.5,620.74,456.85
2018,6,6,13,30,833.0,169.0,1.0,21.2,935.0,572.88,420.76
2018,6,6,13,45,826.5,168.0,1.05,21.1,912.5,522.37,381.94
2018,6,6,14,0,820.0,167.0,1.1,21.0,890.0,470.86,341.01
2018,6,6,14,15,810.5,165.5,1.1,20.8,861.0,417.12,297.09
2018,6,6,14,30,801.0,164.0,1.1,20.6,832.0,363.17,252.05
2018,6,6,14,45,788.5,162.5,1.1,20.4,797.5,308.5,206.31
2018,6,6,15,0,776.0,161.0,1.1,20.2,763.0,254.45,162.35
2018,6,6,15,15,762.0,158.0,1.1,20.2,723.5,192.89,116.67
2018,6,6,15,30,748.0,155.0,1.1,20.2,684.0,138.74,86.17
2018,6,6,15,45,726.5,152.5,1.15,19.4,640.0,101.99,81.18
2018,6,6,16,0,705.0,150.0,1.2,18.6,596.0,102.03,81.79
2018,6,6,16,15,677.0,147.5,1.2,18.1,549.0,101.88,82.09
2018,6,6,16,30,649.0,145.0,1.2,17.6,502.0,101.76,82.42
2018,6,6,16,45,615.5,139.0,1.2,17.05,452.5,99.19,80.68
2018,6,6,17,0,582.0,133.0,1.2,16.5,403.0,96.52,78.84
2018,6,6,17,15,542.5,125.5,1.2,15.95,354.0,89.66,73.33
2018,6,6,17,30,503.0,118.0,1.2,15.4,305.0,84.78,69.45
2018,6,6,17,45,451.5,108.0,1.2,14.85,257.5,78.01,63.79
2018,6,6,18,0,400.0,98.0,1.2,14.3,210.0,71.13,57.88
2018,6,6,18,15,333.5,85.0,1.15,13.9,166.0,61.99,49.7
2018,6,6,18,30,267.0,72.0,1.1,13.5,122.0,52.74,41.19
2018,6,6,18,45,179.0,53.5,1.1,13.1,83.0,39.3,28.75
2018,6,6,19,0,91.0,35.0,1.1,12.7,44.0,25.92,15.61
2018,6,6,19,15,49.5,20.5,1.1,12.5,25.0,15.34,0.0
2018,6,6,19,30,8.0,6.0,1.1,12.3,6.0,4.72,0.0
2018,6,6,19,45,4.0,3.0,1.1,12.05,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,7,4,45,14.0,5.5,1.0,10.75,6.0,0.0,0.0
2018,6,7,5,0,28.0,11.0,1.0,10.8,12.0,15.55,0.0
2018,6,7,5,15,88.5,25.5,1.0,11.2,34.5,60.67,29.86
2018,6,7,5,30,149.0,40.0,1.0,11.6,57.0,105.58,78.71
2018,6,7,5,45,208.0,53.0,1.0,11.95,89.0,161.03,127.75
2018,6,7,6,0,267.0,66.0,1.0,12.3,121.0,214.22,174.34
2018,6,7,6,15,202.0,82.0,1.0,12.9,130.0,199.29,163.79
2018,6,7,6,30,137.0,98.0,1.0,13.5,139.0,177.09,145.77
2018,6,7,6,45,230.0,115.0,1.0,14.05,199.0,269.94,223.02
2018,6,7,7,0,323.0,132.0,1.0,14.6,259.0,358.83,294.18
2018,6,7,7,15,450.0,133.0,0.95,15.2,336.0,478.37,386.26
2018,6,7,7,30,577.0,134.0,0.9,15.8,413.0,598.72,474.24
2018,6,7,7,45,642.5,131.5,0.9,16.35,473.0,667.78,521.7
2018,6,7,8,0,708.0,129.0,0.9,16.9,533.0,737.99,568.58
2018,6,7,8,15,752.0,126.5,0.9,17.45,587.5,790.96,601.26
2018,6,7,8,30,796.0,124.0,0.9,18.0,642.0,838.16,629.46
2018,6,7,8,45,814.0,125.5,0.85,18.5,686.0,870.55,646.65
2018,6,7,9,0,832.0,127.0,0.8,19.0,730.0,900.11,661.85
2018,6,7,9,15,849.0,127.0,0.85,19.4,770.5,924.13,675.42
2018,6,7,9,30,866.0,127.0,0.9,19.8,811.0,932.07,678.78
2018,6,7,9,45,881.5,124.5,0.9,20.15,846.0,945.3,685.04
2018,6,7,10,0,897.0,122.0,0.9,20.5,881.0,954.96,689.03
2018,6,7,10,15,905.0,122.0,0.9,20.6,908.5,956.39,688.62
2018,6,7,10,30,913.0,122.0,0.9,20.7,936.0,953.97,686.04
2018,6,7,10,45,920.0,121.0,0.9,20.85,957.5,945.86,679.91
2018,6,7,11,0,927.0,120.0,0.9,21.0,979.0,933.9,671.55
2018,6,7,11,15,930.0,120.5,0.95,21.0,993.0,915.96,660.8
2018,6,7,11,30,933.0,121.0,1.0,21.0,1007.0,894.33,647.76
2018,6,7,11,45,935.0,121.0,1.0,21.05,1014.0,867.92,630.7
2018,6,7,12,0,937.0,121.0,1.0,21.1,1021.0,838.15,611.49
2018,6,7,12,15,936.0,121.0,1.0,21.05,1019.5,802.96,588.53
2018,6,7,12,30,935.0,121.0,1.0,21.0,1018.0,764.94,562.19
2018,6,7,12,45,932.0,122.0,1.0,20.95,1009.5,723.67,533.0
2018,6,7,13,0,929.0,123.0,1.0,20.9,1001.0,680.02,501.42
2018,6,7,13,15,926.5,121.5,1.0,20.8,985.5,632.67,466.47
2018,6,7,13,30,924.0,120.0,1.0,20.7,970.0,583.29,428.95
2018,6,7,13,45,920.0,119.0,1.05,20.65,948.0,531.67,388.79
2018,6,7,14,0,916.0,118.0,1.1,20.6,926.0,478.53,345.99
2018,6,7,14,15,909.5,116.0,1.1,20.4,897.0,422.48,299.62
2018,6,7,14,30,903.0,114.0,1.1,20.2,868.0,365.63,251.52
2018,6,7,14,45,894.5,112.5,1.1,20.05,833.5,308.01,202.52
2018,6,7,15,0,886.0,111.0,1.1,19.9,799.0,250.26,154.81
2018,6,7,15,15,875.0,108.5,1.1,19.9,759.0,191.68,111.24
2018,6,7,15,30,864.0,106.0,1.1,19.9,719.0,133.76,79.09
2018,6,7,15,45,842.5,105.0,1.1,19.35,671.5,84.51,66.49
2018,6,7,16,0,821.0,104.0,1.1,18.8,624.0,84.24,66.69
2018,6,7,16,15,804.5,100.5,1.05,18.45,578.0,82.45,65.47
2018,6,7,16,30,788.0,97.0,1.0,18.1,532.0,80.54,64.15
2018,6,7,16,45,762.0,93.5,1.0,17.75,482.0,78.32,62.56
2018,6,7,17,0,736.0,90.0,1.0,17.4,432.0,70.24,55.88
2018,6,7,17,15,703.5,85.5,1.0,16.85,382.0,67.23,53.59
2018,6,7,17,30,671.0,81.0,1.0,16.3,332.0,64.18,51.21
2018,6,7,17,45,626.0,75.0,1.0,15.8,282.0,59.83,47.59
2018,6,7,18,0,581.0,69.0,1.0,15.3,232.0,55.45,43.82
2018,6,7,18,15,515.0,61.5,1.0,14.7,185.0,49.67,38.67
2018,6,7,18,30,449.0,54.0,1.0,14.1,138.0,43.9,33.33
2018,6,7,18,45,351.5,44.5,1.0,13.5,98.5,36.31,26.14
2018,6,7,19,0,254.0,35.0,1.0,12.9,59.0,26.63,16.32
2018,6,7,19,15,146.5,21.5,0.95,12.6,33.5,16.32,0.0
2018,6,7,19,30,39.0,8.0,0.9,12.3,8.0,6.29,0.0
2018,6,7,19,45,19.5,4.0,0.9,11.95,4.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,6.5,0.9,11.0,7.5,0.0,0.0
2018,6,8,5,0,72.0,13.0,0.9,11.2,15.0,27.89,0.0
2018,6,8,5,15,181.0,26.5,0.85,11.75,44.0,96.2,50.13
2018,6,8,5,30,290.0,40.0,0.8,12.3,73.0,164.6,123.4
2018,6,8,5,45,377.0,49.5,0.8,12.9,114.0,229.66,181.01
2018,6,8,6,0,464.0,59.0,0.8,13.5,155.0,302.65,243.5
2018,6,8,6,15,525.5,65.5,0.75,14.25,202.0,367.31,297.36
2018,6,8,6,30,587.0,72.0,0.7,15.0,249.0,436.53,352.45
2018,6,8,6,45,632.5,77.0,0.7,15.75,299.0,498.35,399.74
2018,6,8,7,0,678.0,82.0,0.7,16.5,349.0,562.26,446.58
2018,6,8,7,15,710.0,86.0,0.75,17.1,399.0,617.19,485.71
2018,6,8,7,30,742.0,90.0,0.8,17.7,449.0,669.25,521.41
2018,6,8,7,45,767.0,92.0,0.8,18.35,497.5,716.36,550.9
2018,6,8,8,0,792.0,94.0,0.8,19.0,546.0,762.16,578.75
2018,6,8,8,15,811.0,96.5,0.8,19.4,592.5,801.91,602.44
2018,6,8,8,30,830.0,99.0,0.8,19.8,639.0,839.42,624.27
2018,6,8,8,45,845.0,101.0,0.8,20.25,682.5,860.16,634.71
2018,6,8,9,0,860.0,103.0,0.8,20.7,726.0,887.75,649.76
2018,6,8,9,15,872.0,104.0,0.8,20.95,764.5,908.47,660.69
2018,6,8,9,30,884.0,105.0,0.8,21.2,803.0,925.84,669.57
2018,6,8,9,45,893.5,105.0,0.8,21.45,836.0,936.37,674.21
2018,6,8,10,0,903.0,105.0,0.8,21.7,869.0,943.25,676.72
2018,6,8,10,15,909.0,106.0,0.8,21.9,896.0,944.13,675.77
2018,6,8,10,30,915.0,107.0,0.8,22.1,923.0,941.16,672.61
2018,6,8,10,45,919.5,108.0,0.8,22.25,944.0,932.97,666.49
2018,6,8,11,0,924.0,109.0,0.8,22.4,965.0,920.93,658.14
2018,6,8,11,15,927.0,109.0,0.85,22.45,978.5,902.91,647.31
2018,6,8,11,30,930.0,109.0,0.9,22.5,992.0,881.24,634.22
2018,6,8,11,45,931.5,108.5,0.9,22.6,998.0,854.41,616.88
2018,6,8,12,0,933.0,108.0,0.9,22.7,1004.0,824.27,597.44
2018,6,8,12,15,932.0,108.5,0.9,22.65,1003.0,789.94,575.46
2018,6,8,12,30,931.0,109.0,0.9,22.6,1002.0,752.76,549.82
2018,6,8,12,45,929.5,108.5,0.9,22.55,994.0,711.81,521.06
2018,6,8,13,0,928.0,108.0,0.9,22.5,986.0,668.39,489.85
2018,6,8,13,15,927.0,106.0,0.9,22.4,971.0,621.85,455.67
2018,6,8,13,30,926.0,104.0,0.9,22.3,956.0,573.15,418.83
2018,6,8,13,45,923.5,102.5,0.9,22.15,935.0,522.07,379.08
2018,6,8,14,0,921.0,101.0,0.9,22.0,914.0,469.32,336.69
2018,6,8,14,15,916.5,98.0,0.9,21.8,885.5,413.33,290.62
2018,6,8,14,30,912.0,95.0,0.9,21.6,857.0,356.34,242.63
2018,6,8,14,45,906.0,93.0,0.9,21.35,823.5,298.84,193.92
2018,6,8,15,0,900.0,91.0,0.9,21.1,790.0,240.93,146.2
2018,6,8,15,15,890.0,89.0,0.9,21.1,751.0,182.32,102.65
2018,6,8,15,30,880.0,87.0,0.9,21.1,712.0,124.24,70.48
2018,6,8,15,45,868.0,84.5,0.9,20.55,668.5,82.31,64.31
2018,6,8,16,0,856.0,82.0,0.9,20.0,625.0,80.35,63.07
2018,6,8,16,15,839.0,79.0,0.85,19.7,578.0,77.8,61.18
2018,6,8,16,30,822.0,76.0,0.8,19.4,531.0,75.1,59.16
2018,6,8,16,45,799.0,73.5,0.8,19.05,482.0,65.2,50.96
2018,6,8,17,0,776.0,71.0,0.8,18.7,433.0,63.15,49.47
2018,6,8,17,15,743.5,68.0,0.8,18.3,382.5,60.54,47.47
2018,6,8,17,30,711.0,65.0,0.8,17.9,332.0,57.93,45.42
2018,6,8,17,45,666.0,61.5,0.75,17.45,282.5,54.78,42.84
2018,6,8,18,0,621.0,58.0,0.7,17.0,233.0,47.7,36.71
2018,6,8,18,15,557.5,52.5,0.7,16.5,186.5,43.13,32.65
2018,6,8,18,30,494.0,47.0,0.7,16.0,140.0,38.65,28.49
2018,6,8,18,45,397.5,39.5,0.7,15.5,100.5,32.43,22.6
2018,6,8,19,0,301.0,32.0,0.7,15.0,61.0,26.36,16.05
2018,6,8,19,15,179.5,20.0,0.65,14.7,35.0,16.43,0.0
2018,6,8,19,30,58.0,8.0,0.6,14.4,9.0,6.29,0.0
2018,6,8,19,45,29.0,4.0,0.6,14.05,4.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,9,4,45,18.0,5.5,0.95,11.25,6.0,0.0,0.0
2018,6,9,5,0,36.0,11.0,1.0,11.2,12.0,17.45,0.0
2018,6,9,5,15,33.5,19.5,1.0,11.2,22.0,30.65,12.9
2018,6,9,5,30,31.0,28.0,1.0,11.2,32.0,40.14,27.18
2018,6,9,5,45,15.5,33.0,1.05,11.2,35.0,33.29,22.71
2018,6,9,6,0,0.0,38.0,1.1,11.2,38.0,29.02,19.47
2018,6,9,6,15,1.0,58.0,1.1,11.25,58.5,45.45,33.82
2018,6,9,6,30,2.0,78.0,1.1,11.3,79.0,63.02,49.01
2018,6,9,6,45,18.0,110.5,1.1,11.4,117.5,101.74,82.29
2018,6,9,7,0,34.0,143.0,1.1,11.5,156.0,152.89,125.39
2018,6,9,7,15,61.5,170.0,1.1,11.6,198.0,199.24,163.86
2018,6,9,7,30,89.0,197.0,1.1,11.7,240.0,247.38,203.03
2018,6,9,7,45,97.0,219.5,1.1,11.85,271.0,277.17,226.18
2018,6,9,8,0,105.0,242.0,1.1,12.0,302.0,307.01,249.07
2018,6,9,8,15,117.5,267.0,1.1,12.25,339.5,361.3,290.49
2018,6,9,8,30,130.0,292.0,1.1,12.5,377.0,398.09,317.56
2018,6,9,8,45,162.5,313.0,1.1,12.75,426.0,447.9,354.73
2018,6,9,9,0,195.0,334.0,1.1,13.0,475.0,497.9,391.18
2018,6,9,9,15,239.0,346.0,1.1,13.35,528.5,569.02,442.22
2018,6,9,9,30,283.0,358.0,1.1,13.7,582.0,619.78,477.49
2018,6,9,9,45,334.5,357.0,1.1,14.1,632.5,663.64,507.69
2018,6,9,10,0,386.0,356.0,1.1,14.5,683.0,706.17,536.46
2018,6,9,10,15,390.5,368.0,1.15,14.65,707.5,716.24,542.29
2018,6,9,10,30,395.0,380.0,1.2,14.8,732.0,724.03,546.92
2018,6,9,10,45,394.5,391.5,1.2,14.95,750.0,724.5,545.97
2018,6,9,11,0,394.0,403.0,1.2,15.1,768.0,722.66,543.55
2018,6,9,11,15,372.0,418.5,1.2,15.35,767.0,703.56,528.66
2018,6,9,11,30,350.0,434.0,1.2,15.6,766.0,682.94,512.93
2018,6,9,11,45,400.0,423.5,1.25,15.85,805.5,697.34,523.52
2018,6,9,12,0,450.0,413.0,1.3,16.1,845.0,714.53,535.28
2018,6,9,12,15,567.5,348.0,1.3,16.2,892.5,727.36,545.32
2018,6,9,12,30,685.0,283.0,1.3,16.3,940.0,728.45,546.72
2018,6,9,12,45,770.0,227.5,1.3,16.4,960.5,708.31,532.42
2018,6,9,13,0,855.0,172.0,1.3,16.5,981.0,676.31,509.22
2018,6,9,13,15,830.0,184.0,1.35,16.4,959.0,626.93,472.29
2018,6,9,13,30,805.0,196.0,1.4,16.3,937.0,577.37,434.33
2018,6,9,13,45,706.0,244.5,1.4,16.25,883.5,518.04,388.12
2018,6,9,14,0,607.0,293.0,1.4,16.2,830.0,463.71,345.53
2018,6,9,14,15,670.5,246.5,1.4,16.05,822.0,416.93,306.06
2018,6,9,14,30,734.0,200.0,1.4,15.9,814.0,362.63,258.9
2018,6,9,14,45,753.0,179.5,1.4,15.7,787.0,306.28,210.27
2018,6,9,15,0,772.0,159.0,1.4,15.5,760.0,253.5,165.13
2018,6,9,15,15,788.0,141.5,1.4,15.5,728.0,194.29,118.91
2018,6,9,15,30,804.0,124.0,1.4,15.5,696.0,132.98,81.12
2018,6,9,15,45,821.0,111.0,1.4,15.1,663.5,87.52,70.24
2018,6,9,16,0,838.0,98.0,1.4,14.7,631.0,80.85,64.87
2018,6,9,16,15,815.5,95.0,1.4,14.45,581.5,79.07,63.62
2018,6,9,16,30,793.0,92.0,1.4,14.2,532.0,77.22,62.28
2018,6,9,16,45,748.5,92.0,1.4,13.9,476.5,76.93,62.33
2018,6,9,17,0,704.0,92.0,1.4,13.6,421.0,70.88,57.31
2018,6,9,17,15,685.0,84.0,1.4,13.3,374.0,65.84,53.13
2018,6,9,17,30,666.0,76.0,1.4,13.0,327.0,60.55,48.66
2018,6,9,17,45,622.0,73.0,1.4,12.7,280.5,58.28,46.81
2018,6,9,18,0,578.0,70.0,1.4,12.4,234.0,56.12,44.95
2018,6,9,18,15,506.0,63.5,1.35,12.1,187.0,51.09,40.37
2018,6,9,18,30,434.0,57.0,1.3,11.8,140.0,46.15,35.68
2018,6,9,18,45,328.5,48.0,1.3,11.5,100.5,36.49,26.57
2018,6,9,19,0,223.0,39.0,1.3,11.2,61.0,29.37,18.94
2018,6,9,19,15,126.5,24.0,1.25,11.05,35.0,18.1,0.0
2018,6,9,19,30,30.0,9.0,1.2,10.9,9.0,7.08,0.0
2018,6,9,19,45,15.0,4.5,1.2,10.75,4.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,6,10,4,45,35.0,6.5,0.9,7.8,7.5,0.0,0.0
2018,6,10,5,0,70.0,13.0,0.9,8.0,15.0,27.25,0.0
2018,6,10,5,15,187.0,26.5,0.9,8.6,45.0,97.56,52.33
2018,6,10,5,30,304.0,40.0,0.9,9.2,75.0,169.39,128.51
2018,6,10,5,45,396.5,48.5,0.85,9.75,117.0,235.83,187.92
2018,6,10,6,0,489.0,57.0,0.8,10.3,159.0,311.16,252.99
2018,6,10,6,15,550.0,63.5,0.8,11.15,206.5,376.54,308.14
2018,6,10,6,30,611.0,70.0,0.8,12.0,254.0,446.46,364.57
2018,6,10,6,45,655.0,74.5,0.8,12.85,304.5,507.74,411.9
2018,6,10,7,0,699.0,79.0,0.8,13.7,355.0,570.94,458.62
2018,6,10,7,15,729.5,83.5,0.75,14.35,405.5,623.4,495.31
2018,6,10,7,30,760.0,88.0,0.7,15.0,456.0,678.62,532.08
2018,6,10,7,45,783.5,91.0,0.7,15.65,505.0,726.26,561.93
2018,6,10,8,0,807.0,94.0,0.7,16.3,554.0,772.48,590.09
2018,6,10,8,15,826.0,95.5,0.7,16.8,600.5,811.54,613.09
2018,6,10,8,30,845.0,97.0,0.7,17.3,647.0,838.73,627.86
2018,6,10,8,45,860.5,97.5,0.65,17.8,690.0,868.4,643.33
2018,6,10,9,0,876.0,98.0,0.6,18.3,733.0,895.2,656.6
2018,6,10,9,15,887.5,99.0,0.65,18.6,771.5,915.8,668.29
2018,6,10,9,30,899.0,100.0,0.7,18.9,810.0,932.99,677.92
2018,6,10,9,45,908.5,99.0,0.7,19.25,842.5,942.73,681.79
2018,6,10,10,0,918.0,98.0,0.7,19.6,875.0,948.8,683.54
2018,6,10,10,15,925.0,97.5,0.7,19.75,902.0,949.29,682.47
2018,6,10,10,30,932.0,97.0,0.7,19.9,929.0,945.94,679.19
2018,6,10,10,45,938.5,96.0,0.75,20.05,950.0,937.77,674.07
2018,6,10,11,0,945.0,95.0,0.8,20.2,971.0,925.72,666.63
2018,6,10,11,15,947.5,95.0,0.85,20.25,984.5,907.28,655.47
2018,6,10,11,30,950.0,95.0,0.9,20.3,998.0,885.15,642.0
2018,6,10,11,45,951.5,94.5,0.9,20.35,1004.0,858.2,624.59
2018,6,10,12,0,953.0,94.0,0.9,20.4,1010.0,827.87,604.99
2018,6,10,12,15,951.5,95.0,0.95,20.4,1009.0,793.31,583.38
2018,6,10,12,30,950.0,96.0,1.0,20.4,1008.0,755.85,558.08
2018,6,10,12,45,946.5,96.5,1.0,20.4,999.0,713.92,528.17
2018,6,10,13,0,943.0,97.0,1.0,20.4,990.0,669.6,495.85
2018,6,10,13,15,940.5,96.0,1.0,20.3,974.5,622.52,460.85
2018,6,10,13,30,938.0,95.0,1.0,20.2,959.0,573.34,423.22
2018,6,10,13,45,934.0,94.0,1.05,20.15,937.5,521.53,382.64
2018,6,10,14,0,930.0,93.0,1.1,20.1,916.0,468.16,339.38
2018,6,10,14,15,924.0,92.0,1.1,19.95,887.5,412.71,293.04
2018,6,10,14,30,918.0,91.0,1.1,19.8,859.0,356.35,244.88
2018,6,10,14,45,910.5,89.0,1.1,19.6,824.5,298.27,195.16
2018,6,10,15,0,903.0,87.0,1.1,19.4,790.0,239.96,146.59
2018,6,10,15,15,892.5,85.5,1.1,19.4,751.0,181.55,102.66
2018,6,10,15,30,882.0,84.0,1.1,19.4,712.0,123.73,70.1
2018,6,10,15,45,869.5,82.0,1.15,18.9,669.0,80.85,63.53
2018,6,10,16,0,857.0,80.0,1.2,18.4,626.0,79.15,62.48
2018,6,10,16,15,841.0,77.5,1.2,18.05,579.5,76.92,60.85
2018,6,10,16,30,825.0,75.0,1.2,17.7,533.0,74.55,59.11
2018,6,10,16,45,803.0,72.0,1.2,17.35,484.0,64.25,50.5
2018,6,10,17,0,781.0,69.0,1.2,17.0,435.0,61.83,48.67
2018,6,10,17,15,752.0,66.0,1.2,16.55,385.5,59.22,46.65
2018,6,10,17,30,723.0,63.0,1.2,16.1,336.0,56.61,44.59
2018,6,10,17,45,682.5,59.0,1.2,15.65,287.0,53.05,41.63
2018,6,10,18,0,642.0,55.0,1.2,15.2,238.0,49.5,38.58
2018,6,10,18,15,583.0,50.0,1.15,14.7,191.5,41.48,31.43
2018,6,10,18,30,524.0,45.0,1.1,14.2,145.0,37.3,27.52
2018,6,10,18,45,431.0,37.5,1.1,13.7,104.5,30.98,21.54
2018,6,10,19,0,338.0,30.0,1.1,13.2,64.0,24.79,15.06
2018,6,10,19,15,205.5,19.5,1.05,12.9,37.0,16.02,0.0
2018,6,10,19,30,73.0,9.0,1.0,12.6,10.0,7.08,0.0
2018,6,10,19,45,36.5,4.5,1.0,12.25,5.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,0.8,11.55,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,0.8,11.7,16.0,35.89,0.0
2018,6,11,5,15,236.0,23.5,0.75,12.25,46.5,110.08,58.5
2018,6,11,5,30,366.0,34.0,0.7,12.8,77.0,186.16,138.82
2018,6,11,5,45,451.0,41.5,0.7,13.35,119.0,250.89,196.57
2018,6,11,6,0,536.0,49.0,0.7,13.9,161.0,323.98,259.2
2018,6,11,6,15,592.0,54.5,0.7,14.65,208.5,387.52,312.27
2018,6,11,6,30,648.0,60.0,0.7,15.4,256.0,455.15,366.22
2018,6,11,6,45,686.5,64.5,0.65,16.15,305.5,512.46,409.59
2018,6,11,7,0,725.0,69.0,0.6,16.9,355.0,573.37,453.47
2018,6,11,7,15,753.5,73.0,0.6,17.6,405.5,627.64,491.12
2018,6,11,7,30,782.0,77.0,0.6,18.3,456.0,681.61,526.32
2018,6,11,7,45,803.5,80.0,0.6,18.95,505.0,728.33,554.99
2018,6,11,8,0,825.0,83.0,0.6,19.6,554.0,773.51,581.94
2018,6,11,8,15,841.5,86.0,0.6,20.15,601.0,804.07,598.76
2018,6,11,8,30,858.0,89.0,0.6,20.7,648.0,840.35,619.27
2018,6,11,8,45,871.0,91.0,0.55,21.2,691.0,869.83,634.13
2018,6,11,9,0,884.0,93.0,0.5,21.7,734.0,896.29,646.89
2018,6,11,9,15,891.5,97.0,0.55,22.15,772.5,916.65,657.85
2018,6,11,9,30,899.0,101.0,0.6,22.6,811.0,933.4,666.65
2018,6,11,9,45,903.5,104.0,0.6,23.0,843.5,942.64,669.99
2018,6,11,10,0,908.0,107.0,0.6,23.4,876.0,948.06,671.17
2018,6,11,10,15,914.5,108.0,0.6,23.75,903.5,949.48,670.17
2018,6,11,10,30,921.0,109.0,0.6,24.1,931.0,947.04,666.98
2018,6,11,10,45,926.0,109.5,0.6,24.45,952.0,938.88,660.45
2018,6,11,11,0,931.0,110.0,0.6,24.8,973.0,926.86,651.76
2018,6,11,11,15,934.5,110.0,0.65,25.0,987.5,909.28,641.14
2018,6,11,11,30,938.0,110.0,0.7,25.2,1002.0,888.0,628.29
2018,6,11,11,45,940.0,110.0,0.75,25.4,1009.0,861.93,612.42
2018,6,11,12,0,942.0,110.0,0.8,25.6,1016.0,832.48,594.35
2018,6,11,12,15,943.5,108.5,0.8,25.7,1015.5,798.24,572.53
2018,6,11,12,30,945.0,107.0,0.8,25.8,1015.0,761.03,547.05
2018,6,11,12,45,945.5,105.5,0.85,25.85,1007.5,720.3,519.4
2018,6,11,13,0,946.0,104.0,0.9,25.9,1000.0,676.92,489.1
2018,6,11,13,15,943.5,103.0,0.9,25.85,985.0,629.66,454.82
2018,6,11,13,30,941.0,102.0,0.9,25.8,970.0,580.29,417.98
2018,6,11,13,45,936.5,101.5,0.95,25.8,948.0,528.41,378.37
2018,6,11,14,0,932.0,101.0,1.0,25.8,926.0,474.99,336.17
2018,6,11,14,15,926.0,99.5,1.0,25.7,897.5,419.02,290.61
2018,6,11,14,30,920.0,98.0,1.0,25.6,869.0,362.16,243.28
2018,6,11,14,45,912.0,96.5,1.0,25.5,834.5,304.1,194.78
2018,6,11,15,0,904.0,95.0,1.0,25.4,800.0,245.85,147.42
2018,6,11,15,15,894.0,93.0,1.0,25.4,760.5,187.05,104.22
2018,6,11,15,30,884.0,91.0,1.0,25.4,721.0,128.76,71.97
2018,6,11,15,45,870.5,89.0,1.0,25.0,677.5,85.06,65.39
2018,6,11,16,0,857.0,87.0,1.0,24.6,634.0,83.44,64.42
2018,6,11,16,15,840.5,84.5,1.0,24.25,587.5,81.3,62.94
2018,6,11,16,30,824.0,82.0,1.0,23.9,541.0,71.21,54.79
2018,6,11,16,45,802.0,79.0,1.0,23.55,491.5,69.02,53.23
2018,6,11,17,0,780.0,76.0,1.0,23.2,442.0,66.77,51.6
2018,6,11,17,15,750.0,72.5,1.0,22.55,392.0,63.95,49.52
2018,6,11,17,30,720.0,69.0,1.0,21.9,342.0,61.1,47.37
2018,6,11,17,45,679.0,64.0,1.0,21.2,292.0,56.9,43.99
2018,6,11,18,0,638.0,59.0,1.0,20.5,242.0,48.62,36.95
2018,6,11,18,15,577.5,53.5,1.05,19.6,195.0,44.07,33.03
2018,6,11,18,30,517.0,48.0,1.1,18.7,148.0,39.59,28.98
2018,6,11,18,45,423.0,40.5,1.1,17.75,107.0,33.36,23.2
2018,6,11,19,0,329.0,33.0,1.1,16.8,66.0,27.26,16.89
2018,6,11,19,15,198.0,21.0,1.1,16.4,38.0,17.27,0.0
2018,6,11,19,30,67.0,9.0,1.1,16.0,10.0,7.08,0.0
2018,6,11,19,45,33.5,4.5,1.05,15.6,5.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,4,45,65.0,6.5,1.3,14.3,8.5,0.0,0.0
2018,6,12,5,0,130.0,13.0,1.3,14.6,17.0,41.56,0.0
2018,6,12,5,15,272.5,23.0,1.2,15.4,49.0,120.26,63.35
2018,6,12,5,30,415.0,33.0,1.1,16.2,81.0,202.15,148.88
2018,6,12,5,45,500.0,39.5,0.95,17.05,124.5,268.27,207.29
2018,6,12,6,0,585.0,46.0,0.8,17.9,168.0,340.08,267.8
2018,6,12,6,15,639.5,51.0,0.8,18.6,216.5,405.08,321.44
2018,6,12,6,30,694.0,56.0,0.8,19.3,265.0,473.75,375.49
2018,6,12,6,45,731.0,59.5,0.75,20.05,315.5,533.23,419.77
2018,6,12,7,0,768.0,63.0,0.7,20.8,366.0,593.81,462.66
2018,6,12,7,15,794.5,66.0,0.7,21.4,416.5,647.17,499.23
2018,6,12,7,30,821.0,69.0,0.7,22.0,467.0,693.23,528.1
2018,6,12,7,45,841.0,72.0,0.7,22.6,516.5,739.61,556.29
2018,6,12,8,0,861.0,75.0,0.7,23.2,566.0,784.31,582.61
2018,6,12,8,15,876.0,77.0,0.75,23.6,612.5,821.73,604.83
2018,6,12,8,30,891.0,79.0,0.8,24.0,659.0,856.6,625.21
2018,6,12,8,45,902.5,81.5,0.8,24.4,702.5,886.16,641.14
2018,6,12,9,0,914.0,84.0,0.8,24.8,746.0,912.54,654.95
2018,6,12,9,15,923.0,85.5,0.8,25.05,784.5,932.18,664.88
2018,6,12,9,30,932.0,87.0,0.8,25.3,823.0,948.23,672.67
2018,6,12,9,45,939.0,88.0,0.8,25.55,856.5,958.18,676.8
2018,6,12,10,0,946.0,89.0,0.8,25.8,890.0,964.29,678.73
2018,6,12,10,15,951.0,90.5,0.8,25.95,917.5,965.13,677.86
2018,6,12,10,30,956.0,92.0,0.8,26.1,945.0,961.97,674.75
2018,6,12,10,45,960.0,92.5,0.85,26.3,966.0,952.93,669.04
2018,6,12,11,0,964.0,93.0,0.9,26.5,987.0,939.95,661.03
2018,6,12,11,15,966.0,94.0,0.9,26.55,1001.0,921.79,649.42
2018,6,12,11,30,968.0,95.0,0.9,26.6,1015.0,899.84,635.57
2018,6,12,11,45,968.5,96.0,0.9,26.65,1022.0,873.0,618.72
2018,6,12,12,0,969.0,97.0,0.9,26.7,1029.0,842.72,599.71
2018,6,12,12,15,969.0,97.0,0.95,26.6,1028.5,807.98,578.85
2018,6,12,12,30,969.0,97.0,1.0,26.5,1028.0,770.21,554.3
2018,6,12,12,45,967.5,96.5,1.0,26.4,1020.0,728.17,525.34
2018,6,12,13,0,966.0,96.0,1.0,26.3,1012.0,683.55,493.86
2018,6,12,13,15,963.5,95.5,1.0,26.15,997.0,635.91,459.45
2018,6,12,13,30,961.0,95.0,1.0,26.0,982.0,586.11,422.37
2018,6,12,13,45,956.5,94.5,1.05,25.8,959.5,533.36,382.33
2018,6,12,14,0,952.0,94.0,1.1,25.6,937.0,479.04,339.57
2018,6,12,14,15,946.5,92.5,1.1,25.4,908.5,422.3,293.34
2018,6,12,14,30,941.0,91.0,1.1,25.2,880.0,364.57,245.2
2018,6,12,14,45,934.0,89.5,1.1,24.95,846.0,305.7,195.87
2018,6,12,15,0,927.0,88.0,1.1,24.7,812.0,246.48,147.52
2018,6,12,15,15,917.5,86.5,1.1,24.7,772.5,186.83,103.4
2018,6,12,15,30,908.0,85.0,1.1,24.7,733.0,127.6,70.39
2018,6,12,15,45,895.5,83.0,1.15,24.15,689.0,82.21,63.27
2018,6,12,16,0,883.0,81.0,1.2,23.6,645.0,80.49,62.25
2018,6,12,16,15,866.5,79.0,1.2,23.2,598.0,78.53,60.91
2018,6,12,16,30,850.0,77.0,1.2,22.8,551.0,76.45,59.47
2018,6,12,16,45,828.5,74.0,1.2,22.4,501.0,73.49,57.27
2018,6,12,17,0,807.0,71.0,1.2,22.0,451.0,63.75,49.28
2018,6,12,17,15,777.5,68.5,1.2,21.4,400.5,61.51,47.66
2018,6,12,17,30,748.0,66.0,1.2,20.8,350.0,59.27,46.01
2018,6,12,17,45,706.5,61.5,1.2,20.2,299.0,55.33,42.81
2018,6,12,18,0,665.0,57.0,1.2,19.6,248.0,51.38,39.5
2018,6,12,18,15,604.0,52.0,1.2,18.9,200.0,43.2,32.36
2018,6,12,18,30,543.0,47.0,1.2,18.2,152.0,39.0,28.54
2018,6,12,18,45,447.5,40.0,1.2,17.45,110.5,33.09,23.02
2018,6,12,19,0,352.0,33.0,1.2,16.7,69.0,27.34,17.03
2018,6,12,19,15,214.0,21.5,1.2,16.25,40.0,17.72,0.13
2018,6,12,19,30,76.0,10.0,1.2,15.8,11.0,7.87,0.0
2018,6,12,19,45,38.0,5.0,1.2,15.3,5.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,13,4,45,55.0,7.0,1.35,13.15,8.5,0.0,0.0
2018,6,13,5,0,110.0,14.0,1.4,13.4,17.0,37.42,0.0
2018,6,13,5,15,246.5,24.5,1.35,13.95,48.5,113.43,60.07
2018,6,13,5,30,383.0,35.0,1.3,14.5,80.0,192.19,142.65
2018,6,13,5,45,472.0,41.5,1.3,15.1,122.5,258.39,201.76
2018,6,13,6,0,561.0,48.0,1.3,15.7,165.0,333.17,265.99
2018,6,13,6,15,617.0,53.5,1.3,16.35,213.5,397.84,320.45
2018,6,13,6,30,673.0,59.0,1.3,17.0,262.0,464.47,374.25
2018,6,13,6,45,711.5,62.5,1.3,17.7,312.0,523.99,420.24
2018,6,13,7,0,750.0,66.0,1.3,18.4,362.0,584.76,465.17
2018,6,13,7,15,777.5,69.5,1.3,19.0,412.5,638.72,503.44
