Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,30,805.0,73.0,1.3,19.6,463.0,692.24,538.98
2018,6,13,7,45,826.0,76.0,1.25,20.2,512.5,731.97,562.91
2018,6,13,8,0,847.0,79.0,1.2,20.8,562.0,776.97,589.93
2018,6,13,8,15,862.0,81.5,1.2,21.25,608.5,814.54,612.12
2018,6,13,8,30,877.0,84.0,1.2,21.7,655.0,849.6,632.34
2018,6,13,8,45,888.5,86.0,1.2,22.15,697.5,878.29,648.1
2018,6,13,9,0,900.0,88.0,1.2,22.6,740.0,903.84,661.75
2018,6,13,9,15,908.0,90.5,1.2,22.9,778.5,923.46,671.9
2018,6,13,9,30,916.0,93.0,1.2,23.2,817.0,939.47,679.82
2018,6,13,9,45,922.0,96.0,1.2,23.45,850.5,950.43,684.76
2018,6,13,10,0,928.0,99.0,1.2,23.7,884.0,957.51,687.4
2018,6,13,10,15,933.5,99.5,1.2,23.9,911.0,957.73,686.0
2018,6,13,10,30,939.0,100.0,1.2,24.1,938.0,954.04,682.37
2018,6,13,10,45,942.5,101.0,1.15,24.3,958.5,945.11,674.8
2018,6,13,11,0,946.0,102.0,1.1,24.5,979.0,932.28,664.98
2018,6,13,11,15,948.0,102.5,1.15,24.55,992.5,913.86,653.76
2018,6,13,11,30,950.0,103.0,1.2,24.6,1006.0,891.74,640.25
2018,6,13,11,45,950.5,103.5,1.2,24.65,1012.5,864.83,622.95
2018,6,13,12,0,951.0,104.0,1.2,24.7,1019.0,834.56,603.51
2018,6,13,12,15,948.0,106.0,1.2,24.65,1017.5,799.71,581.25
2018,6,13,12,30,945.0,108.0,1.2,24.6,1016.0,762.04,555.22
2018,6,13,12,45,938.5,110.5,1.25,24.5,1006.5,719.77,526.09
2018,6,13,13,0,932.0,113.0,1.3,24.4,997.0,675.32,494.6
2018,6,13,13,15,928.5,112.5,1.3,24.15,981.5,628.47,460.35
2018,6,13,13,30,925.0,112.0,1.3,23.9,966.0,579.63,423.56
2018,6,13,13,45,920.0,111.0,1.35,23.7,943.5,527.93,383.65
2018,6,13,14,0,915.0,110.0,1.4,23.5,921.0,474.8,341.2
2018,6,13,14,15,908.5,109.0,1.4,23.2,893.0,419.88,295.96
2018,6,13,14,30,902.0,108.0,1.4,22.9,865.0,364.13,248.98
2018,6,13,14,45,893.5,106.5,1.4,22.65,831.0,306.92,200.56
2018,6,13,15,0,885.0,105.0,1.4,22.4,797.0,249.58,153.29
2018,6,13,15,15,874.5,102.5,1.4,22.4,757.5,191.44,109.8
2018,6,13,15,30,864.0,100.0,1.4,22.4,718.0,133.9,77.07
2018,6,13,15,45,849.5,98.0,1.35,21.75,674.0,89.68,70.16
2018,6,13,16,0,835.0,96.0,1.3,21.1,630.0,79.43,62.0
2018,6,13,16,15,817.0,93.0,1.3,20.7,583.0,77.74,60.88
2018,6,13,16,30,799.0,90.0,1.3,20.3,536.0,75.95,59.66
2018,6,13,16,45,776.0,86.5,1.3,19.9,487.0,73.62,57.98
2018,6,13,17,0,753.0,83.0,1.3,19.5,438.0,71.21,56.22
2018,6,13,17,15,722.0,78.5,1.3,19.0,388.0,67.85,53.63
2018,6,13,17,30,691.0,74.0,1.3,18.5,338.0,59.51,46.66
2018,6,13,17,45,648.0,69.0,1.3,18.0,288.5,55.71,43.54
2018,6,13,18,0,605.0,64.0,1.3,17.5,239.0,51.9,40.31
2018,6,13,18,15,544.0,58.0,1.25,16.95,192.5,47.15,36.12
2018,6,13,18,30,483.0,52.0,1.2,16.4,146.0,42.45,31.8
2018,6,13,18,45,391.5,43.5,1.2,15.85,106.0,35.58,25.36
2018,6,13,19,0,300.0,35.0,1.2,15.3,66.0,28.79,18.42
2018,6,13,19,15,182.5,23.0,1.2,14.95,39.0,17.54,0.9
2018,6,13,19,30,65.0,11.0,1.2,14.6,12.0,8.65,0.0
2018,6,13,19,45,32.5,5.5,1.2,14.25,6.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,14,4,45,39.0,6.5,1.2,12.2,7.5,0.0,0.0
2018,6,14,5,0,78.0,13.0,1.2,12.5,15.0,28.88,0.0
2018,6,14,5,15,208.0,25.5,1.15,13.3,46.0,102.41,54.09
2018,6,14,5,30,338.0,38.0,1.1,14.1,77.0,178.35,132.56
2018,6,14,5,45,424.5,46.0,1.05,14.85,118.5,242.98,189.8
2018,6,14,6,0,511.0,54.0,1.0,15.6,160.0,315.94,251.98
2018,6,14,6,15,578.0,59.0,0.95,16.3,209.0,383.45,308.06
2018,6,14,6,30,645.0,64.0,0.9,17.0,258.0,456.02,365.65
2018,6,14,6,45,686.0,68.0,0.85,17.7,308.0,513.78,409.49
2018,6,14,7,0,727.0,72.0,0.8,18.4,358.0,575.78,454.39
2018,6,14,7,15,756.0,75.5,0.8,18.95,408.5,629.96,492.33
2018,6,14,7,30,785.0,79.0,0.8,19.5,459.0,683.83,528.04
2018,6,14,7,45,807.0,82.0,0.75,20.1,508.5,731.09,556.61
2018,6,14,8,0,829.0,85.0,0.7,20.7,558.0,776.83,583.3
2018,6,14,8,15,845.5,88.0,0.7,21.25,605.0,807.5,600.18
2018,6,14,8,30,862.0,91.0,0.7,21.8,652.0,843.93,620.75
2018,6,14,8,45,874.0,93.5,0.65,22.3,695.0,873.23,635.5
2018,6,14,9,0,886.0,96.0,0.6,22.8,738.0,899.45,648.11
2018,6,14,9,15,898.5,96.5,0.6,23.2,777.5,920.74,658.74
2018,6,14,9,30,911.0,97.0,0.6,23.6,817.0,938.62,667.29
2018,6,14,9,45,921.5,97.0,0.6,23.95,851.5,950.57,672.37
2018,6,14,10,0,932.0,97.0,0.6,24.3,886.0,958.79,675.32
2018,6,14,10,15,936.5,98.5,0.65,24.55,913.0,959.16,674.93
2018,6,14,10,30,941.0,100.0,0.7,24.8,940.0,955.59,672.33
2018,6,14,10,45,944.0,101.5,0.7,25.0,960.5,946.72,665.76
2018,6,14,11,0,947.0,103.0,0.7,25.2,981.0,933.93,656.97
2018,6,14,11,15,948.5,104.0,0.75,25.3,994.5,915.54,646.06
2018,6,14,11,30,950.0,105.0,0.8,25.4,1008.0,893.45,632.9
2018,6,14,11,45,950.5,106.0,0.8,25.45,1015.0,866.97,616.24
2018,6,14,12,0,951.0,107.0,0.8,25.5,1022.0,837.12,597.45
2018,6,14,12,15,950.0,107.0,0.85,25.5,1021.0,802.14,576.2
2018,6,14,12,30,949.0,107.0,0.9,25.5,1020.0,764.29,551.12
2018,6,14,12,45,946.5,107.5,0.9,25.5,1011.5,723.09,522.49
2018,6,14,13,0,944.0,108.0,0.9,25.5,1003.0,679.42,491.45
2018,6,14,13,15,941.5,107.0,0.9,25.4,988.0,632.36,457.4
2018,6,14,13,30,939.0,106.0,0.9,25.3,973.0,583.2,420.78
2018,6,14,13,45,934.5,105.0,0.9,25.25,951.0,531.16,380.8
2018,6,14,14,0,930.0,104.0,0.9,25.2,929.0,477.6,338.36
2018,6,14,14,15,888.5,122.5,0.9,25.05,890.5,421.78,293.67
2018,6,14,14,30,847.0,141.0,0.9,24.9,852.0,365.43,248.04
2018,6,14,14,45,862.0,125.5,0.9,24.8,824.0,311.14,202.13
2018,6,14,15,0,877.0,110.0,0.9,24.7,796.0,251.69,153.22
2018,6,14,15,15,879.5,102.0,0.9,24.7,760.5,192.5,109.0
2018,6,14,15,30,882.0,94.0,0.9,24.7,725.0,132.44,74.29
2018,6,14,15,45,869.0,91.5,0.95,24.25,681.5,86.48,66.74
2018,6,14,16,0,856.0,89.0,1.0,23.8,638.0,84.62,65.61
2018,6,14,16,15,838.5,87.0,1.0,23.4,591.0,82.8,64.4
2018,6,14,16,30,821.0,85.0,1.0,23.0,544.0,73.11,56.58
2018,6,14,16,45,797.5,82.0,1.0,22.6,494.5,70.96,55.08
2018,6,14,17,0,774.0,79.0,1.0,22.2,445.0,68.76,53.5
2018,6,14,17,15,742.0,76.0,1.0,21.6,394.5,66.36,51.77
2018,6,14,17,30,710.0,73.0,1.0,21.0,344.0,63.96,50.0
2018,6,14,17,45,666.0,68.5,1.0,20.35,294.0,55.6,43.01
2018,6,14,18,0,622.0,64.0,1.0,19.7,244.0,52.1,40.12
2018,6,14,18,15,546.0,59.5,1.0,18.95,195.5,48.31,36.84
2018,6,14,18,30,470.0,55.0,1.0,18.2,147.0,44.72,33.54
2018,6,14,18,45,362.5,45.0,1.0,17.45,104.5,36.61,26.09
2018,6,14,19,0,255.0,35.0,1.0,16.7,62.0,26.69,16.62
2018,6,14,19,15,160.0,23.5,1.0,16.2,37.5,17.85,1.67
2018,6,14,19,30,65.0,12.0,1.0,15.7,13.0,9.44,0.0
2018,6,14,19,45,32.5,6.0,1.0,15.25,6.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,15,4,45,44.5,6.5,1.1,12.75,8.0,0.0,0.0
2018,6,15,5,0,89.0,13.0,1.1,12.9,16.0,31.42,0.0
2018,6,15,5,15,212.5,25.0,1.1,13.4,46.0,103.07,54.16
2018,6,15,5,30,336.0,37.0,1.1,13.9,76.0,176.43,131.11
2018,6,15,5,45,423.5,45.0,1.05,14.4,117.5,241.12,188.59
2018,6,15,6,0,511.0,53.0,1.0,14.9,159.0,314.34,251.33
2018,6,15,6,15,568.5,58.5,1.0,15.5,206.0,377.41,304.42
2018,6,15,6,30,626.0,64.0,1.0,16.1,253.0,444.7,358.69
2018,6,15,6,45,666.5,69.0,1.0,16.65,302.5,504.79,405.27
2018,6,15,7,0,707.0,74.0,1.0,17.2,352.0,564.24,449.52
2018,6,15,7,15,735.5,78.0,1.0,17.7,401.5,617.86,487.77
2018,6,15,7,30,764.0,82.0,1.0,18.2,451.0,671.2,524.06
2018,6,15,7,45,785.5,85.0,0.95,18.7,499.5,717.39,552.77
2018,6,15,8,0,807.0,88.0,0.9,19.2,548.0,762.09,579.67
2018,6,15,8,15,824.0,90.5,0.9,19.7,594.0,800.7,602.47
2018,6,15,8,30,841.0,93.0,0.9,20.2,640.0,827.7,617.19
2018,6,15,8,45,854.5,95.5,0.9,20.65,683.0,857.88,634.1
2018,6,15,9,0,868.0,98.0,0.9,21.1,726.0,885.11,648.86
2018,6,15,9,15,879.5,98.5,0.9,21.45,764.5,905.29,659.25
2018,6,15,9,30,891.0,99.0,0.9,21.8,803.0,922.11,667.57
2018,6,15,9,45,901.5,99.0,0.85,22.1,837.0,933.99,672.04
2018,6,15,10,0,912.0,99.0,0.8,22.4,871.0,942.22,674.3
2018,6,15,10,15,918.5,100.5,0.8,22.6,899.0,944.49,674.19
2018,6,15,10,30,925.0,102.0,0.8,22.8,927.0,942.86,671.85
2018,6,15,10,45,929.5,102.5,0.8,23.0,948.0,934.58,665.54
2018,6,15,11,0,934.0,103.0,0.8,23.2,969.0,922.45,657.02
2018,6,15,11,15,937.0,103.5,0.85,23.25,983.5,905.21,646.72
2018,6,15,11,30,940.0,104.0,0.9,23.3,998.0,884.27,634.13
2018,6,15,11,45,941.5,104.0,0.9,23.4,1005.0,858.1,617.26
2018,6,15,12,0,943.0,104.0,0.9,23.5,1012.0,828.57,598.28
2018,6,15,12,15,942.0,105.0,0.9,23.45,1011.5,794.78,576.83
2018,6,15,12,30,941.0,106.0,0.9,23.4,1011.0,758.09,551.65
2018,6,15,12,45,937.5,107.5,0.95,23.35,1003.0,717.38,523.73
2018,6,15,13,0,934.0,109.0,1.0,23.3,995.0,674.27,493.31
2018,6,15,13,15,931.5,108.5,1.0,23.15,980.5,628.06,459.49
2018,6,15,13,30,929.0,108.0,1.0,23.0,966.0,579.77,423.1
2018,6,15,13,45,924.5,107.5,1.05,22.9,945.0,528.6,383.65
2018,6,15,14,0,920.0,107.0,1.1,22.8,924.0,475.92,341.62
2018,6,15,14,15,913.5,106.5,1.1,22.6,896.0,421.19,296.57
2018,6,15,14,30,907.0,106.0,1.1,22.4,868.0,365.58,249.76
2018,6,15,14,45,898.5,104.5,1.1,22.25,834.0,308.18,201.23
2018,6,15,15,0,890.0,103.0,1.1,22.1,800.0,250.63,153.79
2018,6,15,15,15,879.0,101.5,1.1,22.1,761.0,192.82,110.5
2018,6,15,15,30,868.0,100.0,1.1,22.1,722.0,135.6,77.79
2018,6,15,15,45,854.5,98.0,1.1,21.65,679.0,89.82,70.26
2018,6,15,16,0,841.0,96.0,1.1,21.2,636.0,79.56,62.06
2018,6,15,16,15,822.0,94.0,1.1,20.95,589.0,78.48,61.43
2018,6,15,16,30,803.0,92.0,1.1,20.7,542.0,77.36,60.74
2018,6,15,16,45,779.5,89.0,1.1,20.4,493.0,75.41,59.37
2018,6,15,17,0,756.0,86.0,1.1,20.1,444.0,73.4,57.94
2018,6,15,17,15,724.0,82.5,1.1,19.55,394.0,70.84,56.07
2018,6,15,17,30,692.0,79.0,1.1,19.0,344.0,62.99,49.57
2018,6,15,17,45,647.0,74.0,1.1,18.5,294.0,59.27,46.56
2018,6,15,18,0,602.0,69.0,1.1,18.0,244.0,55.56,43.44
2018,6,15,18,15,536.0,63.0,1.05,17.2,197.0,50.89,39.38
2018,6,15,18,30,470.0,57.0,1.0,16.4,150.0,46.3,35.2
2018,6,15,18,45,372.5,48.0,1.0,15.6,109.0,39.13,28.52
2018,6,15,19,0,275.0,39.0,1.0,14.8,68.0,29.64,19.29
2018,6,15,19,15,164.5,25.5,1.0,14.4,40.5,19.32,2.98
2018,6,15,19,30,54.0,12.0,1.0,14.0,13.0,9.44,0.0
2018,6,15,19,45,27.0,6.0,1.0,13.6,6.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,16,4,45,44.5,6.5,0.55,13.3,8.0,0.0,0.0
2018,6,16,5,0,89.0,13.0,0.5,13.7,16.0,31.33,0.0
2018,6,16,5,15,213.5,25.5,0.45,14.3,46.5,103.39,53.76
2018,6,16,5,30,338.0,38.0,0.4,14.9,77.0,177.53,130.81
2018,6,16,5,45,427.5,46.0,0.3,15.5,119.0,243.24,187.94
2018,6,16,6,0,517.0,54.0,0.2,16.1,161.0,317.6,249.82
2018,6,16,6,15,577.0,59.5,0.25,16.7,209.0,382.29,303.0
2018,6,16,6,30,637.0,65.0,0.3,17.3,257.0,451.4,357.5
2018,6,16,6,45,679.5,69.5,0.3,17.9,307.5,512.65,403.46
2018,6,16,7,0,722.0,74.0,0.3,18.5,358.0,573.37,447.13
2018,6,16,7,15,753.5,78.0,0.35,19.0,409.5,629.68,486.57
2018,6,16,7,30,785.0,82.0,0.4,19.5,461.0,685.9,524.17
2018,6,16,7,45,808.5,84.5,0.4,20.0,511.0,733.8,553.46
2018,6,16,8,0,832.0,87.0,0.4,20.5,561.0,780.26,581.13
2018,6,16,8,15,850.0,89.5,0.45,20.85,608.5,811.7,599.54
2018,6,16,8,30,868.0,92.0,0.5,21.2,656.0,849.0,621.82
2018,6,16,8,45,882.5,94.0,0.5,21.55,700.5,880.12,638.83
2018,6,16,9,0,897.0,96.0,0.5,21.9,745.0,908.24,653.83
2018,6,16,9,15,908.5,97.5,0.55,22.1,785.0,929.91,666.14
2018,6,16,9,30,920.0,99.0,0.6,22.3,825.0,948.08,676.41
2018,6,16,9,45,928.5,100.0,0.65,22.5,859.5,959.34,682.5
2018,6,16,10,0,937.0,101.0,0.7,22.7,894.0,966.79,686.44
2018,6,16,10,15,944.0,102.0,0.7,22.8,922.5,968.96,686.49
2018,6,16,10,30,951.0,103.0,0.7,22.9,951.0,967.15,684.29
2018,6,16,10,45,957.0,102.5,0.75,23.0,973.0,959.02,679.39
2018,6,16,11,0,963.0,102.0,0.8,23.1,995.0,946.93,672.2
2018,6,16,11,15,966.5,102.5,0.85,23.1,1010.0,929.64,662.1
2018,6,16,11,30,970.0,103.0,0.9,23.1,1025.0,908.53,649.64
2018,6,16,11,45,972.5,102.0,0.9,23.05,1032.5,881.6,632.77
2018,6,16,12,0,975.0,101.0,0.9,23.0,1040.0,851.19,613.69
2018,6,16,12,15,974.0,102.5,0.95,22.9,1040.0,816.86,592.86
2018,6,16,12,30,973.0,104.0,1.0,22.8,1040.0,779.49,568.19
2018,6,16,12,45,971.0,104.5,1.05,22.7,1032.5,737.82,539.71
2018,6,16,13,0,969.0,105.0,1.1,22.6,1025.0,693.57,508.57
2018,6,16,13,15,967.5,104.5,1.1,22.4,1011.0,646.46,474.11
2018,6,16,13,30,966.0,104.0,1.1,22.2,997.0,597.06,436.88
2018,6,16,13,45,962.5,102.5,1.15,22.05,975.0,543.9,395.91
2018,6,16,14,0,959.0,101.0,1.2,21.9,953.0,489.06,352.13
2018,6,16,14,15,954.0,99.5,1.2,21.65,924.5,432.2,305.23
2018,6,16,14,30,949.0,98.0,1.2,21.4,896.0,374.26,256.28
2018,6,16,14,45,942.5,97.0,1.25,21.1,862.5,315.42,206.34
2018,6,16,15,0,936.0,96.0,1.3,20.8,829.0,256.13,157.14
2018,6,16,15,15,926.0,94.0,1.3,20.8,789.0,195.52,111.28
2018,6,16,15,30,916.0,92.0,1.3,20.8,749.0,135.39,76.42
2018,6,16,15,45,902.5,90.5,1.3,20.05,704.5,86.86,68.26
2018,6,16,16,0,889.0,89.0,1.3,19.3,660.0,85.53,67.62
2018,6,16,16,15,870.5,87.5,1.3,18.85,612.0,83.94,66.6
2018,6,16,16,30,852.0,86.0,1.3,18.4,564.0,74.5,58.87
2018,6,16,16,45,827.5,83.5,1.3,17.95,513.0,72.65,57.6
2018,6,16,17,0,803.0,81.0,1.3,17.5,462.0,70.76,56.28
2018,6,16,17,15,769.0,78.0,1.25,17.05,410.0,68.31,54.45
2018,6,16,17,30,735.0,75.0,1.2,16.6,358.0,65.88,52.6
2018,6,16,17,45,686.5,71.0,1.2,16.1,305.5,57.67,45.61
2018,6,16,18,0,638.0,67.0,1.2,15.6,253.0,54.51,42.95
2018,6,16,18,15,567.5,61.5,1.15,15.0,204.0,50.04,39.01
2018,6,16,18,30,497.0,56.0,1.1,14.4,155.0,45.71,34.99
2018,6,16,18,45,390.5,48.0,1.1,13.8,112.5,39.23,28.84
2018,6,16,19,0,284.0,40.0,1.1,13.2,70.0,30.39,20.13
2018,6,16,19,15,170.5,26.0,1.05,12.85,41.5,19.7,3.78
2018,6,16,19,30,57.0,12.0,1.0,12.5,13.0,9.44,0.0
2018,6,16,19,45,28.5,6.0,1.0,12.1,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,6,17,4,45,33.0,6.5,0.5,11.0,7.5,0.0,0.0
2018,6,17,5,0,66.0,13.0,0.5,11.1,15.0,25.82,0.0
2018,6,17,5,15,175.0,26.5,0.5,11.5,44.0,92.17,47.9
2018,6,17,5,30,284.0,40.0,0.5,11.9,73.0,159.08,118.7
2018,6,17,5,45,357.5,50.0,0.5,12.3,111.0,217.98,171.25
2018,6,17,6,0,431.0,60.0,0.5,12.7,149.0,283.46,227.71
2018,6,17,6,15,394.5,76.5,0.5,13.2,175.0,301.14,244.67
2018,6,17,6,30,358.0,93.0,0.5,13.7,201.0,318.46,259.81
2018,6,17,6,45,393.0,106.0,0.5,14.2,244.0,370.81,301.61
2018,6,17,7,0,428.0,119.0,0.5,14.7,287.0,425.17,343.17
2018,6,17,7,15,459.5,131.0,0.5,15.2,333.5,477.62,381.81
2018,6,17,7,30,491.0,143.0,0.5,15.7,380.0,530.98,419.85
2018,6,17,7,45,605.5,129.5,0.45,16.25,453.0,630.83,490.63
2018,6,17,8,0,720.0,116.0,0.4,16.8,526.0,726.46,554.17
2018,6,17,8,15,768.0,110.0,0.4,17.35,580.0,775.02,582.9
2018,6,17,8,30,816.0,104.0,0.4,17.9,634.0,827.1,613.93
2018,6,17,8,45,830.0,106.5,0.4,18.45,677.0,857.68,630.23
2018,6,17,9,0,844.0,109.0,0.4,19.0,720.0,874.51,637.81
2018,6,17,9,15,856.0,111.0,0.35,19.5,759.0,896.32,647.89
2018,6,17,9,30,868.0,113.0,0.3,20.0,798.0,914.81,655.71
2018,6,17,9,45,877.0,114.0,0.3,20.45,831.0,926.1,660.21
2018,6,17,10,0,886.0,115.0,0.3,20.9,864.0,933.77,662.65
2018,6,17,10,15,891.0,117.5,0.3,21.25,891.5,935.49,661.82
2018,6,17,10,30,896.0,120.0,0.3,21.6,919.0,933.38,658.84
2018,6,17,10,45,899.0,122.0,0.3,21.95,939.5,925.18,652.3
2018,6,17,11,0,902.0,124.0,0.3,22.3,960.0,913.2,643.65
2018,6,17,11,15,903.5,125.0,0.35,22.45,973.5,895.35,632.99
2018,6,17,11,30,905.0,126.0,0.4,22.6,987.0,873.95,620.24
2018,6,17,11,45,905.0,127.0,0.4,22.75,993.0,847.92,603.65
2018,6,17,12,0,905.0,128.0,0.4,22.9,999.0,818.71,585.08
2018,6,17,12,15,904.5,128.0,0.4,22.95,998.5,785.38,563.47
2018,6,17,12,30,904.0,128.0,0.4,23.0,998.0,749.3,538.96
2018,6,17,12,45,902.0,127.5,0.45,23.0,990.0,709.26,512.12
2018,6,17,13,0,900.0,127.0,0.5,23.0,982.0,666.9,482.91
2018,6,17,13,15,896.0,127.0,0.5,22.9,967.0,621.55,450.23
2018,6,17,13,30,892.0,127.0,0.5,22.8,952.0,574.33,415.2
2018,6,17,13,45,885.5,127.0,0.5,22.65,930.0,524.21,377.04
2018,6,17,14,0,879.0,127.0,0.5,22.5,908.0,472.84,336.67
2018,6,17,14,15,872.0,125.5,0.5,22.3,880.0,419.3,293.48
2018,6,17,14,30,865.0,124.0,0.5,22.1,852.0,365.02,248.64
2018,6,17,14,45,856.0,122.0,0.5,21.9,818.0,309.4,202.41
2018,6,17,15,0,847.0,120.0,0.5,21.7,784.0,253.73,157.15
2018,6,17,15,15,835.0,118.0,0.5,21.7,745.5,190.68,110.12
2018,6,17,15,30,823.0,116.0,0.5,21.7,707.0,134.55,77.58
2018,6,17,15,45,809.5,112.5,0.5,21.2,664.0,87.89,68.65
2018,6,17,16,0,796.0,109.0,0.5,20.7,621.0,86.48,67.94
2018,6,17,16,15,779.5,105.0,0.5,20.35,575.5,84.54,66.61
2018,6,17,16,30,763.0,101.0,0.5,20.0,530.0,82.45,65.16
2018,6,17,16,45,740.0,96.5,0.5,19.7,481.5,79.74,63.17
2018,6,17,17,0,717.0,92.0,0.5,19.4,433.0,71.01,56.0
2018,6,17,17,15,686.0,87.5,0.5,18.95,384.0,68.11,53.83
2018,6,17,17,30,655.0,83.0,0.5,18.5,335.0,65.16,51.55
2018,6,17,17,45,613.0,77.0,0.5,18.1,286.5,60.93,48.08
2018,6,17,18,0,571.0,71.0,0.5,17.7,238.0,56.65,44.45
2018,6,17,18,15,511.0,63.5,0.5,17.1,192.0,50.98,39.51
2018,6,17,18,30,451.0,56.0,0.5,16.5,146.0,45.3,34.35
2018,6,17,18,45,364.5,46.5,0.45,15.9,106.5,37.8,27.38
2018,6,17,19,0,278.0,37.0,0.4,15.3,67.0,28.24,18.2
2018,6,17,19,15,171.0,24.5,0.4,14.85,40.0,18.62,3.67
2018,6,17,19,30,64.0,12.0,0.4,14.4,13.0,9.44,0.0
2018,6,17,19,45,32.0,6.0,0.4,13.95,6.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,6,18,4,45,52.5,6.5,0.4,12.1,8.0,0.0,0.0
2018,6,18,5,0,105.0,13.0,0.4,12.4,16.0,34.94,0.0
2018,6,18,5,15,232.5,24.0,0.35,13.1,46.0,107.15,54.9
2018,6,18,5,30,360.0,35.0,0.3,13.8,76.0,181.97,134.1
2018,6,18,5,45,445.0,42.0,0.25,14.45,117.5,245.45,189.94
2018,6,18,6,0,530.0,49.0,0.2,15.1,159.0,317.18,250.27
2018,6,18,6,15,586.0,54.5,0.2,15.8,206.0,380.13,302.03
2018,6,18,6,30,642.0,60.0,0.2,16.5,253.0,447.2,354.71
2018,6,18,6,45,681.5,64.5,0.2,17.15,302.5,504.74,398.02
2018,6,18,7,0,721.0,69.0,0.2,17.8,352.0,565.99,442.1
2018,6,18,7,15,749.5,72.5,0.2,18.35,401.5,619.53,478.95
2018,6,18,7,30,778.0,76.0,0.2,18.9,451.0,672.79,513.65
2018,6,18,7,45,799.0,79.0,0.15,19.45,499.5,719.08,541.15
2018,6,18,8,0,820.0,82.0,0.1,20.0,548.0,763.86,566.95
2018,6,18,8,15,836.5,84.0,0.1,20.5,594.0,793.5,582.96
2018,6,18,8,30,853.0,86.0,0.1,21.0,640.0,828.79,602.6
2018,6,18,8,45,865.5,88.0,0.1,21.5,682.5,858.02,617.98
2018,6,18,9,0,878.0,90.0,0.1,22.0,725.0,884.26,631.38
2018,6,18,9,15,880.0,96.0,0.15,22.4,761.5,902.09,640.49
2018,6,18,9,30,882.0,102.0,0.2,22.8,798.0,916.15,647.55
2018,6,18,9,45,880.0,109.5,0.2,23.2,828.5,924.21,650.17
2018,6,18,10,0,878.0,117.0,0.2,23.6,859.0,928.27,650.53
2018,6,18,10,15,884.0,118.0,0.25,23.8,886.0,929.52,650.8
2018,6,18,10,30,890.0,119.0,0.3,24.0,913.0,927.02,649.0
2018,6,18,10,45,894.0,120.0,0.3,24.2,933.5,918.95,642.97
2018,6,18,11,0,898.0,121.0,0.3,24.4,954.0,907.15,634.85
2018,6,18,11,15,900.5,122.0,0.35,24.45,968.0,890.35,625.14
2018,6,18,11,30,903.0,123.0,0.4,24.5,982.0,869.98,613.32
2018,6,18,11,45,903.5,124.0,0.4,24.6,988.5,844.53,597.29
2018,6,18,12,0,904.0,125.0,0.4,24.7,995.0,815.87,579.28
2018,6,18,12,15,904.5,124.0,0.45,24.65,994.5,782.66,559.03
2018,6,18,12,30,905.0,123.0,0.5,24.6,994.0,746.66,535.65
2018,6,18,12,45,905.0,122.5,0.5,24.55,987.5,708.04,509.16
2018,6,18,13,0,905.0,122.0,0.5,24.5,981.0,666.93,480.27
2018,6,18,13,15,902.0,120.5,0.5,24.35,966.0,620.99,447.47
2018,6,18,13,30,899.0,119.0,0.5,24.2,951.0,573.11,412.27
2018,6,18,13,45,894.0,119.0,0.55,24.1,930.0,523.52,374.99
2018,6,18,14,0,889.0,119.0,0.6,24.0,909.0,472.5,335.22
2018,6,18,14,15,883.0,117.0,0.6,23.8,881.0,418.59,291.79
2018,6,18,14,30,877.0,115.0,0.6,23.6,853.0,363.84,246.6
2018,6,18,14,45,869.0,112.5,0.6,23.45,819.5,307.62,199.87
2018,6,18,15,0,861.0,110.0,0.6,23.3,786.0,251.24,154.01
2018,6,18,15,15,850.0,108.0,0.6,23.3,747.5,194.8,112.05
2018,6,18,15,30,839.0,106.0,0.6,23.3,709.0,138.97,79.88
2018,6,18,15,45,825.0,103.5,0.65,22.75,666.0,82.84,64.05
2018,6,18,16,0,811.0,101.0,0.7,22.2,623.0,81.83,63.67
2018,6,18,16,15,794.0,97.5,0.7,21.85,577.0,79.99,62.42
2018,6,18,16,30,777.0,94.0,0.7,21.5,531.0,78.04,61.07
2018,6,18,16,45,754.5,90.0,0.7,21.2,483.0,75.51,59.22
2018,6,18,17,0,732.0,86.0,0.7,20.9,435.0,72.88,57.27
2018,6,18,17,15,703.0,81.5,0.7,20.45,386.0,64.36,50.27
2018,6,18,17,30,674.0,77.0,0.7,20.0,337.0,61.27,47.88
2018,6,18,17,45,634.5,71.0,0.7,19.55,288.5,56.9,44.29
2018,6,18,18,0,595.0,65.0,0.7,19.1,240.0,52.47,40.55
2018,6,18,18,15,536.5,58.5,0.7,18.5,194.0,47.39,36.13
2018,6,18,18,30,478.0,52.0,0.7,17.9,148.0,42.34,31.56
2018,6,18,18,45,392.0,44.0,0.7,17.35,108.5,35.91,25.57
2018,6,18,19,0,306.0,36.0,0.7,16.8,69.0,29.56,19.19
2018,6,18,19,15,190.5,23.5,0.7,16.35,41.0,17.95,3.64
2018,6,18,19,30,75.0,11.0,0.7,15.9,13.0,8.65,0.0
2018,6,18,19,45,37.5,5.5,0.7,15.45,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,6,19,4,45,27.0,6.0,0.65,13.9,6.5,0.0,0.0
2018,6,19,5,0,54.0,12.0,0.6,14.2,13.0,22.1,0.0
2018,6,19,5,15,124.0,25.0,0.6,14.95,36.5,74.88,36.81
2018,6,19,5,30,194.0,38.0,0.6,15.7,60.0,124.73,91.43
2018,6,19,5,45,307.0,48.0,0.55,16.4,102.5,191.76,148.48
2018,6,19,6,0,420.0,58.0,0.5,17.1,145.0,275.67,218.0
2018,6,19,6,15,524.0,60.5,0.5,17.6,198.0,354.81,282.54
2018,6,19,6,30,628.0,63.0,0.5,18.1,251.0,442.38,351.35
2018,6,19,6,45,581.5,82.0,0.45,18.6,281.0,465.71,368.32
2018,6,19,7,0,535.0,101.0,0.4,19.1,311.0,482.47,379.57
2018,6,19,7,15,557.0,112.5,0.4,19.4,357.0,532.9,415.91
2018,6,19,7,30,579.0,124.0,0.4,19.7,403.0,583.1,450.48
2018,6,19,7,45,692.5,105.0,0.4,20.05,473.5,669.8,510.92
2018,6,19,8,0,806.0,86.0,0.4,20.4,544.0,756.92,566.74
2018,6,19,8,15,692.5,135.0,0.4,20.7,552.0,743.56,554.17
2018,6,19,8,30,579.0,184.0,0.4,21.0,560.0,713.68,530.49
2018,6,19,8,45,615.5,185.0,0.4,21.25,608.5,758.06,559.28
2018,6,19,9,0,652.0,186.0,0.4,21.5,657.0,800.83,585.43
2018,6,19,9,15,645.5,202.0,0.35,21.9,689.5,817.67,592.33
2018,6,19,9,30,639.0,218.0,0.3,22.3,722.0,831.02,597.3
2018,6,19,9,45,740.5,176.0,0.3,22.65,784.0,883.16,629.33
2018,6,19,10,0,842.0,134.0,0.3,23.0,846.0,911.4,644.26
2018,6,19,10,15,883.5,116.0,0.35,23.35,884.5,927.15,652.79
2018,6,19,10,30,925.0,98.0,0.4,23.7,923.0,938.8,659.08
2018,6,19,10,45,930.0,98.5,0.4,24.1,944.5,931.28,652.64
2018,6,19,11,0,935.0,99.0,0.4,24.5,966.0,919.89,644.24
2018,6,19,11,15,938.5,99.0,0.45,24.7,980.5,902.93,634.09
2018,6,19,11,30,942.0,99.0,0.5,24.9,995.0,882.26,621.73
2018,6,19,11,45,943.5,99.5,0.55,25.1,1002.5,856.79,606.39
2018,6,19,12,0,945.0,100.0,0.6,25.3,1010.0,827.92,588.87
2018,6,19,12,15,943.5,100.5,0.6,25.3,1009.0,793.58,567.38
2018,6,19,12,30,942.0,101.0,0.6,25.3,1008.0,756.38,542.46
2018,6,19,12,45,938.5,103.0,0.65,25.3,1000.5,716.29,515.5
2018,6,19,13,0,935.0,105.0,0.7,25.3,993.0,673.78,486.06
2018,6,19,13,15,933.0,103.5,0.7,25.2,978.5,627.32,452.65
2018,6,19,13,30,931.0,102.0,0.7,25.1,964.0,578.74,416.68
2018,6,19,13,45,927.0,101.5,0.75,24.95,943.0,527.95,378.36
2018,6,19,14,0,923.0,101.0,0.8,24.8,922.0,475.58,337.38
2018,6,19,14,15,917.5,99.5,0.8,24.6,894.0,420.59,292.84
2018,6,19,14,30,912.0,98.0,0.8,24.4,866.0,364.63,246.4
2018,6,19,14,45,904.5,96.5,0.8,24.2,832.5,307.41,198.58
2018,6,19,15,0,897.0,95.0,0.8,24.0,799.0,249.92,151.56
2018,6,19,15,15,887.0,93.0,0.8,24.0,760.5,191.71,108.01
2018,6,19,15,30,877.0,91.0,0.8,24.0,722.0,133.99,74.5
2018,6,19,15,45,864.5,89.0,0.85,23.45,679.0,84.88,65.6
2018,6,19,16,0,852.0,87.0,0.9,22.9,636.0,83.32,64.74
2018,6,19,16,15,836.5,84.0,0.9,22.55,590.0,80.92,63.03
2018,6,19,16,30,821.0,81.0,0.9,22.2,544.0,70.42,54.48
2018,6,19,16,45,800.0,78.0,0.9,21.85,495.5,68.24,52.92
2018,6,19,17,0,779.0,75.0,0.9,21.5,447.0,65.99,51.27
2018,6,19,17,15,750.5,72.0,0.85,21.0,397.5,63.54,49.46
2018,6,19,17,30,722.0,69.0,0.8,20.5,348.0,61.08,47.61
2018,6,19,17,45,683.0,64.0,0.8,19.95,298.5,56.91,44.22
2018,6,19,18,0,644.0,59.0,0.8,19.4,249.0,48.66,37.17
2018,6,19,18,15,587.5,53.5,0.8,18.75,202.0,44.13,33.24
2018,6,19,18,30,531.0,48.0,0.8,18.1,155.0,39.64,29.18
2018,6,19,18,45,444.5,41.0,0.8,17.45,114.0,33.81,23.75
2018,6,19,19,0,358.0,34.0,0.8,16.8,73.0,28.1,18.0
2018,6,19,19,15,229.0,23.0,0.8,16.3,43.5,18.95,4.5
2018,6,19,19,30,100.0,12.0,0.8,15.8,14.0,9.44,0.0
2018,6,19,19,45,50.0,6.0,0.8,15.25,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,20,4,45,54.0,6.5,0.8,12.25,8.0,0.0,0.0
2018,6,20,5,0,108.0,13.0,0.8,12.5,16.0,35.46,0.0
2018,6,20,5,15,242.0,24.0,0.8,13.15,47.0,109.16,54.34
2018,6,20,5,30,376.0,35.0,0.8,13.8,78.0,186.8,137.81
2018,6,20,5,45,464.5,42.5,0.75,14.45,121.0,253.0,196.61
2018,6,20,6,0,553.0,50.0,0.7,15.1,164.0,327.85,260.25
2018,6,20,6,15,610.5,55.0,0.7,15.7,212.0,392.17,313.97
2018,6,20,6,30,668.0,60.0,0.7,16.3,260.0,458.41,367.0
2018,6,20,6,45,708.0,64.5,0.7,16.9,311.0,519.71,413.91
2018,6,20,7,0,748.0,69.0,0.7,17.5,362.0,582.45,459.82
2018,6,20,7,15,777.5,72.5,0.7,18.05,413.0,637.82,498.57
2018,6,20,7,30,807.0,76.0,0.7,18.6,464.0,692.92,534.98
2018,6,20,7,45,829.5,78.5,0.65,19.15,514.5,740.84,563.88
2018,6,20,8,0,852.0,81.0,0.6,19.7,565.0,779.33,585.59
2018,6,20,8,15,869.5,83.0,0.6,20.1,612.5,818.74,608.65
2018,6,20,8,30,887.0,85.0,0.6,20.5,660.0,855.77,629.72
2018,6,20,8,45,900.5,86.5,0.6,20.95,704.0,886.12,646.06
2018,6,20,9,0,914.0,88.0,0.6,21.4,748.0,913.41,660.36
2018,6,20,9,15,921.5,91.0,0.65,21.65,787.0,933.62,671.68
2018,6,20,9,30,929.0,94.0,0.7,21.9,826.0,950.16,680.83
2018,6,20,9,45,933.5,97.0,0.7,22.2,859.0,960.17,684.87
2018,6,20,10,0,938.0,100.0,0.7,22.5,892.0,966.25,686.66
2018,6,20,10,15,943.5,100.5,0.7,22.65,919.5,966.81,685.61
2018,6,20,10,30,949.0,101.0,0.7,22.8,947.0,963.44,682.32
2018,6,20,10,45,953.5,101.0,0.75,23.0,968.0,954.73,676.82
2018,6,20,11,0,958.0,101.0,0.8,23.2,989.0,942.1,669.01
2018,6,20,11,15,961.0,101.0,0.85,23.2,1003.5,924.28,658.57
2018,6,20,11,30,964.0,101.0,0.9,23.2,1018.0,902.7,645.79
2018,6,20,11,45,965.0,101.0,0.9,23.2,1024.5,875.83,628.81
2018,6,20,12,0,966.0,101.0,0.9,23.2,1031.0,845.53,609.66
2018,6,20,12,15,965.0,101.0,0.9,23.1,1030.0,810.49,587.61
2018,6,20,12,30,964.0,101.0,0.9,23.0,1029.0,772.49,562.04
2018,6,20,12,45,961.0,102.0,0.95,22.9,1021.0,731.14,533.9
2018,6,20,13,0,958.0,103.0,1.0,22.8,1013.0,687.29,503.16
2018,6,20,13,15,956.0,102.0,1.0,22.65,998.5,640.22,468.79
2018,6,20,13,30,954.0,101.0,1.0,22.5,984.0,590.94,431.74
2018,6,20,13,45,951.5,99.0,1.0,22.35,962.5,538.7,391.29
2018,6,20,14,0,949.0,97.0,1.0,22.2,941.0,484.7,348.11
2018,6,20,14,15,943.5,96.0,1.0,22.0,913.0,428.71,302.11
2018,6,20,14,30,938.0,95.0,1.0,21.8,885.0,371.7,254.12
2018,6,20,14,45,931.5,93.0,1.0,21.65,851.5,312.97,204.31
2018,6,20,15,0,925.0,91.0,1.0,21.5,818.0,253.83,155.22
2018,6,20,15,15,915.5,89.0,1.0,21.5,778.5,194.08,109.85
2018,6,20,15,30,906.0,87.0,1.0,21.5,739.0,134.76,74.79
2018,6,20,15,45,893.5,85.5,1.0,21.05,695.5,83.65,65.24
2018,6,20,16,0,881.0,84.0,1.0,20.6,652.0,82.3,64.51
2018,6,20,16,15,865.0,81.0,1.0,20.25,604.5,79.8,62.69
2018,6,20,16,30,849.0,78.0,1.0,19.9,557.0,77.14,60.73
2018,6,20,16,45,827.5,75.5,1.0,19.6,507.5,67.14,52.47
2018,6,20,17,0,806.0,73.0,1.0,19.3,458.0,65.12,51.0
2018,6,20,17,15,778.0,69.5,1.0,18.85,407.5,62.22,48.77
2018,6,20,17,30,750.0,66.0,1.0,18.4,357.0,59.28,46.46
2018,6,20,17,45,711.0,62.5,1.0,18.0,307.0,56.15,43.92
2018,6,20,18,0,672.0,59.0,1.0,17.6,257.0,53.04,41.31
2018,6,20,18,15,616.0,53.5,0.95,17.0,209.0,44.43,33.75
2018,6,20,18,30,560.0,48.0,0.9,16.4,161.0,39.88,29.61
2018,6,20,18,45,472.5,40.5,0.9,15.8,118.5,33.58,23.74
2018,6,20,19,0,385.0,33.0,0.9,15.2,76.0,27.38,17.55
2018,6,20,19,15,248.0,22.5,0.9,14.7,45.5,18.56,4.64
2018,6,20,19,30,111.0,12.0,0.9,14.2,15.0,9.44,0.0
2018,6,20,19,45,55.5,6.0,0.9,13.75,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,1.0,11.95,8.0,0.0,0.0
2018,6,21,5,0,105.0,13.0,1.0,12.2,16.0,34.68,0.0
2018,6,21,5,15,242.0,24.5,0.95,12.8,47.5,109.13,53.38
2018,6,21,5,30,379.0,36.0,0.9,13.4,79.0,188.34,139.06
2018,6,21,5,45,471.0,42.5,0.9,14.0,122.0,255.21,198.78
2018,6,21,6,0,563.0,49.0,0.9,14.6,165.0,330.86,263.58
2018,6,21,6,15,621.0,54.5,0.9,15.4,213.5,396.46,318.47
2018,6,21,6,30,679.0,60.0,0.9,16.2,262.0,464.04,372.59
2018,6,21,6,45,719.5,63.5,0.85,17.0,313.0,525.05,418.9
2018,6,21,7,0,760.0,67.0,0.8,17.8,364.0,587.47,463.98
2018,6,21,7,15,788.5,70.5,0.8,18.55,415.5,642.63,502.26
2018,6,21,7,30,817.0,74.0,0.8,19.3,467.0,697.42,537.96
2018,6,21,7,45,838.5,76.0,0.8,20.05,516.5,737.05,561.46
2018,6,21,8,0,860.0,78.0,0.8,20.8,566.0,781.9,588.07
2018,6,21,8,15,876.0,81.0,0.75,21.4,614.0,821.5,609.99
2018,6,21,8,30,892.0,84.0,0.7,22.0,662.0,858.61,629.76
2018,6,21,8,45,905.0,85.5,0.7,22.65,706.0,888.69,645.39
2018,6,21,9,0,918.0,87.0,0.7,23.3,750.0,915.68,658.95
2018,6,21,9,15,930.0,87.5,0.65,23.8,790.0,937.38,668.48
2018,6,21,9,30,942.0,88.0,0.6,24.3,830.0,955.57,675.8
2018,6,21,9,45,952.0,87.5,0.6,24.8,864.5,967.21,680.19
2018,6,21,10,0,962.0,87.0,0.6,25.3,899.0,975.03,682.41
2018,6,21,10,15,967.0,88.0,0.6,25.6,927.0,975.87,681.1
2018,6,21,10,30,972.0,89.0,0.6,25.9,955.0,972.68,677.57
2018,6,21,10,45,976.0,89.5,0.6,26.2,976.5,964.07,670.94
2018,6,21,11,0,980.0,90.0,0.6,26.5,998.0,951.44,662.07
2018,6,21,11,15,981.5,90.5,0.65,26.6,1012.0,932.68,651.16
2018,6,21,11,30,983.0,91.0,0.7,26.7,1026.0,910.12,637.96
2018,6,21,11,45,983.0,92.5,0.7,26.85,1033.0,883.52,621.23
2018,6,21,12,0,983.0,94.0,0.7,27.0,1040.0,853.41,602.32
2018,6,21,12,15,979.5,96.0,0.75,27.0,1038.5,817.77,581.04
2018,6,21,12,30,976.0,98.0,0.8,27.0,1037.0,779.2,556.34
2018,6,21,12,45,971.5,99.5,0.8,27.0,1028.5,736.85,527.34
2018,6,21,13,0,967.0,101.0,0.8,27.0,1020.0,692.07,495.97
2018,6,21,13,15,964.5,100.5,0.8,26.95,1005.5,644.73,462.09
2018,6,21,13,30,962.0,100.0,0.8,26.9,991.0,595.2,425.59
2018,6,21,13,45,958.0,99.0,0.85,26.85,969.0,542.58,386.08
2018,6,21,14,0,954.0,98.0,0.9,26.8,947.0,488.32,343.86
2018,6,21,14,15,948.0,97.5,0.9,26.7,919.0,432.22,298.63
2018,6,21,14,30,942.0,97.0,0.9,26.6,891.0,375.12,251.48
2018,6,21,14,45,934.0,95.5,0.9,26.45,856.5,316.08,202.51
2018,6,21,15,0,926.0,94.0,0.9,26.3,822.0,256.78,154.33
2018,6,21,15,15,916.0,92.5,0.9,26.3,782.5,197.17,109.93
2018,6,21,15,30,906.0,91.0,0.9,26.3,743.0,138.01,75.53
2018,6,21,15,45,893.5,88.5,0.95,25.8,699.0,85.43,65.41
2018,6,21,16,0,881.0,86.0,1.0,25.3,655.0,83.52,64.26
2018,6,21,16,15,864.0,84.0,1.05,24.9,607.5,81.64,63.02
2018,6,21,16,30,847.0,82.0,1.1,24.5,560.0,79.64,61.67
2018,6,21,16,45,825.5,78.5,1.1,24.1,510.0,69.14,53.16
2018,6,21,17,0,804.0,75.0,1.1,23.7,460.0,66.49,51.22
2018,6,21,17,15,775.0,71.5,1.05,23.1,409.0,63.62,49.09
2018,6,21,17,30,746.0,68.0,1.0,22.5,358.0,60.72,46.89
2018,6,21,17,45,706.5,64.0,1.0,21.9,307.5,57.24,44.14
2018,6,21,18,0,667.0,60.0,1.0,21.3,257.0,53.78,41.3
2018,6,21,18,15,609.5,54.5,1.0,20.5,209.0,45.11,33.83
2018,6,21,18,30,552.0,49.0,1.0,19.7,161.0,40.59,29.8
2018,6,21,18,45,462.5,42.0,1.0,18.85,118.5,34.72,24.39
2018,6,21,19,0,373.0,35.0,1.0,18.0,76.0,29.0,18.68
2018,6,21,19,15,238.0,23.5,1.0,17.45,45.5,19.38,5.23
2018,6,21,19,30,103.0,12.0,1.0,16.9,15.0,9.44,0.0
2018,6,21,19,45,51.5,6.0,1.0,16.4,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,22,4,45,33.5,5.5,1.2,14.7,6.5,0.0,0.0
2018,6,22,5,0,67.0,11.0,1.2,15.1,13.0,24.2,0.0
2018,6,22,5,15,116.0,24.5,1.1,16.05,35.0,71.27,32.57
2018,6,22,5,30,165.0,38.0,1.0,17.0,57.0,114.27,83.01
2018,6,22,5,45,281.0,49.5,0.9,17.95,99.5,182.38,140.54
2018,6,22,6,0,397.0,61.0,0.8,18.9,142.0,262.97,207.22
2018,6,22,6,15,529.0,61.5,0.75,19.65,200.5,357.18,283.13
2018,6,22,6,30,661.0,62.0,0.7,20.4,259.0,458.2,361.36
2018,6,22,6,45,702.0,66.5,0.7,21.1,310.0,517.32,405.52
2018,6,22,7,0,743.0,71.0,0.7,21.8,361.0,580.52,450.93
2018,6,22,7,15,773.0,74.5,0.65,22.5,412.0,636.12,488.39
2018,6,22,7,30,803.0,78.0,0.6,23.2,463.0,691.48,523.46
2018,6,22,7,45,825.5,81.0,0.6,23.9,513.5,739.93,552.48
2018,6,22,8,0,848.0,84.0,0.6,24.6,564.0,786.87,579.75
2018,6,22,8,15,865.0,86.0,0.6,25.15,611.5,817.79,596.29
2018,6,22,8,30,882.0,88.0,0.6,25.7,659.0,854.34,616.39
2018,6,22,8,45,895.0,90.0,0.6,26.25,703.0,884.76,632.19
2018,6,22,9,0,908.0,92.0,0.6,26.8,747.0,912.1,645.95
2018,6,22,9,15,918.0,93.0,0.6,27.2,786.0,932.39,655.67
2018,6,22,9,30,928.0,94.0,0.6,27.6,825.0,949.16,663.32
2018,6,22,9,45,935.0,96.0,0.6,28.05,859.0,960.53,667.65
2018,6,22,10,0,942.0,98.0,0.6,28.5,893.0,968.03,669.79
2018,6,22,10,15,947.0,99.0,0.6,28.75,920.5,968.76,668.56
2018,6,22,10,30,952.0,100.0,0.6,29.0,948.0,965.54,665.18
2018,6,22,10,45,955.5,101.5,0.6,29.25,969.5,957.45,659.06
2018,6,22,11,0,959.0,103.0,0.6,29.5,991.0,945.39,650.74
2018,6,22,11,15,961.0,103.5,0.65,29.65,1005.0,927.21,640.14
2018,6,22,11,30,963.0,104.0,0.7,29.8,1019.0,905.27,627.32
2018,6,22,11,45,963.5,104.5,0.7,29.9,1026.0,878.48,610.75
2018,6,22,12,0,964.0,105.0,0.7,30.0,1033.0,848.27,592.1
2018,6,22,12,15,962.0,105.5,0.75,30.0,1031.5,812.95,571.23
2018,6,22,12,30,960.0,106.0,0.8,30.0,1030.0,774.74,546.82
2018,6,22,12,45,957.0,106.5,0.8,30.0,1022.0,733.15,518.66
2018,6,22,13,0,954.0,107.0,0.8,30.0,1014.0,689.08,488.15
2018,6,22,13,15,950.5,107.0,0.8,29.9,999.0,642.05,454.97
2018,6,22,13,30,947.0,107.0,0.8,29.8,984.0,592.95,419.3
2018,6,22,13,45,942.0,106.0,0.85,29.7,961.5,540.53,380.51
2018,6,22,14,0,937.0,105.0,0.9,29.6,939.0,486.61,339.15
2018,6,22,14,15,931.0,103.5,0.9,29.4,910.5,430.67,294.77
2018,6,22,14,30,925.0,102.0,0.9,29.2,882.0,373.8,248.49
2018,6,22,14,45,916.5,101.0,0.9,29.0,848.0,315.87,200.98
2018,6,22,15,0,908.0,100.0,0.9,28.8,814.0,257.73,154.24
2018,6,22,15,15,897.5,98.0,0.9,28.8,774.5,198.72,110.66
2018,6,22,15,30,887.0,96.0,0.9,28.8,735.0,140.24,76.74
2018,6,22,15,45,873.5,93.5,0.95,28.2,691.0,87.76,66.64
2018,6,22,16,0,860.0,91.0,1.0,27.6,647.0,85.94,65.61
2018,6,22,16,15,841.5,89.0,1.0,27.2,599.5,84.13,64.44
2018,6,22,16,30,823.0,87.0,1.0,26.8,552.0,74.43,56.74
2018,6,22,16,45,799.0,84.0,1.0,26.35,502.0,72.32,55.3
2018,6,22,17,0,775.0,81.0,1.0,25.9,452.0,70.15,53.79
2018,6,22,17,15,744.0,77.5,1.0,25.25,401.5,67.44,51.86
2018,6,22,17,30,713.0,74.0,1.0,24.6,351.0,64.71,49.86
2018,6,22,17,45,670.5,69.5,1.0,23.95,301.0,56.33,42.96
2018,6,22,18,0,628.0,65.0,1.0,23.3,251.0,52.86,40.15
2018,6,22,18,15,569.0,58.5,1.0,22.4,203.5,47.71,35.79
2018,6,22,18,30,510.0,52.0,1.0,21.5,156.0,42.58,31.27
2018,6,22,18,45,420.0,44.0,1.0,20.6,114.5,36.06,25.34
2018,6,22,19,0,330.0,36.0,1.0,19.7,73.0,29.63,19.07
2018,6,22,19,15,206.5,24.0,1.05,19.25,43.5,19.71,5.54
2018,6,22,19,30,83.0,12.0,1.1,18.8,14.0,9.44,0.0
2018,6,22,19,45,41.5,6.0,1.1,18.3,7.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
