Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,23,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,23,4,45,56.5,6.0,0.9,16.25,7.5,0.0,0.0
2018,6,23,5,0,113.0,12.0,0.9,16.5,15.0,35.57,0.0
2018,6,23,5,15,253.5,22.5,0.85,17.2,46.0,110.03,50.04
2018,6,23,5,30,394.0,33.0,0.8,17.9,77.0,190.2,137.39
2018,6,23,5,45,484.0,39.5,0.8,18.65,120.0,256.52,195.8
2018,6,23,6,0,574.0,46.0,0.8,19.4,163.0,331.66,258.95
2018,6,23,6,15,630.5,51.0,0.75,20.1,211.5,394.16,310.41
2018,6,23,6,30,687.0,56.0,0.7,20.8,260.0,463.25,364.4
2018,6,23,6,45,726.0,59.5,0.7,21.45,310.5,523.58,409.75
2018,6,23,7,0,765.0,63.0,0.7,22.1,361.0,585.23,454.05
2018,6,23,7,15,793.0,66.5,0.7,22.8,412.5,640.23,491.6
2018,6,23,7,30,821.0,70.0,0.7,23.5,464.0,694.85,526.47
2018,6,23,7,45,842.0,72.5,0.65,24.2,513.5,735.01,549.24
2018,6,23,8,0,863.0,75.0,0.6,24.9,563.0,780.25,574.81
2018,6,23,8,15,879.5,77.5,0.6,25.6,611.0,819.91,596.74
2018,6,23,8,30,896.0,80.0,0.6,26.3,659.0,857.11,616.7
2018,6,23,8,45,908.0,82.0,0.55,26.95,703.0,887.11,630.96
2018,6,23,9,0,920.0,84.0,0.5,27.6,747.0,913.96,643.07
2018,6,23,9,15,929.0,86.0,0.5,28.05,786.5,934.77,652.87
2018,6,23,9,30,938.0,88.0,0.5,28.5,826.0,951.95,660.55
2018,6,23,9,45,945.5,89.5,0.5,28.95,860.5,963.49,664.9
2018,6,23,10,0,953.0,91.0,0.5,29.4,895.0,971.14,667.09
2018,6,23,10,15,958.5,91.5,0.5,29.7,922.5,972.0,665.79
2018,6,23,10,30,964.0,92.0,0.5,30.0,950.0,968.87,662.35
2018,6,23,10,45,967.5,93.0,0.5,30.3,971.5,960.42,655.93
2018,6,23,11,0,971.0,94.0,0.5,30.6,993.0,947.98,647.34
2018,6,23,11,15,973.5,94.5,0.5,30.8,1008.0,930.27,636.01
2018,6,23,11,30,976.0,95.0,0.5,31.0,1023.0,908.73,622.54
2018,6,23,11,45,977.0,96.0,0.5,31.2,1030.5,882.69,606.43
2018,6,23,12,0,978.0,97.0,0.5,31.4,1038.0,853.13,588.22
2018,6,23,12,15,977.5,97.0,0.55,31.5,1037.5,818.28,567.83
2018,6,23,12,30,977.0,97.0,0.6,31.6,1037.0,780.39,544.14
2018,6,23,12,45,974.0,97.0,0.6,31.75,1028.5,737.93,515.57
2018,6,23,13,0,971.0,97.0,0.6,31.9,1020.0,692.96,484.68
2018,6,23,13,15,968.0,96.5,0.6,31.9,1005.0,645.27,451.41
2018,6,23,13,30,965.0,96.0,0.6,31.9,990.0,595.41,415.61
2018,6,23,13,45,961.0,95.5,0.65,31.95,968.5,543.1,377.26
2018,6,23,14,0,957.0,95.0,0.7,32.0,947.0,489.13,336.25
2018,6,23,14,15,951.0,94.0,0.7,31.9,918.5,432.59,291.91
2018,6,23,14,30,945.0,93.0,0.7,31.8,890.0,375.07,245.65
2018,6,23,14,45,936.5,91.5,0.7,31.75,855.0,315.8,197.61
2018,6,23,15,0,928.0,90.0,0.7,31.7,820.0,256.31,150.33
2018,6,23,15,15,918.0,88.0,0.7,31.7,780.5,196.33,106.5
2018,6,23,15,30,908.0,86.0,0.7,31.7,741.0,136.82,72.25
2018,6,23,15,45,894.5,84.5,0.7,31.35,697.0,83.09,61.94
2018,6,23,16,0,881.0,83.0,0.7,31.0,653.0,81.7,61.2
2018,6,23,16,15,862.5,81.5,0.7,30.65,605.5,80.06,60.16
2018,6,23,16,30,844.0,80.0,0.7,30.3,558.0,78.31,59.03
2018,6,23,16,45,819.5,78.0,0.7,29.9,507.5,68.66,51.42
2018,6,23,17,0,795.0,76.0,0.7,29.5,457.0,67.01,50.35
2018,6,23,17,15,763.5,73.0,0.75,28.8,406.0,64.5,48.61
2018,6,23,17,30,732.0,70.0,0.8,28.1,355.0,61.99,46.82
2018,6,23,17,45,688.5,66.0,0.8,27.35,304.0,58.53,44.18
2018,6,23,18,0,645.0,62.0,0.8,26.6,253.0,50.86,37.87
2018,6,23,18,15,586.0,56.5,0.85,25.8,205.5,46.37,34.12
2018,6,23,18,30,527.0,51.0,0.9,25.0,158.0,41.94,30.24
2018,6,23,18,45,439.0,43.0,0.95,24.2,116.0,35.37,24.34
2018,6,23,19,0,351.0,35.0,1.0,23.4,74.0,28.88,18.12
2018,6,23,19,15,223.5,24.0,1.05,23.0,44.5,19.75,5.56
2018,6,23,19,30,96.0,13.0,1.1,22.6,15.0,10.23,0.0
2018,6,23,19,45,48.0,6.5,1.15,22.2,7.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.0,0.65,18.85,7.0,0.0,0.0
2018,6,24,5,0,99.0,12.0,0.6,19.0,14.0,32.26,0.0
2018,6,24,5,15,225.0,23.0,0.5,19.6,43.5,101.78,44.06
2018,6,24,5,30,351.0,34.0,0.4,20.2,73.0,175.96,125.53
2018,6,24,5,45,437.0,42.0,0.3,20.8,114.5,239.99,180.85
2018,6,24,6,0,523.0,50.0,0.2,21.4,156.0,312.59,240.43
2018,6,24,6,15,580.0,56.5,0.2,21.9,203.5,376.78,292.25
2018,6,24,6,30,637.0,63.0,0.2,22.4,251.0,445.26,345.13
2018,6,24,6,45,677.0,67.5,0.2,22.95,300.5,504.93,389.21
2018,6,24,7,0,717.0,72.0,0.2,23.5,350.0,564.07,431.07
2018,6,24,7,15,745.5,76.0,0.2,24.0,400.0,618.2,467.7
2018,6,24,7,30,774.0,80.0,0.2,24.5,450.0,672.07,502.44
2018,6,24,7,45,794.5,84.0,0.2,24.95,499.0,719.21,530.74
2018,6,24,8,0,815.0,88.0,0.2,25.4,548.0,764.82,557.39
2018,6,24,8,15,832.0,90.5,0.25,25.65,594.5,803.99,580.55
2018,6,24,8,30,849.0,93.0,0.3,25.9,641.0,831.6,596.22
2018,6,24,8,45,862.0,95.5,0.3,26.1,684.5,861.91,612.87
2018,6,24,9,0,875.0,98.0,0.3,26.3,728.0,889.24,627.47
2018,6,24,9,15,881.0,102.5,0.3,26.4,766.0,909.17,637.72
2018,6,24,9,30,887.0,107.0,0.3,26.5,804.0,925.5,645.9
2018,6,24,9,45,889.5,111.5,0.3,26.65,836.0,934.91,649.85
2018,6,24,10,0,892.0,116.0,0.3,26.8,868.0,940.47,651.68
2018,6,24,10,15,898.0,117.0,0.3,26.8,895.5,942.02,651.65
2018,6,24,10,30,904.0,118.0,0.3,26.8,923.0,939.78,649.51
2018,6,24,10,45,908.0,120.0,0.35,26.85,944.5,932.81,645.59
2018,6,24,11,0,912.0,122.0,0.4,26.9,966.0,922.0,639.53
2018,6,24,11,15,914.5,122.5,0.4,26.9,980.0,904.8,628.81
2018,6,24,11,30,917.0,123.0,0.4,26.9,994.0,883.99,616.02
2018,6,24,11,45,918.0,123.5,0.4,26.9,1001.0,858.45,600.39
2018,6,24,12,0,919.0,124.0,0.4,26.9,1008.0,829.64,582.74
2018,6,24,12,15,906.5,132.5,0.4,26.8,1004.5,793.73,560.28
2018,6,24,12,30,894.0,141.0,0.4,26.7,1001.0,755.44,534.96
2018,6,24,12,45,876.5,150.5,0.4,26.6,988.5,712.39,505.98
2018,6,24,13,0,859.0,160.0,0.4,26.5,976.0,676.03,480.52
2018,6,24,13,15,860.0,156.0,0.45,26.35,963.0,624.44,445.43
2018,6,24,13,30,861.0,152.0,0.5,26.2,950.0,578.84,412.99
2018,6,24,13,45,862.5,147.0,0.5,26.0,931.0,530.82,377.1
2018,6,24,14,0,864.0,142.0,0.5,25.8,912.0,480.87,338.51
2018,6,24,14,15,859.5,139.0,0.5,25.5,885.0,428.09,296.77
2018,6,24,14,30,855.0,136.0,0.5,25.2,858.0,374.34,253.13
2018,6,24,14,45,850.0,131.5,0.5,24.9,825.0,318.78,207.59
2018,6,24,15,0,845.0,127.0,0.5,24.6,792.0,257.24,158.3
2018,6,24,15,15,833.0,125.0,0.5,24.6,753.5,200.25,115.82
2018,6,24,15,30,821.0,123.0,0.5,24.6,715.0,144.14,82.39
2018,6,24,15,45,809.0,118.5,0.55,23.85,672.5,91.43,70.79
2018,6,24,16,0,797.0,114.0,0.6,23.1,630.0,89.57,69.82
2018,6,24,16,15,782.5,109.0,0.65,22.7,584.5,87.13,68.13
2018,6,24,16,30,768.0,104.0,0.7,22.3,539.0,84.51,66.28
2018,6,24,16,45,746.0,99.0,0.7,21.85,490.5,81.54,64.13
2018,6,24,17,0,724.0,94.0,0.7,21.4,442.0,72.39,56.7
2018,6,24,17,15,693.0,89.0,0.7,20.95,392.0,69.19,54.29
2018,6,24,17,30,662.0,84.0,0.7,20.5,342.0,65.91,51.75
2018,6,24,17,45,620.5,78.0,0.7,20.05,293.0,61.69,48.34
2018,6,24,18,0,579.0,72.0,0.7,19.6,244.0,57.43,44.77
2018,6,24,18,15,518.5,64.5,0.65,19.15,197.5,51.76,39.85
2018,6,24,18,30,458.0,57.0,0.6,18.7,151.0,46.08,34.73
2018,6,24,18,45,371.0,47.5,0.6,18.2,110.5,38.58,27.82
2018,6,24,19,0,284.0,38.0,0.6,17.7,70.0,29.01,18.78
2018,6,24,19,15,176.5,24.5,0.6,17.35,41.5,18.66,5.33
2018,6,24,19,30,69.0,11.0,0.6,17.0,13.0,8.65,0.0
2018,6,24,19,45,34.5,5.5,0.6,16.65,6.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,25,4,45,37.0,5.5,1.05,13.75,6.5,0.0,0.0
2018,6,25,5,0,74.0,11.0,1.0,14.0,13.0,25.67,0.0
2018,6,25,5,15,191.0,23.5,0.95,14.7,41.5,90.97,38.4
2018,6,25,5,30,308.0,36.0,0.9,15.4,70.0,162.55,118.45
2018,6,25,5,45,400.0,44.5,0.9,16.05,111.0,227.37,175.73
2018,6,25,6,0,492.0,53.0,0.9,16.7,152.0,301.37,238.59
2018,6,25,6,15,552.5,59.0,0.85,17.35,199.0,365.35,291.89
2018,6,25,6,30,613.0,65.0,0.8,18.0,246.0,433.92,346.52
2018,6,25,6,45,656.0,69.5,0.8,18.65,295.5,494.35,392.87
2018,6,25,7,0,699.0,74.0,0.8,19.3,345.0,554.32,437.01
2018,6,25,7,15,729.0,78.0,0.8,19.9,395.0,608.81,475.36
2018,6,25,7,30,759.0,82.0,0.8,20.5,445.0,663.2,512.02
2018,6,25,7,45,781.0,85.5,0.8,21.1,493.5,710.45,541.45
2018,6,25,8,0,803.0,89.0,0.8,21.7,542.0,756.3,569.22
2018,6,25,8,15,821.0,92.0,0.8,22.2,589.0,796.56,592.83
2018,6,25,8,30,839.0,95.0,0.8,22.7,636.0,825.25,608.44
2018,6,25,8,45,853.5,97.0,0.8,23.25,679.5,856.14,625.3
2018,6,25,9,0,868.0,99.0,0.8,23.8,723.0,884.15,640.06
2018,6,25,9,15,878.5,101.5,0.8,24.05,762.5,905.99,651.55
2018,6,25,9,30,889.0,104.0,0.8,24.3,802.0,924.41,660.95
2018,6,25,9,45,896.0,106.0,0.8,24.55,835.5,935.55,665.87
2018,6,25,10,0,903.0,108.0,0.8,24.8,869.0,942.97,668.65
2018,6,25,10,15,912.0,108.5,0.85,24.95,898.5,946.95,670.67
2018,6,25,10,30,921.0,109.0,0.9,25.1,928.0,947.07,670.45
2018,6,25,10,45,928.5,108.5,0.9,25.25,951.0,941.0,665.62
2018,6,25,11,0,936.0,108.0,0.9,25.4,974.0,931.03,658.57
2018,6,25,11,15,940.0,108.0,0.95,25.45,989.5,914.6,648.76
2018,6,25,11,30,944.0,108.0,1.0,25.5,1005.0,894.42,636.68
2018,6,25,11,45,947.5,107.5,1.0,25.55,1013.5,869.76,620.99
2018,6,25,12,0,951.0,107.0,1.0,25.6,1022.0,841.61,603.11
2018,6,25,12,15,950.5,108.0,1.05,25.5,1022.5,808.32,582.91
2018,6,25,12,30,950.0,109.0,1.1,25.4,1023.0,772.04,559.06
2018,6,25,12,45,947.5,110.0,1.15,25.3,1016.0,731.59,531.54
2018,6,25,13,0,945.0,111.0,1.2,25.2,1009.0,688.64,501.48
2018,6,25,13,15,945.0,109.0,1.2,25.05,995.5,642.63,468.03
2018,6,25,13,30,945.0,107.0,1.2,24.9,982.0,594.29,431.85
2018,6,25,13,45,944.5,104.0,1.2,24.7,962.0,542.81,392.28
2018,6,25,14,0,944.0,101.0,1.2,24.5,942.0,489.4,349.87
2018,6,25,14,15,939.0,99.5,1.2,24.3,914.5,433.55,304.29
2018,6,25,14,30,934.0,98.0,1.2,24.1,887.0,376.63,256.68
2018,6,25,14,45,928.0,96.5,1.25,23.85,854.0,318.58,207.82
2018,6,25,15,0,922.0,95.0,1.3,23.6,821.0,260.04,159.37
2018,6,25,15,15,912.0,93.0,1.3,23.6,781.5,200.32,113.8
2018,6,25,15,30,902.0,91.0,1.3,23.6,742.0,141.07,77.94
2018,6,25,15,45,889.0,89.5,1.3,22.9,698.5,85.88,66.62
2018,6,25,16,0,876.0,88.0,1.3,22.2,655.0,84.59,66.01
2018,6,25,16,15,859.0,85.5,1.3,21.75,607.5,82.45,64.53
2018,6,25,16,30,842.0,83.0,1.3,21.3,560.0,80.16,62.94
2018,6,25,16,45,820.5,80.0,1.3,20.85,510.5,70.04,54.66
2018,6,25,17,0,799.0,77.0,1.3,20.4,461.0,67.79,53.05
2018,6,25,17,15,768.5,74.0,1.3,19.8,410.0,65.32,51.24
2018,6,25,17,30,738.0,71.0,1.3,19.2,359.0,62.84,49.39
2018,6,25,17,45,696.0,67.0,1.3,18.6,308.5,59.42,46.65
2018,6,25,18,0,654.0,63.0,1.3,18.0,258.0,51.7,40.06
2018,6,25,18,15,593.0,58.0,1.3,17.4,210.0,47.57,36.46
2018,6,25,18,30,532.0,53.0,1.3,16.8,162.0,43.55,32.78
2018,6,25,18,45,438.5,45.0,1.25,16.2,119.0,36.98,26.66
2018,6,25,19,0,345.0,37.0,1.2,15.6,76.0,30.52,20.24
2018,6,25,19,15,216.5,25.0,1.2,15.2,45.5,20.58,6.67
2018,6,25,19,30,88.0,13.0,1.2,14.8,15.0,10.23,0.0
2018,6,25,19,45,44.0,6.5,1.2,14.4,7.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,5.5,1.0,12.6,6.5,0.0,0.0
2018,6,26,5,0,71.0,11.0,1.0,12.9,13.0,24.93,0.0
2018,6,26,5,15,184.5,23.5,0.95,13.65,41.0,88.83,35.83
2018,6,26,5,30,298.0,36.0,0.9,14.4,69.0,158.86,115.98
2018,6,26,5,45,387.0,45.5,0.85,15.15,110.0,222.85,172.72
2018,6,26,6,0,476.0,55.0,0.8,15.9,151.0,295.85,234.72
2018,6,26,6,15,536.5,62.0,0.75,16.6,198.0,360.22,288.29
2018,6,26,6,30,597.0,69.0,0.7,17.3,245.0,429.24,343.19
2018,6,26,6,45,640.0,75.0,0.7,18.05,295.0,490.78,390.2
2018,6,26,7,0,683.0,81.0,0.7,18.8,345.0,554.31,436.64
2018,6,26,7,15,715.0,85.5,0.7,19.4,395.5,610.09,475.77
2018,6,26,7,30,747.0,90.0,0.7,20.0,446.0,663.06,511.58
2018,6,26,7,45,771.5,93.5,0.65,20.65,495.5,711.95,541.46
2018,6,26,8,0,796.0,97.0,0.6,21.3,545.0,759.57,569.37
2018,6,26,8,15,814.5,99.5,0.6,21.85,592.0,799.58,592.43
2018,6,26,8,30,833.0,102.0,0.6,22.4,639.0,837.35,613.67
2018,6,26,8,45,848.0,105.0,0.6,22.9,683.5,870.12,631.46
2018,6,26,9,0,863.0,108.0,0.6,23.4,728.0,889.23,640.42
2018,6,26,9,15,874.5,110.0,0.6,23.8,767.5,911.3,651.67
2018,6,26,9,30,886.0,112.0,0.6,24.2,807.0,930.0,660.73
2018,6,26,9,45,894.5,113.5,0.6,24.55,841.0,941.91,665.78
2018,6,26,10,0,903.0,115.0,0.6,24.9,875.0,950.12,668.72
2018,6,26,10,15,909.5,116.0,0.6,25.1,903.0,952.23,668.46
2018,6,26,10,30,916.0,117.0,0.6,25.3,931.0,950.49,666.06
2018,6,26,10,45,920.0,118.5,0.6,25.45,953.0,943.07,660.49
2018,6,26,11,0,924.0,120.0,0.6,25.6,975.0,931.78,652.75
2018,6,26,11,15,927.5,120.5,0.6,25.65,990.0,915.36,642.27
2018,6,26,11,30,931.0,121.0,0.6,25.7,1005.0,895.23,629.62
2018,6,26,11,45,933.0,121.0,0.65,25.75,1012.5,869.87,614.71
2018,6,26,12,0,935.0,121.0,0.7,25.8,1020.0,841.14,597.62
2018,6,26,12,15,934.0,121.5,0.7,25.75,1020.0,807.33,576.47
2018,6,26,12,30,933.0,122.0,0.7,25.7,1020.0,770.66,551.88
2018,6,26,12,45,930.5,122.5,0.7,25.65,1012.5,730.29,524.29
2018,6,26,13,0,928.0,123.0,0.7,25.6,1005.0,687.49,494.38
2018,6,26,13,15,928.0,120.5,0.75,25.45,991.5,641.77,462.39
2018,6,26,13,30,928.0,118.0,0.8,25.3,978.0,593.77,427.6
2018,6,26,13,45,927.0,115.0,0.8,25.2,957.5,542.81,388.88
2018,6,26,14,0,926.0,112.0,0.8,25.1,937.0,489.99,347.45
2018,6,26,14,15,922.0,110.0,0.8,24.85,910.0,435.04,303.28
2018,6,26,14,30,918.0,108.0,0.8,24.6,883.0,378.92,256.99
2018,6,26,14,45,913.0,105.0,0.8,24.4,850.0,320.97,208.67
2018,6,26,15,0,908.0,102.0,0.8,24.2,817.0,262.44,160.68
2018,6,26,15,15,898.0,99.5,0.8,24.2,777.5,203.13,115.8
2018,6,26,15,30,888.0,97.0,0.8,24.2,738.0,144.3,80.26
2018,6,26,15,45,877.0,94.0,0.85,23.65,695.0,88.15,68.21
2018,6,26,16,0,866.0,91.0,0.9,23.1,652.0,86.1,66.98
2018,6,26,16,15,852.0,87.5,0.9,22.75,605.5,83.49,65.11
2018,6,26,16,30,838.0,84.0,0.9,22.4,559.0,72.78,56.41
2018,6,26,16,45,817.0,80.5,0.9,22.05,509.5,70.3,54.6
2018,6,26,17,0,796.0,77.0,0.9,21.7,460.0,67.73,52.69
2018,6,26,17,15,766.5,74.0,0.9,21.2,409.5,65.28,50.9
2018,6,26,17,30,737.0,71.0,0.9,20.7,359.0,62.82,49.06
2018,6,26,17,45,696.5,66.0,0.9,20.15,308.0,58.64,45.68
2018,6,26,18,0,656.0,61.0,0.9,19.6,257.0,50.26,38.53
2018,6,26,18,15,595.5,56.0,0.9,18.95,209.0,46.08,34.93
2018,6,26,18,30,535.0,51.0,0.9,18.3,161.0,42.0,31.23
2018,6,26,18,45,443.0,43.5,0.9,17.6,118.5,35.78,25.48
2018,6,26,19,0,351.0,36.0,0.9,16.9,76.0,29.7,19.45
2018,6,26,19,15,222.5,24.5,0.9,16.35,45.5,20.17,6.45
2018,6,26,19,30,94.0,13.0,0.9,15.8,15.0,10.23,0.0
2018,6,26,19,45,47.0,6.5,0.9,15.3,7.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,27,4,45,36.5,5.5,1.0,13.1,6.5,0.0,0.0
2018,6,27,5,0,73.0,11.0,1.0,13.4,13.0,25.35,0.0
2018,6,27,5,15,192.0,23.5,0.95,14.2,41.5,90.71,34.46
2018,6,27,5,30,311.0,36.0,0.9,15.0,70.0,163.08,118.51
2018,6,27,5,45,404.0,45.0,0.9,15.75,111.5,228.92,176.88
2018,6,27,6,0,497.0,54.0,0.9,16.5,153.0,304.09,240.69
2018,6,27,6,15,559.0,60.5,0.85,17.2,201.0,369.71,295.27
2018,6,27,6,30,621.0,67.0,0.8,17.9,249.0,440.07,351.2
2018,6,27,6,45,664.5,72.0,0.8,18.65,299.5,501.86,398.37
2018,6,27,7,0,708.0,77.0,0.8,19.4,350.0,565.62,444.93
2018,6,27,7,15,739.5,81.0,0.8,19.95,401.0,618.89,482.37
2018,6,27,7,30,771.0,85.0,0.8,20.5,452.0,674.9,520.21
2018,6,27,7,45,794.0,88.5,0.75,21.1,501.5,723.45,549.69
2018,6,27,8,0,817.0,92.0,0.7,21.7,551.0,770.61,577.34
2018,6,27,8,15,834.5,94.5,0.7,22.1,598.0,810.41,600.56
2018,6,27,8,30,852.0,97.0,0.7,22.5,645.0,847.87,621.92
2018,6,27,8,45,865.5,99.0,0.7,22.85,688.5,868.81,632.46
2018,6,27,9,0,879.0,101.0,0.7,23.2,732.0,896.23,647.32
2018,6,27,9,15,889.5,103.0,0.7,23.5,771.5,917.77,658.39
2018,6,27,9,30,900.0,105.0,0.7,23.8,811.0,935.87,667.36
2018,6,27,9,45,908.0,106.5,0.7,24.1,845.0,947.58,672.44
2018,6,27,10,0,916.0,108.0,0.7,24.4,879.0,955.54,675.36
2018,6,27,10,15,921.5,109.0,0.75,24.55,906.5,956.89,675.78
2018,6,27,10,30,927.0,110.0,0.8,24.7,934.0,954.35,673.99
2018,6,27,10,45,932.0,111.0,0.8,24.85,956.0,947.45,668.7
2018,6,27,11,0,937.0,112.0,0.8,25.0,978.0,936.65,661.17
2018,6,27,11,15,940.0,112.0,0.8,25.1,992.5,919.34,649.89
2018,6,27,11,30,943.0,112.0,0.8,25.2,1007.0,898.33,636.44
2018,6,27,11,45,944.5,112.0,0.8,25.25,1014.5,872.49,620.16
2018,6,27,12,0,946.0,112.0,0.8,25.3,1022.0,843.26,601.76
2018,6,27,12,15,946.5,111.0,0.85,25.2,1021.5,809.25,581.36
2018,6,27,12,30,947.0,110.0,0.9,25.1,1021.0,772.28,557.37
2018,6,27,12,45,946.0,109.5,0.9,25.05,1014.0,731.85,529.46
2018,6,27,13,0,945.0,109.0,0.9,25.0,1007.0,688.85,499.1
2018,6,27,13,15,942.0,109.0,0.95,24.8,993.0,642.6,466.38
2018,6,27,13,30,939.0,109.0,1.0,24.6,979.0,594.25,430.97
2018,6,27,13,45,935.0,107.5,1.0,24.45,957.5,542.42,391.33
2018,6,27,14,0,931.0,106.0,1.0,24.3,936.0,488.99,349.15
2018,6,27,14,15,925.0,105.0,1.05,24.05,908.0,433.75,304.6
2018,6,27,14,30,919.0,104.0,1.1,23.8,880.0,377.54,257.97
2018,6,27,14,45,911.0,103.0,1.1,23.5,846.5,320.05,209.66
2018,6,27,15,0,903.0,102.0,1.1,23.2,813.0,262.29,161.94
2018,6,27,15,15,893.0,99.5,1.1,23.2,774.0,203.26,116.79
2018,6,27,15,30,883.0,97.0,1.1,23.2,735.0,144.71,80.94
2018,6,27,15,45,869.5,95.0,1.15,22.5,691.5,88.51,68.88
2018,6,27,16,0,856.0,93.0,1.2,21.8,648.0,87.01,68.13
2018,6,27,16,15,839.0,90.5,1.2,21.35,601.0,76.56,59.66
2018,6,27,16,30,822.0,88.0,1.2,20.9,554.0,75.05,58.7
2018,6,27,16,45,799.0,85.0,1.25,20.45,504.5,72.98,57.26
2018,6,27,17,0,776.0,82.0,1.3,20.0,455.0,70.86,55.76
2018,6,27,17,15,745.0,78.5,1.3,19.4,404.5,68.18,53.79
2018,6,27,17,30,714.0,75.0,1.3,18.8,354.0,65.47,51.75
2018,6,27,17,45,670.5,71.0,1.3,18.2,304.0,57.39,44.95
2018,6,27,18,0,627.0,67.0,1.3,17.6,254.0,54.3,42.41
2018,6,27,18,15,566.0,60.5,1.3,17.05,206.0,49.19,37.93
2018,6,27,18,30,505.0,54.0,1.3,16.5,158.0,44.09,33.3
2018,6,27,18,45,413.0,46.0,1.25,15.9,116.0,37.62,27.26
2018,6,27,19,0,321.0,38.0,1.2,15.3,74.0,31.25,20.9
2018,6,27,19,15,199.5,25.5,1.2,15.0,44.5,19.45,6.12
2018,6,27,19,30,78.0,13.0,1.2,14.7,15.0,10.23,0.0
2018,6,27,19,45,39.0,6.5,1.2,14.35,7.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,28,4,45,37.0,5.5,1.2,12.6,6.5,0.0,0.0
2018,6,28,5,0,74.0,11.0,1.2,12.7,13.0,25.54,0.0
2018,6,28,5,15,196.5,23.0,1.2,13.2,41.0,91.95,32.71
2018,6,28,5,30,319.0,35.0,1.2,13.7,69.0,164.82,120.18
2018,6,28,5,45,394.5,43.0,1.2,14.15,106.5,223.03,173.57
2018,6,28,6,0,470.0,51.0,1.2,14.6,144.0,288.6,230.86
2018,6,28,6,15,548.5,56.0,1.2,15.25,194.0,359.27,290.55
2018,6,28,6,30,627.0,61.0,1.2,15.9,244.0,436.34,353.12
2018,6,28,6,45,668.0,65.5,1.2,16.5,293.5,496.17,400.01
2018,6,28,7,0,709.0,70.0,1.2,17.1,343.0,555.74,444.9
2018,6,28,7,15,738.0,74.0,1.2,17.6,392.5,609.98,484.15
2018,6,28,7,30,767.0,78.0,1.2,18.1,442.0,664.05,521.5
2018,6,28,7,45,788.0,81.5,1.15,18.6,490.5,710.91,551.12
2018,6,28,8,0,809.0,85.0,1.1,19.1,539.0,756.31,578.91
2018,6,28,8,15,826.5,87.5,1.1,19.6,585.5,795.91,602.63
2018,6,28,8,30,844.0,90.0,1.1,20.1,632.0,824.17,618.37
2018,6,28,8,45,857.0,92.0,1.1,20.55,675.0,854.07,635.26
2018,6,28,9,0,870.0,94.0,1.1,21.0,718.0,881.05,650.02
2018,6,28,9,15,880.0,96.0,1.1,21.4,756.5,902.19,661.02
2018,6,28,9,30,890.0,98.0,1.1,21.8,795.0,919.92,669.87
2018,6,28,9,45,898.0,99.5,1.1,22.2,829.0,931.75,675.01
2018,6,28,10,0,906.0,101.0,1.1,22.6,863.0,939.88,677.94
2018,6,28,10,15,912.0,102.5,1.1,22.85,891.0,942.39,677.84
2018,6,28,10,30,918.0,104.0,1.1,23.1,919.0,941.03,675.5
2018,6,28,10,45,922.5,104.5,1.1,23.35,940.5,933.5,669.43
2018,6,28,11,0,927.0,105.0,1.1,23.6,962.0,922.12,661.14
2018,6,28,11,15,929.5,106.0,1.1,23.75,976.5,905.66,650.02
2018,6,28,11,30,932.0,107.0,1.1,23.9,991.0,885.51,636.68
2018,6,28,11,45,933.5,107.0,1.1,24.0,998.5,860.1,620.18
2018,6,28,12,0,935.0,107.0,1.1,24.1,1006.0,831.34,601.56
2018,6,28,12,15,937.5,106.0,1.15,24.15,1007.5,799.32,581.54
2018,6,28,12,30,940.0,105.0,1.2,24.2,1009.0,764.22,557.98
2018,6,28,12,45,942.0,102.5,1.2,24.2,1003.0,724.66,530.11
2018,6,28,13,0,944.0,100.0,1.2,24.2,997.0,682.35,499.65
2018,6,28,13,15,941.5,99.5,1.25,24.15,983.0,636.23,466.15
2018,6,28,13,30,939.0,99.0,1.3,24.1,969.0,587.95,429.97
2018,6,28,13,45,935.0,98.0,1.3,24.05,948.0,536.62,390.02
2018,6,28,14,0,931.0,97.0,1.3,24.0,927.0,483.66,347.56
2018,6,28,14,15,925.5,96.5,1.3,23.85,900.0,429.08,302.68
2018,6,28,14,30,920.0,96.0,1.3,23.7,873.0,373.46,255.83
2018,6,28,14,45,913.0,94.0,1.3,23.55,839.5,315.64,206.84
2018,6,28,15,0,906.0,92.0,1.3,23.4,806.0,257.46,158.39
2018,6,28,15,15,896.0,91.0,1.3,23.4,768.0,199.33,113.67
2018,6,28,15,30,886.0,90.0,1.3,23.4,730.0,141.63,78.19
2018,6,28,15,45,874.0,87.5,1.3,23.0,687.0,84.27,65.24
2018,6,28,16,0,862.0,85.0,1.3,22.6,644.0,82.39,64.06
2018,6,28,16,15,846.5,82.5,1.35,22.25,598.0,80.27,62.58
2018,6,28,16,30,831.0,80.0,1.4,21.9,552.0,78.01,60.97
2018,6,28,16,45,810.5,77.5,1.4,21.6,503.5,68.11,52.85
2018,6,28,17,0,790.0,75.0,1.4,21.3,455.0,66.19,51.48
2018,6,28,17,15,761.5,71.0,1.35,20.75,404.5,63.0,49.04
2018,6,28,17,30,733.0,67.0,1.3,20.2,354.0,59.74,46.5
2018,6,28,17,45,693.5,63.0,1.3,19.65,304.0,56.26,43.71
2018,6,28,18,0,654.0,59.0,1.3,19.1,254.0,52.8,40.83
2018,6,28,18,15,595.5,54.0,1.3,18.5,206.5,44.57,33.66
2018,6,28,18,30,537.0,49.0,1.3,17.9,159.0,40.45,29.92
2018,6,28,18,45,448.0,41.5,1.25,17.25,117.0,34.2,24.14
2018,6,28,19,0,359.0,34.0,1.2,16.6,75.0,28.06,18.09
2018,6,28,19,15,228.5,23.0,1.2,16.2,45.0,18.89,5.74
2018,6,28,19,30,98.0,12.0,1.2,15.8,15.0,9.44,0.0
2018,6,28,19,45,49.0,6.0,1.2,15.35,7.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,29,4,45,57.5,6.0,0.9,14.35,7.0,0.0,0.0
2018,6,29,5,0,115.0,12.0,0.9,14.7,14.0,35.62,0.0
2018,6,29,5,15,256.0,21.5,0.9,15.45,43.5,107.36,34.96
2018,6,29,5,30,397.0,31.0,0.9,16.2,73.0,187.82,134.83
2018,6,29,5,45,486.0,37.0,0.85,16.95,115.0,252.96,193.63
2018,6,29,6,0,575.0,43.0,0.8,17.7,157.0,324.49,254.61
2018,6,29,6,15,631.0,48.0,0.8,18.4,205.0,389.3,308.68
2018,6,29,6,30,687.0,53.0,0.8,19.1,253.0,458.07,363.43
2018,6,29,6,45,725.5,57.0,0.75,19.8,303.5,518.7,409.21
2018,6,29,7,0,764.0,61.0,0.7,20.5,354.0,580.71,453.74
2018,6,29,7,15,790.5,64.0,0.7,21.15,404.0,634.23,490.71
2018,6,29,7,30,817.0,67.0,0.7,21.8,454.0,680.7,520.37
2018,6,29,7,45,837.0,70.0,0.7,22.5,503.5,727.47,548.83
2018,6,29,8,0,857.0,73.0,0.7,23.2,553.0,772.65,575.42
2018,6,29,8,15,871.5,75.0,0.65,23.75,599.5,810.24,595.88
2018,6,29,8,30,886.0,77.0,0.6,24.3,646.0,845.32,614.29
2018,6,29,8,45,897.0,79.5,0.6,24.85,689.0,875.18,629.92
2018,6,29,9,0,908.0,82.0,0.6,25.4,732.0,901.88,643.45
2018,6,29,9,15,916.5,84.0,0.6,25.8,771.0,922.44,653.46
2018,6,29,9,30,925.0,86.0,0.6,26.2,810.0,939.44,661.33
2018,6,29,9,45,930.0,88.0,0.6,26.55,843.0,949.52,665.19
2018,6,29,10,0,935.0,90.0,0.6,26.9,876.0,955.75,666.89
2018,6,29,10,15,940.5,91.0,0.6,27.1,904.0,957.51,666.43
2018,6,29,10,30,946.0,92.0,0.6,27.3,932.0,955.33,663.77
2018,6,29,10,45,950.5,92.5,0.6,27.5,953.5,947.81,658.06
2018,6,29,11,0,955.0,93.0,0.6,27.7,975.0,936.34,650.15
2018,6,29,11,15,958.0,93.5,0.65,27.8,990.0,919.68,640.46
2018,6,29,11,30,961.0,94.0,0.7,27.9,1005.0,899.21,628.5
2018,6,29,11,45,962.5,93.0,0.7,28.0,1012.0,872.52,611.81
2018,6,29,12,0,964.0,92.0,0.7,28.1,1019.0,842.39,593.03
2018,6,29,12,15,962.5,93.5,0.7,28.1,1019.0,808.8,572.25
2018,6,29,12,30,961.0,95.0,0.7,28.1,1019.0,772.2,548.48
2018,6,29,12,45,957.5,96.5,0.75,28.15,1011.5,731.4,521.28
2018,6,29,13,0,954.0,98.0,0.8,28.2,1004.0,688.1,491.6
2018,6,29,13,15,951.0,97.0,0.8,28.15,989.0,640.9,458.03
2018,6,29,13,30,948.0,96.0,0.8,28.1,974.0,591.57,421.95
2018,6,29,13,45,944.0,95.0,0.85,28.05,953.0,539.83,383.32
2018,6,29,14,0,940.0,94.0,0.9,28.0,932.0,486.44,342.03
2018,6,29,14,15,934.0,93.5,0.95,27.85,904.5,431.22,298.04
2018,6,29,14,30,928.0,93.0,1.0,27.7,877.0,374.99,251.98
2018,6,29,14,45,920.5,91.0,1.0,27.55,843.0,316.6,203.55
2018,6,29,15,0,913.0,89.0,1.0,27.4,809.0,257.9,155.62
2018,6,29,15,15,903.0,88.0,1.0,27.4,770.5,199.38,111.34
2018,6,29,15,30,893.0,87.0,1.0,27.4,732.0,141.29,76.08
2018,6,29,15,45,880.0,85.5,1.05,26.95,689.0,83.46,63.48
2018,6,29,16,0,867.0,84.0,1.1,26.5,646.0,81.93,62.63
2018,6,29,16,15,851.0,81.0,1.1,26.15,599.0,79.46,60.87
2018,6,29,16,30,835.0,78.0,1.1,25.8,552.0,76.84,58.99
2018,6,29,16,45,814.0,75.0,1.1,25.45,503.0,66.48,50.62
2018,6,29,17,0,793.0,72.0,1.1,25.1,454.0,64.14,48.92
2018,6,29,17,15,765.5,68.5,1.1,24.55,404.0,61.26,46.77
2018,6,29,17,30,738.0,65.0,1.1,24.0,354.0,58.32,44.54
2018,6,29,17,45,700.0,61.0,1.1,23.45,304.5,54.81,41.76
2018,6,29,18,0,662.0,57.0,1.1,22.9,255.0,51.3,38.88
2018,6,29,18,15,607.5,51.5,1.1,21.95,207.5,42.82,31.64
2018,6,29,18,30,553.0,46.0,1.1,21.0,160.0,38.25,27.62
2018,6,29,18,45,468.0,39.5,1.05,20.1,118.0,32.73,22.56
2018,6,29,19,0,383.0,33.0,1.0,19.2,76.0,27.34,17.27
2018,6,29,19,15,247.5,23.0,1.05,18.7,46.0,18.95,5.65
2018,6,29,19,30,112.0,13.0,1.1,18.2,16.0,10.23,0.0
2018,6,29,19,45,56.0,6.5,1.1,17.65,8.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,30,4,45,62.0,6.0,0.75,16.8,7.0,0.0,0.0
2018,6,30,5,0,124.0,12.0,0.7,17.1,14.0,37.6,0.0
2018,6,30,5,15,268.5,21.0,0.7,18.0,43.5,110.06,31.58
2018,6,30,5,30,413.0,30.0,0.7,18.9,73.0,192.13,135.85
2018,6,30,5,45,500.0,36.0,0.7,19.75,115.0,257.21,194.25
2018,6,30,6,0,587.0,42.0,0.7,20.6,157.0,328.65,254.49
2018,6,30,6,15,642.5,46.5,0.65,21.3,205.0,393.23,307.47
2018,6,30,6,30,698.0,51.0,0.6,22.0,253.0,461.69,360.82
2018,6,30,6,45,736.0,54.5,0.6,22.65,303.5,521.91,405.96
2018,6,30,7,0,774.0,58.0,0.6,23.3,354.0,583.46,449.98
2018,6,30,7,15,801.0,61.0,0.6,23.95,404.5,631.75,482.9
2018,6,30,7,30,828.0,64.0,0.6,24.6,455.0,685.08,516.59
2018,6,30,7,45,847.5,66.0,0.6,25.25,504.0,730.76,543.82
2018,6,30,8,0,867.0,68.0,0.6,25.9,553.0,774.81,569.32
2018,6,30,8,15,882.0,70.0,0.55,26.55,600.0,813.21,589.69
2018,6,30,8,30,897.0,72.0,0.5,27.2,647.0,849.11,607.98
2018,6,30,8,45,908.0,74.0,0.5,27.8,690.0,878.77,623.04
2018,6,30,9,0,919.0,76.0,0.5,28.4,733.0,905.26,636.02
2018,6,30,9,15,926.5,78.5,0.5,28.8,772.0,925.79,645.8
2018,6,30,9,30,934.0,81.0,0.5,29.2,811.0,942.68,653.43
2018,6,30,9,45,939.0,83.0,0.5,29.6,844.5,952.97,657.18
2018,6,30,10,0,944.0,85.0,0.5,30.0,878.0,959.37,658.79
2018,6,30,10,15,949.0,86.0,0.5,30.3,905.5,960.81,657.86
2018,6,30,10,30,954.0,87.0,0.5,30.6,933.0,958.29,654.77
2018,6,30,10,45,957.0,88.5,0.5,30.85,954.5,950.46,648.84
2018,6,30,11,0,960.0,90.0,0.5,31.1,976.0,938.67,640.74
2018,6,30,11,15,962.0,90.5,0.5,31.3,990.5,921.16,629.51
2018,6,30,11,30,964.0,91.0,0.5,31.5,1005.0,899.88,616.17
2018,6,30,11,45,965.0,91.5,0.5,31.65,1012.5,874.11,600.32
2018,6,30,12,0,966.0,92.0,0.5,31.8,1020.0,844.86,582.39
2018,6,30,12,15,964.5,93.0,0.5,31.9,1020.0,810.81,561.61
2018,6,30,12,30,963.0,94.0,0.5,32.0,1020.0,773.77,538.01
2018,6,30,12,45,959.5,95.5,0.55,32.05,1012.5,732.93,511.52
2018,6,30,13,0,956.0,97.0,0.6,32.1,1005.0,689.57,482.59
2018,6,30,13,15,953.0,96.5,0.6,32.15,990.5,642.68,449.83
2018,6,30,13,30,950.0,96.0,0.6,32.2,976.0,593.64,414.62
2018,6,30,13,45,945.5,96.0,0.6,32.2,955.0,542.27,376.71
2018,6,30,14,0,941.0,96.0,0.6,32.2,934.0,489.27,336.35
2018,6,30,14,15,935.5,95.0,0.65,32.15,906.5,433.8,293.28
2018,6,30,14,30,930.0,94.0,0.7,32.1,879.0,377.28,248.12
2018,6,30,14,45,922.5,92.5,0.7,32.05,845.5,319.07,200.9
2018,6,30,15,0,915.0,91.0,0.7,32.0,812.0,260.54,154.12
2018,6,30,15,15,905.0,89.0,0.7,32.0,773.0,201.2,110.18
2018,6,30,15,30,895.0,87.0,0.7,32.0,734.0,142.33,74.96
2018,6,30,15,45,882.5,85.5,0.7,31.75,691.0,84.37,62.84
2018,6,30,16,0,870.0,84.0,0.7,31.5,648.0,82.01,61.31
2018,6,30,16,15,853.5,82.0,0.7,31.15,601.5,80.15,60.09
2018,6,30,16,30,837.0,80.0,0.7,30.8,555.0,78.16,58.77
2018,6,30,16,45,816.0,77.0,0.7,30.5,506.0,67.89,50.64
2018,6,30,17,0,795.0,74.0,0.7,30.2,457.0,65.59,49.02
2018,6,30,17,15,766.0,71.0,0.75,29.35,406.5,63.08,47.3
2018,6,30,17,30,737.0,68.0,0.8,28.5,356.0,60.55,45.53
2018,6,30,17,45,697.0,64.0,0.8,27.65,306.0,57.09,42.91
2018,6,30,18,0,657.0,60.0,0.8,26.8,256.0,53.64,40.19
2018,6,30,18,15,600.5,54.5,0.9,25.8,208.5,45.0,32.95
2018,6,30,18,30,544.0,49.0,1.0,24.8,161.0,40.51,29.06
2018,6,30,18,45,457.5,41.5,1.1,23.8,118.5,34.26,23.47
2018,6,30,19,0,371.0,34.0,1.2,22.8,76.0,28.12,17.58
2018,6,30,19,15,238.0,23.0,1.2,22.3,45.5,18.92,5.43
2018,6,30,19,30,105.0,12.0,1.2,21.8,15.0,9.44,0.0
2018,6,30,19,45,52.5,6.0,1.2,21.35,7.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.15,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,4,45,45.0,4.5,0.65,19.0,5.5,0.0,0.0
2018,7,1,5,0,90.0,9.0,0.6,19.0,11.0,27.48,0.0
2018,7,1,5,15,234.5,20.0,0.5,19.35,40.5,99.12,23.83
2018,7,1,5,30,379.0,31.0,0.4,19.7,70.0,181.34,127.26
2018,7,1,5,45,468.5,38.0,0.3,20.1,112.0,246.79,185.33
2018,7,1,6,0,558.0,45.0,0.2,20.5,154.0,321.22,247.0
2018,7,1,6,15,615.0,50.0,0.2,21.05,201.5,383.03,297.52
2018,7,1,6,30,672.0,55.0,0.2,21.6,249.0,451.72,350.96
2018,7,1,6,45,711.5,59.0,0.15,22.2,299.0,512.39,395.57
2018,7,1,7,0,751.0,63.0,0.1,22.8,349.0,574.54,439.1
2018,7,1,7,15,779.0,66.0,0.1,23.4,399.5,628.68,475.5
2018,7,1,7,30,807.0,69.0,0.1,24.0,450.0,682.48,509.42
2018,7,1,7,45,828.0,72.0,0.15,24.55,499.5,723.1,533.61
2018,7,1,8,0,849.0,75.0,0.2,25.1,549.0,768.86,560.89
2018,7,1,8,15,865.0,77.5,0.2,25.5,596.5,808.11,582.93
2018,7,1,8,30,881.0,80.0,0.2,25.9,644.0,844.94,603.12
2018,7,1,8,45,893.0,81.5,0.2,26.25,687.0,874.51,618.61
2018,7,1,9,0,905.0,83.0,0.2,26.6,730.0,901.01,632.15
2018,7,1,9,15,911.5,86.5,0.25,26.85,768.5,921.45,643.14
2018,7,1,9,30,918.0,90.0,0.3,27.1,807.0,938.23,652.09
2018,7,1,9,45,922.0,93.0,0.3,27.3,840.0,948.43,656.32
2018,7,1,10,0,926.0,96.0,0.3,27.5,873.0,954.75,658.4
2018,7,1,10,15,931.0,97.5,0.3,27.65,901.0,956.56,658.09
2018,7,1,10,30,936.0,99.0,0.3,27.8,929.0,954.44,655.62
2018,7,1,10,45,939.0,100.5,0.3,27.9,950.0,946.56,650.03
2018,7,1,11,0,942.0,102.0,0.3,28.0,971.0,934.78,642.3
2018,7,1,11,15,944.0,103.0,0.35,28.05,985.5,917.82,632.73
2018,7,1,11,30,946.0,104.0,0.4,28.1,1000.0,897.12,620.99
2018,7,1,11,45,946.5,104.0,0.4,28.15,1007.0,870.71,604.83
2018,7,1,12,0,947.0,104.0,0.4,28.2,1014.0,840.94,586.64
2018,7,1,12,15,941.0,108.0,0.4,28.2,1012.5,806.29,565.48
2018,7,1,12,30,935.0,112.0,0.4,28.2,1011.0,768.9,541.18
2018,7,1,12,45,925.5,117.0,0.4,28.2,1001.5,727.37,513.29
2018,7,1,13,0,916.0,122.0,0.4,28.2,992.0,683.77,483.39
2018,7,1,13,15,913.5,120.5,0.45,28.2,977.5,637.89,451.87
2018,7,1,13,30,911.0,119.0,0.5,28.2,963.0,589.97,417.8
2018,7,1,13,45,907.5,118.0,0.5,28.2,942.5,540.01,380.54
2018,7,1,14,0,904.0,117.0,0.5,28.2,922.0,488.43,340.86
2018,7,1,14,15,898.5,114.5,0.5,28.1,894.0,433.68,297.79
2018,7,1,14,30,893.0,112.0,0.5,28.0,866.0,377.97,252.82
2018,7,1,14,45,886.0,109.0,0.5,27.95,832.5,320.8,206.12
2018,7,1,15,0,879.0,106.0,0.5,27.9,799.0,263.31,159.78
2018,7,1,15,15,868.5,104.0,0.5,27.9,760.5,205.79,116.71
2018,7,1,15,30,858.0,102.0,0.5,27.9,722.0,148.79,82.04
2018,7,1,15,45,846.0,99.0,0.55,27.6,679.5,91.92,70.06
2018,7,1,16,0,834.0,96.0,0.6,27.3,637.0,79.24,60.14
2018,7,1,16,15,818.5,92.5,0.6,27.05,591.0,77.31,58.82
2018,7,1,16,30,803.0,89.0,0.6,26.8,545.0,75.25,57.38
2018,7,1,16,45,782.0,85.5,0.65,26.55,496.5,72.94,55.74
2018,7,1,17,0,761.0,82.0,0.7,26.3,448.0,70.55,54.01
2018,7,1,17,15,731.5,77.5,0.7,25.8,398.0,67.19,51.5
2018,7,1,17,30,702.0,73.0,0.7,25.3,348.0,63.75,48.87
2018,7,1,17,45,661.0,69.0,0.7,24.85,299.0,55.82,42.35
2018,7,1,18,0,620.0,65.0,0.7,24.4,250.0,52.74,39.85
2018,7,1,18,15,560.5,58.5,0.7,23.6,202.5,47.6,35.52
2018,7,1,18,30,501.0,52.0,0.7,22.8,155.0,42.48,31.03
2018,7,1,18,45,412.0,44.0,0.7,22.05,114.0,35.98,25.13
2018,7,1,19,0,323.0,36.0,0.7,21.3,73.0,29.57,18.93
2018,7,1,19,15,202.0,24.5,0.7,20.75,44.0,20.11,6.13
2018,7,1,19,30,81.0,13.0,0.7,20.2,15.0,10.23,0.0
2018,7,1,19,45,40.5,6.5,0.7,19.6,7.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,2,4,45,40.0,4.5,0.65,17.8,5.0,0.0,0.0
2018,7,2,5,0,80.0,9.0,0.6,17.9,10.0,25.18,0.0
2018,7,2,5,15,217.5,20.5,0.55,18.6,39.0,94.3,18.17
2018,7,2,5,30,355.0,32.0,0.5,19.3,68.0,173.91,122.0
2018,7,2,5,45,445.5,39.5,0.4,20.0,109.5,239.14,179.94
2018,7,2,6,0,536.0,47.0,0.3,20.7,151.0,313.45,241.43
2018,7,2,6,15,595.5,52.5,0.3,21.25,198.5,378.35,294.37
2018,7,2,6,30,655.0,58.0,0.3,21.8,246.0,445.48,346.82
2018,7,2,6,45,696.0,62.0,0.3,22.4,296.0,506.43,392.27
2018,7,2,7,0,737.0,66.0,0.3,23.0,346.0,568.99,436.82
2018,7,2,7,15,766.0,69.5,0.3,23.65,396.5,623.92,473.96
2018,7,2,7,30,795.0,73.0,0.3,24.3,447.0,678.63,508.85
2018,7,2,7,45,817.0,76.0,0.3,24.95,497.0,726.83,537.48
2018,7,2,8,0,839.0,79.0,0.3,25.6,547.0,765.73,559.3
2018,7,2,8,15,856.0,81.0,0.3,26.1,594.0,804.95,581.28
2018,7,2,8,30,873.0,83.0,0.3,26.6,641.0,841.86,601.35
2018,7,2,8,45,886.5,85.5,0.3,27.1,685.5,873.67,617.93
2018,7,2,9,0,900.0,88.0,0.3,27.6,730.0,902.48,632.49
2018,7,2,9,15,901.5,94.0,0.3,27.9,767.5,920.97,641.19
2018,7,2,9,30,903.0,100.0,0.3,28.2,805.0,935.6,647.72
2018,7,2,9,45,901.0,108.0,0.35,28.45,837.0,945.11,652.45
2018,7,2,10,0,899.0,116.0,0.4,28.7,869.0,950.5,654.92
2018,7,2,10,15,907.0,117.0,0.4,28.8,898.5,954.29,655.94
2018,7,2,10,30,915.0,118.0,0.4,28.9,928.0,954.21,654.79
2018,7,2,10,45,922.0,117.0,0.45,28.95,950.5,947.48,651.04
2018,7,2,11,0,929.0,116.0,0.5,29.0,973.0,936.89,645.15
2018,7,2,11,15,934.0,116.0,0.5,29.0,989.0,921.6,635.65
2018,7,2,11,30,939.0,116.0,0.5,29.0,1005.0,902.52,623.98
2018,7,2,11,45,942.5,115.0,0.55,29.0,1013.5,877.67,609.82
2018,7,2,12,0,946.0,114.0,0.6,29.0,1022.0,849.35,593.49
2018,7,2,12,15,947.5,113.0,0.6,28.95,1023.0,816.19,573.28
2018,7,2,12,30,949.0,112.0,0.6,28.9,1024.0,779.97,549.81
2018,7,2,12,45,949.0,111.0,0.6,28.8,1017.5,739.81,523.04
2018,7,2,13,0,949.0,110.0,0.6,28.7,1011.0,696.99,493.81
2018,7,2,13,15,947.5,108.0,0.65,28.6,996.5,650.01,461.55
2018,7,2,13,30,946.0,106.0,0.7,28.5,982.0,600.8,426.55
2018,7,2,13,45,943.0,104.5,0.7,28.35,961.0,549.14,388.13
2018,7,2,14,0,940.0,103.0,0.7,28.2,940.0,495.76,347.08
2018,7,2,14,15,935.0,101.5,0.7,28.0,912.5,440.06,303.04
2018,7,2,14,30,930.0,100.0,0.7,27.8,885.0,383.28,256.91
2018,7,2,14,45,924.0,97.5,0.75,27.6,851.5,324.7,208.91
2018,7,2,15,0,918.0,95.0,0.8,27.4,818.0,265.62,160.99
2018,7,2,15,15,908.0,93.0,0.8,27.4,779.0,205.98,115.81
2018,7,2,15,30,898.0,91.0,0.8,27.4,740.0,146.79,79.34
2018,7,2,15,45,886.0,89.0,0.8,26.8,697.0,88.21,67.35
2018,7,2,16,0,874.0,87.0,0.8,26.2,654.0,83.93,64.32
2018,7,2,16,15,858.5,84.5,0.8,25.8,607.0,81.82,62.89
2018,7,2,16,30,843.0,82.0,0.8,25.4,560.0,79.57,61.33
2018,7,2,16,45,821.5,79.0,0.85,25.0,510.5,69.37,53.13
2018,7,2,17,0,800.0,76.0,0.9,24.6,461.0,67.1,51.52
2018,7,2,17,15,770.0,73.0,0.9,24.05,410.0,64.61,49.72
2018,7,2,17,30,740.0,70.0,0.9,23.5,359.0,62.11,47.87
2018,7,2,17,45,699.5,65.5,0.9,22.95,308.5,58.3,44.83
2018,7,2,18,0,659.0,61.0,0.9,22.4,258.0,50.3,38.1
2018,7,2,18,15,600.0,55.5,0.9,21.65,209.5,45.75,34.23
2018,7,2,18,30,541.0,50.0,0.9,20.9,161.0,41.26,30.23
2018,7,2,18,45,450.0,43.0,0.9,20.15,118.5,35.43,24.87
2018,7,2,19,0,359.0,36.0,0.9,19.4,76.0,29.75,19.24
2018,7,2,19,15,227.5,24.5,0.9,18.85,45.5,20.19,6.16
2018,7,2,19,30,96.0,13.0,0.9,18.3,15.0,10.23,0.0
2018,7,2,19,45,48.0,6.5,0.9,17.75,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
