Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,21,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,3,4,45,36.5,4.5,0.85,14.55,5.0,0.0,0.0
2018,7,3,5,0,73.0,9.0,0.8,14.9,10.0,23.58,0.0
2018,7,3,5,15,205.5,20.5,0.75,15.65,38.0,90.49,12.65
2018,7,3,5,30,338.0,32.0,0.7,16.4,66.0,168.01,118.91
2018,7,3,5,45,429.0,40.0,0.65,17.15,107.0,233.03,177.74
2018,7,3,6,0,520.0,48.0,0.6,17.9,148.0,307.26,240.42
2018,7,3,6,15,579.5,54.0,0.6,18.5,195.5,372.0,294.26
2018,7,3,6,30,639.0,60.0,0.6,19.1,243.0,441.33,349.4
2018,7,3,6,45,679.0,65.0,0.55,19.7,292.5,499.52,393.43
2018,7,3,7,0,719.0,70.0,0.5,20.3,342.0,561.93,438.36
2018,7,3,7,15,748.0,74.0,0.45,20.85,392.5,616.82,475.84
2018,7,3,7,30,777.0,78.0,0.4,21.4,443.0,671.52,511.19
2018,7,3,7,45,798.5,81.5,0.4,22.0,492.0,719.38,540.28
2018,7,3,8,0,820.0,85.0,0.4,22.6,541.0,765.79,567.67
2018,7,3,8,15,836.0,88.5,0.35,23.0,588.0,805.9,589.85
2018,7,3,8,30,852.0,92.0,0.3,23.4,635.0,834.4,604.15
2018,7,3,8,45,863.0,95.0,0.3,23.85,678.0,864.07,619.91
2018,7,3,9,0,874.0,98.0,0.3,24.3,721.0,890.69,633.56
2018,7,3,9,15,872.5,106.0,0.3,24.65,757.0,908.0,641.63
2018,7,3,9,30,871.0,114.0,0.3,25.0,793.0,921.37,647.44
2018,7,3,9,45,863.5,124.5,0.35,25.35,822.5,927.7,650.09
2018,7,3,10,0,856.0,135.0,0.4,25.7,852.0,929.85,650.43
2018,7,3,10,15,862.0,137.5,0.4,25.95,880.0,933.0,650.78
2018,7,3,10,30,868.0,140.0,0.4,26.2,908.0,932.39,648.95
2018,7,3,10,45,872.0,142.0,0.45,26.4,929.5,925.75,644.79
2018,7,3,11,0,876.0,144.0,0.5,26.6,951.0,915.38,638.53
2018,7,3,11,15,879.0,144.5,0.5,26.7,965.5,899.19,628.08
2018,7,3,11,30,882.0,145.0,0.5,26.8,980.0,879.46,615.6
2018,7,3,11,45,882.5,146.5,0.55,26.85,987.5,855.04,601.32
2018,7,3,12,0,883.0,148.0,0.6,26.9,995.0,827.42,585.0
2018,7,3,12,15,881.5,148.5,0.6,26.9,994.5,794.55,563.85
2018,7,3,12,30,880.0,149.0,0.6,26.9,994.0,759.02,540.12
2018,7,3,12,45,877.0,149.0,0.65,26.85,986.5,719.63,514.16
2018,7,3,13,0,874.0,149.0,0.7,26.8,979.0,678.04,485.96
2018,7,3,13,15,871.0,148.5,0.7,26.75,965.0,634.06,454.67
2018,7,3,13,30,868.0,148.0,0.7,26.7,951.0,588.17,421.1
2018,7,3,13,45,864.0,145.5,0.7,26.6,930.0,538.74,384.09
2018,7,3,14,0,860.0,143.0,0.7,26.5,909.0,487.88,344.81
2018,7,3,14,15,854.5,141.0,0.7,26.35,882.5,435.48,303.21
2018,7,3,14,30,849.0,139.0,0.7,26.2,856.0,380.01,258.26
2018,7,3,14,45,842.0,135.5,0.7,26.05,823.0,323.24,211.72
2018,7,3,15,0,835.0,132.0,0.7,25.9,790.0,266.31,165.55
2018,7,3,15,15,823.0,129.5,0.7,25.9,751.5,209.31,122.37
2018,7,3,15,30,811.0,127.0,0.7,25.9,713.0,153.18,87.34
2018,7,3,15,45,798.5,122.5,0.75,25.4,670.5,96.91,74.85
2018,7,3,16,0,786.0,118.0,0.8,24.9,628.0,91.78,71.13
2018,7,3,16,15,771.5,112.5,0.8,24.5,582.5,89.12,69.28
2018,7,3,16,30,757.0,107.0,0.8,24.1,537.0,86.25,67.24
2018,7,3,16,45,735.5,102.0,0.8,23.75,489.0,76.94,59.76
2018,7,3,17,0,714.0,97.0,0.8,23.4,441.0,74.13,57.71
2018,7,3,17,15,684.0,91.5,0.8,22.85,391.5,70.7,55.14
2018,7,3,17,30,654.0,86.0,0.8,22.3,342.0,67.16,52.43
2018,7,3,17,45,614.0,79.5,0.8,21.75,293.0,62.67,48.83
2018,7,3,18,0,574.0,73.0,0.8,21.2,244.0,58.1,45.05
2018,7,3,18,15,515.5,65.0,0.75,20.5,197.5,52.11,39.91
2018,7,3,18,30,457.0,57.0,0.7,19.8,151.0,46.07,34.55
2018,7,3,18,45,372.5,47.5,0.7,19.15,110.5,38.58,27.7
2018,7,3,19,0,288.0,38.0,0.7,18.5,70.0,29.03,18.71
2018,7,3,19,15,178.0,24.5,0.7,17.95,41.5,18.66,5.17
2018,7,3,19,30,68.0,11.0,0.7,17.4,13.0,8.65,0.0
2018,7,3,19,45,34.0,5.5,0.7,16.85,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,7,4,4,45,28.0,4.5,0.5,12.1,5.0,0.0,0.0
2018,7,4,5,0,56.0,9.0,0.5,12.3,10.0,19.72,0.0
2018,7,4,5,15,180.0,21.5,0.5,12.75,37.0,83.56,6.21
2018,7,4,5,30,304.0,34.0,0.5,13.2,64.0,157.87,112.62
2018,7,4,5,45,253.0,43.0,0.45,13.65,77.5,162.94,125.83
2018,7,4,6,0,202.0,52.0,0.4,14.1,91.0,163.46,130.22
2018,7,4,6,15,111.5,73.0,0.4,14.65,95.5,130.26,104.67
2018,7,4,6,30,21.0,94.0,0.4,15.2,100.0,96.79,76.62
2018,7,4,6,45,39.5,113.5,0.4,15.75,127.5,126.83,101.89
2018,7,4,7,0,58.0,133.0,0.4,16.3,155.0,158.36,127.66
2018,7,4,7,15,67.0,152.5,0.4,16.75,181.5,184.73,148.53
2018,7,4,7,30,76.0,172.0,0.4,17.2,208.0,211.53,169.34
2018,7,4,7,45,101.5,194.5,0.4,17.6,247.5,270.33,215.02
2018,7,4,8,0,127.0,217.0,0.4,18.0,287.0,315.4,248.81
2018,7,4,8,15,132.0,242.5,0.4,18.4,321.0,347.64,271.69
2018,7,4,8,30,137.0,268.0,0.4,18.8,355.0,379.33,293.8
2018,7,4,8,45,164.0,294.5,0.45,19.15,406.0,430.49,330.69
2018,7,4,9,0,191.0,321.0,0.5,19.5,457.0,481.63,366.62
2018,7,4,9,15,404.0,271.0,0.5,19.7,579.0,663.04,496.6
2018,7,4,9,30,617.0,221.0,0.5,19.9,701.0,817.45,599.98
2018,7,4,9,45,728.0,183.0,0.5,20.15,774.0,883.49,640.06
2018,7,4,10,0,839.0,145.0,0.5,20.4,847.0,938.69,672.23
2018,7,4,10,15,847.5,145.5,0.55,20.55,875.0,942.38,673.42
2018,7,4,10,30,856.0,146.0,0.6,20.7,903.0,927.62,663.99
2018,7,4,10,45,862.5,146.5,0.6,20.9,925.0,921.98,659.49
2018,7,4,11,0,869.0,147.0,0.6,21.1,947.0,912.63,652.64
2018,7,4,11,15,873.0,146.5,0.6,21.2,961.5,896.59,641.99
2018,7,4,11,30,877.0,146.0,0.6,21.3,976.0,877.02,629.27
2018,7,4,11,45,880.5,145.5,0.6,21.4,984.5,853.63,614.2
2018,7,4,12,0,884.0,145.0,0.6,21.5,993.0,826.96,597.08
2018,7,4,12,15,890.0,141.0,0.6,21.55,995.0,796.45,577.12
2018,7,4,12,30,896.0,137.0,0.6,21.6,997.0,762.87,554.16
2018,7,4,12,45,901.5,131.0,0.6,21.6,991.5,724.52,527.66
2018,7,4,13,0,907.0,125.0,0.6,21.6,986.0,683.33,498.56
2018,7,4,13,15,905.5,123.5,0.6,21.6,972.5,638.39,465.99
2018,7,4,13,30,904.0,122.0,0.6,21.6,959.0,591.34,430.93
2018,7,4,13,45,902.0,119.5,0.6,21.55,938.5,541.38,392.73
2018,7,4,14,0,900.0,117.0,0.6,21.5,918.0,489.69,351.95
2018,7,4,14,15,895.0,115.0,0.6,21.35,891.0,435.62,308.21
2018,7,4,14,30,890.0,113.0,0.6,21.2,864.0,380.52,262.44
2018,7,4,14,45,883.5,110.0,0.6,21.1,831.0,323.57,214.57
2018,7,4,15,0,877.0,107.0,0.6,21.0,798.0,266.23,166.94
2018,7,4,15,15,866.5,105.0,0.6,21.0,759.5,208.71,122.37
2018,7,4,15,30,856.0,103.0,0.6,21.0,721.0,151.71,86.16
2018,7,4,15,45,844.0,100.0,0.6,20.6,678.5,94.81,74.55
2018,7,4,16,0,832.0,97.0,0.6,20.2,636.0,79.82,62.44
2018,7,4,16,15,818.0,92.5,0.6,19.9,590.0,77.3,60.62
2018,7,4,16,30,804.0,88.0,0.6,19.6,544.0,74.61,58.61
2018,7,4,16,45,784.5,83.5,0.6,19.3,495.5,71.63,56.35
2018,7,4,17,0,765.0,79.0,0.6,19.0,447.0,68.51,53.95
2018,7,4,17,15,738.0,74.5,0.55,18.55,397.5,65.11,51.31
2018,7,4,17,30,711.0,70.0,0.5,18.1,348.0,61.63,48.55
2018,7,4,17,45,674.0,65.0,0.5,17.7,299.0,57.54,45.19
2018,7,4,18,0,637.0,60.0,0.5,17.3,250.0,49.29,38.07
2018,7,4,18,15,582.5,54.5,0.5,16.75,203.5,44.81,34.16
2018,7,4,18,30,528.0,49.0,0.5,16.2,157.0,40.37,30.11
2018,7,4,18,45,445.5,41.0,0.5,15.7,115.5,33.79,23.97
2018,7,4,19,0,363.0,33.0,0.5,15.2,74.0,27.26,17.52
2018,7,4,19,15,233.0,22.5,0.5,14.85,44.5,18.5,5.06
2018,7,4,19,30,103.0,12.0,0.5,14.5,15.0,9.44,0.0
2018,7,4,19,45,51.5,6.0,0.5,14.1,7.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,7,5,4,45,44.0,4.5,0.45,11.9,5.0,0.0,0.0
2018,7,5,5,0,88.0,9.0,0.4,12.2,10.0,26.92,0.0
2018,7,5,5,15,233.5,19.0,0.4,12.8,38.0,96.4,0.58
2018,7,5,5,30,379.0,29.0,0.4,13.4,66.0,179.11,126.62
2018,7,5,5,45,469.5,35.5,0.35,14.05,107.0,244.18,187.15
2018,7,5,6,0,560.0,42.0,0.3,14.7,148.0,315.84,248.47
2018,7,5,6,15,618.0,47.0,0.3,15.35,195.5,381.03,303.0
2018,7,5,6,30,676.0,52.0,0.3,16.0,243.0,450.44,358.35
2018,7,5,6,45,715.5,55.0,0.3,16.65,292.5,510.21,403.95
2018,7,5,7,0,755.0,58.0,0.3,17.3,342.0,571.44,448.54
2018,7,5,7,15,783.0,61.5,0.3,17.9,392.5,626.47,486.74
2018,7,5,7,30,811.0,65.0,0.3,18.5,443.0,674.65,517.58
2018,7,5,7,45,832.5,67.0,0.3,19.1,492.5,721.5,546.24
2018,7,5,8,0,854.0,69.0,0.3,19.7,542.0,766.91,573.15
2018,7,5,8,15,870.0,71.0,0.3,20.1,589.0,806.03,595.72
2018,7,5,8,30,886.0,73.0,0.3,20.5,636.0,842.75,616.39
2018,7,5,8,45,898.5,74.5,0.3,20.9,679.5,873.18,632.75
2018,7,5,9,0,911.0,76.0,0.3,21.3,723.0,900.56,647.08
2018,7,5,9,15,921.0,77.0,0.35,21.6,762.5,921.86,658.82
2018,7,5,9,30,931.0,78.0,0.4,21.9,802.0,939.65,668.52
2018,7,5,9,45,939.0,78.5,0.4,22.2,836.0,951.4,673.54
2018,7,5,10,0,947.0,79.0,0.4,22.5,870.0,959.35,676.4
2018,7,5,10,15,952.5,80.0,0.4,22.75,898.5,961.61,676.07
2018,7,5,10,30,958.0,81.0,0.4,23.0,927.0,959.9,673.52
2018,7,5,10,45,962.0,81.5,0.4,23.25,949.0,952.31,667.58
2018,7,5,11,0,966.0,82.0,0.4,23.5,971.0,940.76,659.43
2018,7,5,11,15,968.5,82.5,0.45,23.65,986.0,923.95,649.52
2018,7,5,11,30,971.0,83.0,0.5,23.8,1001.0,903.32,637.33
2018,7,5,11,45,972.5,83.0,0.5,23.95,1009.0,877.68,621.08
2018,7,5,12,0,974.0,83.0,0.5,24.1,1017.0,848.5,602.66
2018,7,5,12,15,971.0,85.5,0.5,24.15,1017.0,814.63,581.49
2018,7,5,12,30,968.0,88.0,0.5,24.2,1017.0,777.73,557.78
2018,7,5,12,45,962.5,91.0,0.5,24.25,1009.5,736.7,529.61
2018,7,5,13,0,957.0,94.0,0.5,24.3,1002.0,693.21,499.13
2018,7,5,13,15,956.5,93.0,0.5,24.25,989.0,647.41,466.49
2018,7,5,13,30,956.0,92.0,0.5,24.2,976.0,599.23,431.14
2018,7,5,13,45,953.5,90.5,0.5,24.2,955.5,547.46,391.99
2018,7,5,14,0,951.0,89.0,0.5,24.2,935.0,493.87,350.15
2018,7,5,14,15,947.0,87.5,0.5,24.1,908.5,438.09,305.43
2018,7,5,14,30,943.0,86.0,0.5,24.0,882.0,381.08,258.45
2018,7,5,14,45,938.0,84.0,0.5,23.95,849.5,322.46,209.45
2018,7,5,15,0,933.0,82.0,0.5,23.9,817.0,263.19,160.47
2018,7,5,15,15,924.0,80.5,0.5,23.9,778.0,203.23,114.27
2018,7,5,15,30,915.0,79.0,0.5,23.9,739.0,143.57,76.57
2018,7,5,15,45,905.0,76.5,0.5,23.55,696.5,83.8,64.56
2018,7,5,16,0,895.0,74.0,0.5,23.2,654.0,76.52,58.94
2018,7,5,16,15,882.5,71.5,0.5,23.0,608.0,74.25,57.29
2018,7,5,16,30,870.0,69.0,0.5,22.8,562.0,71.84,55.5
2018,7,5,16,45,851.0,66.5,0.5,22.55,513.0,69.14,53.48
2018,7,5,17,0,832.0,64.0,0.5,22.3,464.0,66.33,51.35
2018,7,5,17,15,806.5,60.5,0.5,21.9,413.0,62.59,48.43
2018,7,5,17,30,781.0,57.0,0.5,21.5,362.0,53.09,40.51
2018,7,5,17,45,745.0,54.0,0.5,21.1,312.0,50.1,38.12
2018,7,5,18,0,709.0,51.0,0.5,20.7,262.0,47.13,35.65
2018,7,5,18,15,657.0,46.5,0.5,19.8,213.5,42.83,31.98
2018,7,5,18,30,605.0,42.0,0.5,18.9,165.0,38.58,28.18
2018,7,5,18,45,523.0,36.0,0.5,18.0,122.0,32.9,22.95
2018,7,5,19,0,441.0,30.0,0.5,17.1,79.0,25.15,15.57
2018,7,5,19,15,293.5,21.0,0.55,16.65,47.5,17.4,4.15
2018,7,5,19,30,146.0,12.0,0.6,16.2,16.0,9.44,0.0
2018,7,5,19,45,73.0,6.0,0.6,15.75,8.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.0,0.6,15.8,2.0,0.0,0.0
2018,7,6,5,0,19.0,4.0,0.6,16.1,4.0,7.43,0.0
2018,7,6,5,15,13.0,16.5,0.6,16.8,17.0,17.74,0.0
2018,7,6,5,30,7.0,29.0,0.6,17.5,30.0,26.08,14.55
2018,7,6,5,45,24.5,47.0,0.55,18.15,51.5,53.59,38.3
2018,7,6,6,0,42.0,65.0,0.5,18.8,73.0,79.55,60.52
2018,7,6,6,15,48.5,83.5,0.5,19.2,95.0,102.03,79.72
2018,7,6,6,30,55.0,102.0,0.5,19.6,117.0,124.86,98.81
2018,7,6,6,45,54.0,116.5,0.45,20.05,134.0,139.14,110.33
2018,7,6,7,0,53.0,131.0,0.4,20.5,151.0,153.32,121.39
2018,7,6,7,15,89.5,158.5,0.4,20.85,198.0,206.97,164.29
2018,7,6,7,30,126.0,186.0,0.4,21.2,245.0,278.26,219.33
2018,7,6,7,45,100.0,206.5,0.4,21.55,256.5,266.38,208.26
2018,7,6,8,0,74.0,227.0,0.4,21.9,268.0,267.39,207.46
2018,7,6,8,15,71.5,243.5,0.4,22.15,286.0,281.57,217.25
2018,7,6,8,30,69.0,260.0,0.4,22.4,304.0,295.31,226.51
2018,7,6,8,45,96.0,288.5,0.45,22.65,354.0,346.54,264.38
2018,7,6,9,0,123.0,317.0,0.5,22.9,404.0,417.89,315.52
2018,7,6,9,15,92.0,315.5,0.5,23.1,382.5,367.29,276.81
2018,7,6,9,30,61.0,314.0,0.5,23.3,361.0,335.75,252.58
2018,7,6,9,45,37.0,278.0,0.5,23.55,307.0,277.43,208.75
2018,7,6,10,0,13.0,242.0,0.5,23.8,253.0,206.6,155.06
2018,7,6,10,15,21.0,285.5,0.5,24.05,304.0,250.28,187.88
2018,7,6,10,30,29.0,329.0,0.5,24.3,355.0,311.33,232.06
2018,7,6,10,45,71.5,383.0,0.5,24.5,448.5,396.21,293.11
2018,7,6,11,0,114.0,437.0,0.5,24.7,542.0,495.73,361.85
2018,7,6,11,15,148.0,454.0,0.55,24.85,592.5,532.99,386.86
2018,7,6,11,30,182.0,471.0,0.6,25.0,643.0,567.38,410.23
2018,7,6,11,45,272.5,451.0,0.6,25.15,711.0,624.87,449.61
2018,7,6,12,0,363.0,431.0,0.6,25.3,779.0,663.59,475.56
2018,7,6,12,15,461.0,392.5,0.6,25.35,834.5,693.82,495.9
2018,7,6,12,30,559.0,354.0,0.6,25.4,890.0,709.46,506.33
2018,7,6,12,45,514.5,370.5,0.65,25.5,861.5,660.51,472.86
2018,7,6,13,0,470.0,387.0,0.7,25.6,833.0,612.71,440.32
2018,7,6,13,15,531.5,344.0,0.7,25.55,841.0,588.54,423.93
2018,7,6,13,30,593.0,301.0,0.7,25.5,849.0,554.91,399.92
2018,7,6,13,45,561.0,306.5,0.75,25.45,816.0,508.55,366.25
2018,7,6,14,0,529.0,312.0,0.8,25.4,783.0,460.63,330.88
2018,7,6,14,15,416.5,320.5,0.8,25.25,684.0,385.21,276.52
2018,7,6,14,30,304.0,329.0,0.8,25.1,585.0,325.68,233.97
2018,7,6,14,45,163.5,303.0,0.8,24.95,440.0,253.78,184.08
2018,7,6,15,0,23.0,277.0,0.8,24.8,295.0,206.6,153.98
2018,7,6,15,15,61.0,293.0,0.8,24.8,337.5,208.54,154.28
2018,7,6,15,30,99.0,309.0,0.8,24.8,380.0,211.84,156.29
2018,7,6,15,45,165.0,290.0,0.85,24.35,400.5,182.22,144.17
2018,7,6,16,0,231.0,271.0,0.9,23.9,421.0,163.48,129.88
2018,7,6,16,15,211.0,257.0,0.9,23.55,386.0,165.08,131.82
2018,7,6,16,30,191.0,243.0,0.9,23.2,351.0,156.97,125.79
2018,7,6,16,45,196.5,218.0,0.9,22.85,320.5,143.67,115.46
2018,7,6,17,0,202.0,193.0,0.9,22.5,290.0,129.82,104.57
2018,7,6,17,15,387.5,141.0,0.9,22.05,301.0,96.12,76.81
2018,7,6,17,30,573.0,89.0,0.9,21.6,312.0,67.95,53.22
2018,7,6,17,45,607.0,73.5,0.9,21.15,280.0,58.26,45.14
2018,7,6,18,0,641.0,58.0,0.9,20.7,248.0,51.84,39.72
2018,7,6,18,15,576.0,52.0,0.9,20.1,199.0,42.87,31.94
2018,7,6,18,30,511.0,46.0,0.9,19.5,150.0,37.9,27.49
2018,7,6,18,45,459.5,38.5,0.9,18.95,113.0,31.89,21.94
2018,7,6,19,0,408.0,31.0,0.9,18.4,76.0,25.82,15.99
2018,7,6,19,15,270.5,21.5,0.9,17.95,45.5,17.77,4.05
2018,7,6,19,30,133.0,12.0,0.9,17.5,15.0,9.44,0.0
2018,7,6,19,45,66.5,6.0,0.9,17.05,7.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,7,4,45,22.0,3.5,1.3,13.7,3.5,0.0,0.0
2018,7,7,5,0,44.0,7.0,1.3,14.0,7.0,15.41,0.0
2018,7,7,5,15,104.0,20.0,1.2,14.8,27.5,59.23,0.0
2018,7,7,5,30,164.0,33.0,1.1,15.6,48.0,108.83,75.44
2018,7,7,5,45,237.5,45.0,1.0,16.4,81.5,159.68,122.3
2018,7,7,6,0,311.0,57.0,0.9,17.2,115.0,218.76,173.03
2018,7,7,6,15,372.5,67.5,0.9,17.9,157.0,277.51,222.66
2018,7,7,6,30,434.0,78.0,0.9,18.6,199.0,341.83,275.13
2018,7,7,6,45,504.5,84.0,0.85,19.35,251.5,418.99,335.2
2018,7,7,7,0,575.0,90.0,0.8,20.1,304.0,494.89,391.74
2018,7,7,7,15,578.5,101.5,0.8,20.7,343.5,534.9,419.68
2018,7,7,7,30,582.0,113.0,0.8,21.3,383.0,573.19,445.61
2018,7,7,7,45,546.0,139.5,0.8,21.9,415.0,594.75,457.94
2018,7,7,8,0,510.0,166.0,0.8,22.5,447.0,603.18,460.92
2018,7,7,8,15,474.5,194.5,0.8,22.95,474.0,618.16,468.42
2018,7,7,8,30,439.0,223.0,0.8,23.4,501.0,628.57,472.48
2018,7,7,8,45,555.5,199.5,0.8,23.85,576.5,714.65,531.47
2018,7,7,9,0,672.0,176.0,0.8,24.3,652.0,812.64,594.96
2018,7,7,9,15,816.0,125.5,0.8,24.55,736.0,891.73,642.66
2018,7,7,9,30,960.0,75.0,0.8,24.8,820.0,964.36,685.17
2018,7,7,9,45,965.0,76.5,0.8,25.05,853.5,974.77,688.65
2018,7,7,10,0,970.0,78.0,0.8,25.3,887.0,981.2,690.68
2018,7,7,10,15,975.5,78.0,0.8,25.45,915.0,982.5,690.02
2018,7,7,10,30,981.0,78.0,0.8,25.6,943.0,979.76,687.08
2018,7,7,10,45,985.0,77.5,0.85,25.8,964.5,971.09,681.57
2018,7,7,11,0,989.0,77.0,0.9,26.0,986.0,958.41,673.74
2018,7,7,11,15,884.0,145.0,0.9,26.05,967.5,908.0,642.1
2018,7,7,11,30,779.0,213.0,0.9,26.1,949.0,868.2,616.85
2018,7,7,11,45,750.0,231.5,0.9,26.15,944.5,844.88,600.71
2018,7,7,12,0,721.0,250.0,0.9,26.2,940.0,808.92,576.46
2018,7,7,12,15,498.0,348.0,0.9,26.15,825.0,688.11,493.77
2018,7,7,12,30,275.0,446.0,0.9,26.1,710.0,570.45,411.88
2018,7,7,12,45,163.0,401.0,0.9,26.1,557.0,434.91,318.07
2018,7,7,13,0,51.0,356.0,0.9,26.1,404.0,310.64,228.93
2018,7,7,13,15,57.5,352.0,0.95,25.95,405.5,305.31,226.01
2018,7,7,13,30,64.0,348.0,1.0,25.8,407.0,299.27,221.78
2018,7,7,13,45,123.0,358.0,1.0,25.7,468.5,328.44,242.84
2018,7,7,14,0,182.0,368.0,1.0,25.6,530.0,348.98,256.49
2018,7,7,14,15,378.5,321.0,1.05,25.3,644.5,371.33,268.87
2018,7,7,14,30,575.0,274.0,1.1,25.0,759.0,378.83,267.23
2018,7,7,14,45,577.5,257.5,1.1,24.65,728.0,327.48,225.81
2018,7,7,15,0,580.0,241.0,1.1,24.3,697.0,277.46,185.75
2018,7,7,15,15,677.0,189.0,1.1,24.3,696.0,220.15,137.77
2018,7,7,15,30,774.0,137.0,1.1,24.3,695.0,159.2,93.27
2018,7,7,15,45,777.0,124.5,1.1,23.5,656.0,100.48,78.46
2018,7,7,16,0,780.0,112.0,1.1,22.7,617.0,87.83,68.53
2018,7,7,16,15,757.0,108.0,1.15,22.35,568.5,85.81,67.18
2018,7,7,16,30,734.0,104.0,1.2,22.0,520.0,83.69,65.72
2018,7,7,16,45,768.5,85.5,1.2,21.6,486.0,72.66,56.71
2018,7,7,17,0,803.0,67.0,1.2,21.2,452.0,67.77,52.84
2018,7,7,17,15,778.0,63.5,1.2,20.75,402.5,57.88,44.63
2018,7,7,17,30,753.0,60.0,1.2,20.3,353.0,54.84,42.25
2018,7,7,17,45,722.5,55.5,1.2,19.85,304.5,50.91,39.02
2018,7,7,18,0,692.0,51.0,1.2,19.4,256.0,46.92,35.65
2018,7,7,18,15,640.5,46.5,1.15,18.85,208.5,42.65,31.93
2018,7,7,18,30,589.0,42.0,1.1,18.3,161.0,38.44,28.1
2018,7,7,18,45,507.0,36.0,1.1,17.75,119.0,32.8,22.84
2018,7,7,19,0,425.0,30.0,1.1,17.2,77.0,25.08,15.43
2018,7,7,19,15,281.0,21.0,1.1,16.75,46.0,17.38,3.6
2018,7,7,19,30,137.0,12.0,1.1,16.3,15.0,9.44,0.0
2018,7,7,19,45,68.5,6.0,1.1,15.9,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.0,1.1,13.85,4.5,0.0,0.0
2018,7,8,5,0,91.0,8.0,1.1,14.0,9.0,26.77,0.0
2018,7,8,5,15,240.5,18.0,1.05,14.55,36.5,96.33,0.0
2018,7,8,5,30,390.0,28.0,1.0,15.1,64.0,181.9,125.71
2018,7,8,5,45,481.5,34.5,1.0,15.65,105.5,247.92,189.47
2018,7,8,6,0,573.0,41.0,1.0,16.2,147.0,320.65,252.76
2018,7,8,6,15,631.0,46.0,1.0,16.9,195.0,386.62,308.77
2018,7,8,6,30,689.0,51.0,1.0,17.6,243.0,456.8,365.61
2018,7,8,6,45,728.5,55.0,0.95,18.3,293.5,518.5,413.08
2018,7,8,7,0,768.0,59.0,0.9,19.0,344.0,581.7,459.31
2018,7,8,7,15,795.5,62.0,0.9,19.7,395.0,636.52,497.74
2018,7,8,7,30,823.0,65.0,0.9,20.4,446.0,684.36,528.54
2018,7,8,7,45,844.0,67.0,0.9,21.1,495.5,731.43,557.57
2018,7,8,8,0,865.0,69.0,0.9,21.8,545.0,777.0,584.77
2018,7,8,8,15,880.5,72.0,0.9,22.35,593.0,817.37,608.17
2018,7,8,8,30,896.0,75.0,0.9,22.9,641.0,855.25,629.53
2018,7,8,8,45,908.5,76.5,0.9,23.45,685.0,886.05,645.96
2018,7,8,9,0,921.0,78.0,0.9,24.0,729.0,913.75,660.3
2018,7,8,9,15,930.0,79.5,0.9,24.3,768.5,934.98,671.1
2018,7,8,9,30,939.0,81.0,0.9,24.6,808.0,952.61,679.73
2018,7,8,9,45,945.5,82.5,0.9,24.9,842.5,964.2,684.68
2018,7,8,10,0,952.0,84.0,0.9,25.2,877.0,971.9,687.39
2018,7,8,10,15,958.5,84.5,0.9,25.35,906.0,974.6,687.58
2018,7,8,10,30,965.0,85.0,0.9,25.5,935.0,973.29,685.5
2018,7,8,10,45,969.5,84.5,0.9,25.65,956.5,965.14,679.4
2018,7,8,11,0,974.0,84.0,0.9,25.8,978.0,953.0,671.05
2018,7,8,11,15,976.5,84.0,0.95,25.85,993.0,935.63,660.77
2018,7,8,11,30,979.0,84.0,1.0,25.9,1008.0,914.4,648.14
2018,7,8,11,45,981.0,84.0,1.0,25.95,1016.5,889.01,632.1
2018,7,8,12,0,983.0,84.0,1.0,26.0,1025.0,860.01,613.8
2018,7,8,12,15,981.5,85.0,1.0,25.95,1025.0,825.72,592.32
2018,7,8,12,30,980.0,86.0,1.0,25.9,1025.0,788.32,568.47
2018,7,8,12,45,976.5,87.0,1.0,25.9,1017.5,746.61,539.69
2018,7,8,13,0,973.0,88.0,1.0,25.9,1010.0,702.3,508.47
2018,7,8,13,15,970.5,87.5,1.05,25.8,995.5,655.02,475.03
2018,7,8,13,30,968.0,87.0,1.1,25.7,981.0,605.48,438.79
2018,7,8,13,45,965.0,85.5,1.1,25.55,960.0,552.86,398.76
2018,7,8,14,0,962.0,84.0,1.1,25.4,939.0,498.43,355.99
2018,7,8,14,15,957.0,83.5,1.1,25.2,912.0,442.35,310.59
2018,7,8,14,30,952.0,83.0,1.1,25.0,885.0,385.1,262.97
2018,7,8,14,45,946.0,81.0,1.1,24.8,851.5,325.6,212.91
2018,7,8,15,0,940.0,79.0,1.1,24.6,818.0,265.56,162.89
2018,7,8,15,15,931.0,77.0,1.1,24.6,779.0,204.75,115.39
2018,7,8,15,30,922.0,75.0,1.1,24.6,740.0,144.26,76.32
2018,7,8,15,45,909.5,74.0,1.1,23.95,696.5,84.81,65.42
2018,7,8,16,0,897.0,73.0,1.1,23.3,653.0,75.94,58.48
2018,7,8,16,15,881.5,70.5,1.1,22.9,605.5,73.57,56.79
2018,7,8,16,30,866.0,68.0,1.1,22.5,558.0,71.07,54.97
2018,7,8,16,45,846.0,66.0,1.1,22.05,509.0,68.67,53.24
2018,7,8,17,0,826.0,64.0,1.1,21.6,460.0,66.18,51.41
2018,7,8,17,15,800.0,61.0,1.1,21.05,409.5,62.79,48.8
2018,7,8,17,30,774.0,58.0,1.1,20.5,359.0,53.71,41.22
2018,7,8,17,45,737.5,55.0,1.1,19.9,309.0,50.75,38.87
2018,7,8,18,0,701.0,52.0,1.1,19.3,259.0,47.82,36.45
2018,7,8,18,15,647.5,47.5,1.1,18.65,211.0,43.54,32.74
2018,7,8,18,30,594.0,43.0,1.1,18.0,163.0,39.33,28.91
2018,7,8,18,45,510.0,36.5,1.05,17.35,120.0,33.26,23.27
2018,7,8,19,0,426.0,30.0,1.0,16.7,77.0,25.09,15.46
2018,7,8,19,15,281.5,21.0,1.0,16.25,46.0,17.39,3.28
2018,7,8,19,30,137.0,12.0,1.0,15.8,15.0,9.44,0.0
2018,7,8,19,45,68.5,6.0,1.0,15.35,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.0,1.0,13.9,4.5,0.0,0.0
2018,7,9,5,0,92.0,8.0,1.0,14.1,9.0,27.0,0.0
2018,7,9,5,15,241.0,17.5,1.0,14.75,35.5,95.68,0.0
2018,7,9,5,30,390.0,27.0,1.0,15.4,62.0,181.0,123.87
2018,7,9,5,45,481.0,33.0,0.95,16.05,103.0,243.07,185.17
2018,7,9,6,0,572.0,39.0,0.9,16.7,144.0,318.23,250.09
2018,7,9,6,15,629.0,43.5,0.9,17.5,191.0,382.97,304.89
2018,7,9,6,30,686.0,48.0,0.9,18.3,238.0,451.86,360.46
2018,7,9,6,45,724.0,51.5,0.9,19.1,287.5,511.87,406.72
2018,7,9,7,0,762.0,55.0,0.9,19.9,337.0,573.28,451.84
2018,7,9,7,15,789.0,58.0,0.9,20.65,387.0,621.48,485.62
2018,7,9,7,30,816.0,61.0,0.9,21.4,437.0,674.87,520.09
2018,7,9,7,45,836.0,63.0,0.9,22.15,486.0,721.02,548.34
2018,7,9,8,0,856.0,65.0,0.9,22.9,535.0,765.65,574.83
2018,7,9,8,15,871.0,67.0,0.85,23.45,581.5,804.29,596.39
2018,7,9,8,30,886.0,69.0,0.8,24.0,628.0,840.49,615.86
2018,7,9,8,45,897.5,71.0,0.8,24.55,671.5,870.92,632.05
2018,7,9,9,0,909.0,73.0,0.8,25.1,715.0,898.24,646.14
2018,7,9,9,15,916.0,75.5,0.8,25.55,753.5,918.75,656.1
2018,7,9,9,30,923.0,78.0,0.8,26.0,792.0,935.64,663.88
2018,7,9,9,45,927.0,80.5,0.8,26.4,825.0,946.01,667.83
2018,7,9,10,0,931.0,83.0,0.8,26.8,858.0,952.51,669.57
2018,7,9,10,15,937.5,83.5,0.8,27.05,886.5,955.31,669.6
2018,7,9,10,30,944.0,84.0,0.8,27.3,915.0,954.19,667.4
2018,7,9,10,45,949.0,84.5,0.85,27.55,937.5,947.74,663.06
2018,7,9,11,0,954.0,85.0,0.9,27.8,960.0,937.33,656.45
2018,7,9,11,15,957.5,85.0,0.9,27.9,975.5,921.19,645.93
2018,7,9,11,30,961.0,85.0,0.9,28.0,991.0,901.24,633.19
2018,7,9,11,45,963.0,85.0,0.9,28.1,999.5,876.3,617.43
2018,7,9,12,0,965.0,85.0,0.9,28.2,1008.0,847.81,599.5
2018,7,9,12,15,965.0,85.5,0.9,28.15,1009.0,814.81,579.03
2018,7,9,12,30,965.0,86.0,0.9,28.1,1010.0,778.67,556.21
2018,7,9,12,45,963.0,86.0,0.9,28.1,1003.0,737.76,528.28
2018,7,9,13,0,961.0,86.0,0.9,28.1,996.0,694.2,497.9
2018,7,9,13,15,959.5,84.5,0.95,28.0,982.0,647.3,465.11
2018,7,9,13,30,958.0,83.0,1.0,27.9,968.0,598.09,429.52
2018,7,9,13,45,955.0,82.0,1.0,27.8,947.5,546.37,390.45
2018,7,9,14,0,952.0,81.0,1.0,27.7,927.0,492.85,348.7
2018,7,9,14,15,947.0,79.5,1.0,27.45,899.5,436.6,303.76
2018,7,9,14,30,942.0,78.0,1.0,27.2,872.0,379.22,256.62
2018,7,9,14,45,935.0,76.5,1.05,26.9,838.0,320.39,207.76
2018,7,9,15,0,928.0,75.0,1.1,26.6,804.0,261.14,158.88
2018,7,9,15,15,918.5,74.0,1.1,26.6,766.0,201.65,112.62
2018,7,9,15,30,909.0,73.0,1.1,26.6,728.0,142.51,74.6
2018,7,9,15,45,897.5,70.5,1.1,25.9,684.5,82.95,53.64
2018,7,9,16,0,886.0,68.0,1.1,25.2,641.0,72.46,55.14
2018,7,9,16,15,870.5,66.0,1.1,24.8,594.0,70.35,53.66
2018,7,9,16,30,855.0,64.0,1.1,24.4,547.0,68.13,52.07
2018,7,9,16,45,836.0,61.5,1.1,23.95,498.5,65.38,50.04
2018,7,9,17,0,817.0,59.0,1.1,23.5,450.0,62.53,47.9
2018,7,9,17,15,791.5,56.5,1.1,23.0,400.5,59.45,45.56
2018,7,9,17,30,766.0,54.0,1.1,22.5,351.0,56.29,43.1
2018,7,9,17,45,731.5,50.5,1.1,22.0,302.0,47.22,35.47
2018,7,9,18,0,697.0,47.0,1.1,21.5,253.0,43.83,32.64
2018,7,9,18,15,647.0,43.0,1.1,20.9,206.0,39.87,29.22
2018,7,9,18,30,597.0,39.0,1.1,20.3,159.0,35.99,25.72
2018,7,9,18,45,518.5,33.5,1.1,19.65,117.5,30.71,20.83
2018,7,9,19,0,440.0,28.0,1.1,19.0,76.0,25.57,15.64
2018,7,9,19,15,295.0,20.0,1.05,18.6,45.5,16.59,2.4
2018,7,9,19,30,150.0,12.0,1.0,18.2,15.0,9.44,0.0
2018,7,9,19,45,75.0,6.0,1.0,17.75,7.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,0.9,14.35,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,0.9,14.6,7.0,20.36,0.0
2018,7,10,5,15,223.5,17.0,0.85,15.3,34.0,89.95,0.0
2018,7,10,5,30,381.0,27.0,0.8,16.0,61.0,178.04,120.3
2018,7,10,5,45,473.5,33.5,0.8,16.7,101.5,243.87,184.98
2018,7,10,6,0,566.0,40.0,0.8,17.4,142.0,316.65,247.84
2018,7,10,6,15,624.0,45.0,0.8,18.2,189.5,382.31,303.11
2018,7,10,6,30,682.0,50.0,0.8,19.0,237.0,452.22,359.17
2018,7,10,6,45,721.5,53.5,0.8,19.8,287.0,513.08,405.8
2018,7,10,7,0,761.0,57.0,0.8,20.6,337.0,575.46,451.32
2018,7,10,7,15,789.0,60.5,0.8,21.3,388.0,631.04,490.02
2018,7,10,7,30,817.0,64.0,0.8,22.0,439.0,679.71,521.09
2018,7,10,7,45,838.0,66.0,0.8,22.7,488.5,726.7,549.82
2018,7,10,8,0,859.0,68.0,0.8,23.4,538.0,772.21,576.74
2018,7,10,8,15,874.5,70.5,0.8,23.9,585.5,811.96,599.64
2018,7,10,8,30,890.0,73.0,0.8,24.4,633.0,849.26,620.56
2018,7,10,8,45,902.5,74.5,0.85,24.85,677.0,880.07,637.98
2018,7,10,9,0,915.0,76.0,0.9,25.3,721.0,907.82,653.39
2018,7,10,9,15,923.5,78.0,0.9,25.6,760.5,929.2,664.27
2018,7,10,9,30,932.0,80.0,0.9,25.9,800.0,946.99,672.97
2018,7,10,9,45,938.0,82.5,0.9,26.2,834.5,959.27,678.33
2018,7,10,10,0,944.0,85.0,0.9,26.5,869.0,967.63,681.43
2018,7,10,10,15,950.5,85.5,0.9,26.7,898.0,970.41,681.52
2018,7,10,10,30,957.0,86.0,0.9,26.9,927.0,969.21,679.38
2018,7,10,10,45,962.0,86.5,0.95,27.15,950.0,962.62,674.91
2018,7,10,11,0,967.0,87.0,1.0,27.4,973.0,952.02,668.13
2018,7,10,11,15,970.0,87.0,1.0,27.5,988.5,935.19,657.16
2018,7,10,11,30,973.0,87.0,1.0,27.6,1004.0,914.51,643.95
2018,7,10,11,45,975.0,87.0,1.0,27.7,1012.5,889.24,627.95
2018,7,10,12,0,977.0,87.0,1.0,27.8,1021.0,860.37,609.73
2018,7,10,12,15,976.0,88.0,1.0,27.75,1021.5,826.59,588.74
2018,7,10,12,30,975.0,89.0,1.0,27.7,1022.0,789.68,565.4
2018,7,10,12,45,972.0,90.0,1.0,27.65,1015.0,748.43,537.26
2018,7,10,13,0,969.0,91.0,1.0,27.6,1008.0,704.54,506.67
2018,7,10,13,15,966.0,91.0,1.05,27.5,994.0,657.44,473.61
2018,7,10,13,30,963.0,91.0,1.1,27.4,980.0,608.11,437.82
2018,7,10,13,45,958.5,90.5,1.1,27.25,958.5,555.61,398.21
2018,7,10,14,0,954.0,90.0,1.1,27.1,937.0,501.44,356.01
2018,7,10,14,15,948.0,89.5,1.1,26.9,909.5,445.23,310.95
2018,7,10,14,30,942.0,89.0,1.1,26.7,882.0,387.97,263.78
2018,7,10,14,45,934.0,88.0,1.1,26.5,848.0,328.99,214.58
2018,7,10,15,0,926.0,87.0,1.1,26.3,814.0,269.68,165.55
2018,7,10,15,15,916.5,85.0,1.1,26.3,775.0,209.4,118.69
2018,7,10,15,30,907.0,83.0,1.1,26.3,736.0,149.49,79.96
2018,7,10,15,45,894.5,81.5,1.1,25.7,693.0,90.37,59.05
2018,7,10,16,0,882.0,80.0,1.1,25.1,650.0,79.88,61.3
2018,7,10,16,15,866.0,77.5,1.1,24.7,602.5,77.63,59.74
2018,7,10,16,30,850.0,75.0,1.1,24.3,555.0,75.24,58.05
2018,7,10,16,45,829.0,72.5,1.1,23.85,505.5,72.61,56.15
2018,7,10,17,0,808.0,70.0,1.1,23.4,456.0,63.06,48.36
2018,7,10,17,15,780.0,67.0,1.1,22.85,405.5,60.44,46.44
2018,7,10,17,30,752.0,64.0,1.1,22.3,355.0,57.81,44.44
2018,7,10,17,45,713.0,60.0,1.1,21.7,304.5,54.24,41.58
2018,7,10,18,0,674.0,56.0,1.1,21.1,254.0,50.67,38.64
2018,7,10,18,15,617.0,51.0,1.05,20.4,206.0,46.1,34.71
2018,7,10,18,30,560.0,46.0,1.0,19.7,158.0,38.33,27.82
2018,7,10,18,45,472.0,39.0,1.0,19.0,115.5,32.39,22.33
2018,7,10,19,0,384.0,32.0,1.0,18.3,73.0,26.58,16.5
2018,7,10,19,15,247.0,22.0,1.0,17.8,43.5,18.18,2.71
2018,7,10,19,30,110.0,12.0,1.0,17.3,14.0,9.44,0.0
2018,7,10,19,45,55.0,6.0,1.0,16.75,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,0.8,15.85,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,0.8,16.1,6.0,16.88,0.0
2018,7,11,5,15,200.5,17.5,0.7,17.1,32.5,69.88,0.0
2018,7,11,5,30,347.0,29.0,0.6,18.1,59.0,168.28,111.54
2018,7,11,5,45,445.5,36.0,0.5,19.1,100.0,235.69,176.59
2018,7,11,6,0,544.0,43.0,0.4,20.1,141.0,313.09,241.24
2018,7,11,6,15,606.0,48.5,0.35,20.85,188.5,377.19,293.89
2018,7,11,6,30,668.0,54.0,0.3,21.6,236.0,449.23,349.91
2018,7,11,6,45,709.5,58.5,0.3,22.4,287.0,512.04,396.64
2018,7,11,7,0,751.0,63.0,0.3,23.2,338.0,576.55,442.32
2018,7,11,7,15,781.0,66.5,0.3,23.85,389.5,633.25,480.66
2018,7,11,7,30,811.0,70.0,0.3,24.5,441.0,689.8,516.37
2018,7,11,7,45,833.0,72.0,0.25,25.15,491.0,730.6,539.16
2018,7,11,8,0,855.0,74.0,0.2,25.8,541.0,776.75,564.91
2018,7,11,8,15,872.0,76.5,0.2,26.35,589.0,817.61,587.46
2018,7,11,8,30,889.0,79.0,0.2,26.9,637.0,856.09,608.11
2018,7,11,8,45,901.5,81.5,0.2,27.5,682.0,887.98,624.2
2018,7,11,9,0,914.0,84.0,0.2,28.1,727.0,916.77,638.26
2018,7,11,9,15,919.5,87.5,0.2,28.45,766.0,936.97,647.68
2018,7,11,9,30,925.0,91.0,0.2,28.8,805.0,953.45,655.0
2018,7,11,9,45,927.0,96.0,0.2,29.2,838.5,964.41,659.02
2018,7,11,10,0,929.0,101.0,0.2,29.6,872.0,971.34,660.82
2018,7,11,10,15,935.0,102.5,0.25,29.8,901.0,974.42,662.04
2018,7,11,10,30,941.0,104.0,0.3,30.0,930.0,973.52,661.16
2018,7,11,10,45,944.5,104.5,0.3,30.15,951.5,965.39,655.3
2018,7,11,11,0,948.0,105.0,0.3,30.3,973.0,953.32,647.35
2018,7,11,11,15,950.0,106.0,0.3,30.4,988.0,936.5,636.87
2018,7,11,11,30,952.0,107.0,0.3,30.5,1003.0,915.88,624.27
2018,7,11,11,45,953.0,107.5,0.3,30.6,1011.0,890.31,608.78
2018,7,11,12,0,954.0,108.0,0.3,30.7,1019.0,861.25,591.25
2018,7,11,12,15,955.5,107.5,0.35,30.7,1020.5,828.44,572.51
2018,7,11,12,30,957.0,107.0,0.4,30.7,1022.0,792.46,551.01
2018,7,11,12,45,958.5,104.5,0.4,30.7,1016.0,751.91,524.39
2018,7,11,13,0,960.0,102.0,0.4,30.7,1010.0,708.53,495.28
2018,7,11,13,15,957.0,102.0,0.4,30.55,996.0,661.63,463.25
2018,7,11,13,30,954.0,102.0,0.4,30.4,982.0,612.52,428.69
2018,7,11,13,45,949.5,101.0,0.4,30.3,960.5,559.91,390.48
2018,7,11,14,0,945.0,100.0,0.4,30.2,939.0,505.67,349.75
2018,7,11,14,15,939.5,99.0,0.4,29.95,911.5,449.61,306.48
2018,7,11,14,30,934.0,98.0,0.4,29.7,884.0,392.46,261.03
2018,7,11,14,45,926.5,96.5,0.4,29.5,850.0,333.56,213.41
2018,7,11,15,0,919.0,95.0,0.4,29.3,816.0,274.29,165.79
2018,7,11,15,15,909.0,93.0,0.4,29.3,777.0,214.16,120.23
2018,7,11,15,30,899.0,91.0,0.4,29.3,738.0,154.45,82.4
2018,7,11,15,45,886.0,89.5,0.4,28.7,694.5,95.58,61.73
2018,7,11,16,0,873.0,88.0,0.4,28.1,651.0,84.5,64.18
2018,7,11,16,15,856.5,85.0,0.4,27.7,603.5,82.06,62.53
2018,7,11,16,30,840.0,82.0,0.4,27.3,556.0,79.46,60.71
2018,7,11,16,45,818.5,79.5,0.4,26.95,506.5,69.67,52.91
2018,7,11,17,0,797.0,77.0,0.4,26.6,457.0,67.77,51.62
2018,7,11,17,15,768.5,73.0,0.45,26.05,406.0,64.61,49.28
2018,7,11,17,30,740.0,69.0,0.5,25.5,355.0,61.38,46.84
2018,7,11,17,45,700.5,64.5,0.5,24.95,304.5,57.56,43.82
2018,7,11,18,0,661.0,60.0,0.5,24.4,254.0,49.61,37.18
2018,7,11,18,15,603.0,54.0,0.5,23.4,205.5,44.68,33.03
2018,7,11,18,30,545.0,48.0,0.5,22.4,157.0,39.77,28.73
2018,7,11,18,45,455.5,40.5,0.5,21.45,114.5,33.5,23.03
2018,7,11,19,0,366.0,33.0,0.5,20.5,72.0,27.35,16.93
2018,7,11,19,15,232.0,22.0,0.5,19.85,42.5,18.15,2.05
2018,7,11,19,30,98.0,11.0,0.5,19.2,13.0,8.65,0.0
2018,7,11,19,45,49.0,5.5,0.5,18.55,6.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,16.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.0,0.7,16.9,3.0,0.0,0.0
2018,7,12,5,0,41.0,6.0,0.7,17.0,6.0,13.95,0.0
2018,7,12,5,15,167.5,17.5,0.6,17.75,30.0,60.65,0.0
2018,7,12,5,30,294.0,29.0,0.5,18.5,54.0,149.76,97.7
2018,7,12,5,45,392.0,37.5,0.4,19.2,93.5,216.22,161.86
2018,7,12,6,0,490.0,46.0,0.3,19.9,133.0,292.33,225.51
2018,7,12,6,15,554.5,52.5,0.25,20.7,180.0,358.93,279.85
2018,7,12,6,30,619.0,59.0,0.2,21.5,227.0,430.76,335.64
2018,7,12,6,45,662.5,63.5,0.2,22.25,276.5,492.3,381.59
2018,7,12,7,0,706.0,68.0,0.2,23.0,326.0,553.62,425.32
2018,7,12,7,15,733.5,73.0,0.2,23.5,375.5,608.6,462.91
2018,7,12,7,30,761.0,78.0,0.2,24.0,425.0,663.35,498.42
2018,7,12,7,45,787.5,80.5,0.25,24.55,475.5,713.88,529.69
2018,7,12,8,0,814.0,83.0,0.3,25.1,526.0,763.32,559.55
2018,7,12,8,15,831.5,85.5,0.3,25.55,573.0,803.88,582.42
2018,7,12,8,30,849.0,88.0,0.3,26.0,620.0,833.01,597.69
2018,7,12,8,45,862.5,90.5,0.3,26.4,664.0,864.82,614.72
2018,7,12,9,0,876.0,93.0,0.3,26.8,708.0,893.7,629.67
2018,7,12,9,15,885.0,95.5,0.3,27.15,747.5,915.34,640.22
2018,7,12,9,30,894.0,98.0,0.3,27.5,787.0,933.5,648.73
2018,7,12,9,45,899.0,101.5,0.35,27.8,820.5,945.37,654.69
2018,7,12,10,0,904.0,105.0,0.4,28.1,854.0,953.4,658.56
2018,7,12,10,15,909.5,106.0,0.4,28.35,882.0,955.54,658.13
2018,7,12,10,30,915.0,107.0,0.4,28.6,910.0,953.81,655.6
2018,7,12,10,45,919.0,108.5,0.4,28.85,932.0,947.3,650.4
2018,7,12,11,0,923.0,110.0,0.4,29.1,954.0,936.89,643.06
2018,7,12,11,15,925.0,111.0,0.4,29.2,969.0,920.42,632.62
2018,7,12,11,30,927.0,112.0,0.4,29.3,984.0,900.24,620.11
2018,7,12,11,45,927.0,112.5,0.4,29.45,991.0,874.38,604.1
2018,7,12,12,0,927.0,113.0,0.4,29.6,998.0,845.18,586.11
2018,7,12,12,15,927.0,113.5,0.45,29.55,999.0,812.8,567.46
2018,7,12,12,30,927.0,114.0,0.5,29.5,1000.0,777.42,545.91
2018,7,12,12,45,803.0,194.0,0.5,29.5,958.0,723.15,508.03
2018,7,12,13,0,679.0,274.0,0.5,29.5,916.0,668.46,469.9
2018,7,12,13,15,611.0,311.5,0.5,29.3,882.5,615.32,433.72
2018,7,12,13,30,543.0,349.0,0.5,29.1,849.0,569.96,402.09
2018,7,12,13,45,543.5,337.0,0.55,28.95,828.0,525.97,371.56
2018,7,12,14,0,544.0,325.0,0.6,28.8,807.0,481.19,339.38
2018,7,12,14,15,600.0,284.0,0.6,28.5,801.0,436.89,305.58
2018,7,12,14,30,656.0,243.0,0.6,28.2,795.0,388.9,267.31
2018,7,12,14,45,680.5,217.5,0.6,27.9,770.0,335.24,224.27
2018,7,12,15,0,705.0,192.0,0.6,27.6,745.0,278.49,178.6
2018,7,12,15,15,656.0,197.5,0.6,27.6,692.0,225.91,140.44
2018,7,12,15,30,607.0,203.0,0.6,27.6,639.0,178.8,111.59
2018,7,12,15,45,601.0,190.0,0.55,26.85,599.5,128.07,89.44
2018,7,12,16,0,595.0,177.0,0.5,26.1,560.0,114.74,89.37
2018,7,12,16,15,647.5,146.5,0.45,25.65,535.0,99.85,77.65
2018,7,12,16,30,700.0,116.0,0.4,25.2,510.0,83.92,64.92
2018,7,12,16,45,673.0,110.0,0.4,24.75,461.0,80.77,62.69
2018,7,12,17,0,646.0,104.0,0.4,24.3,412.0,77.48,60.27
2018,7,12,17,15,635.5,94.0,0.35,23.8,368.5,71.6,55.65
2018,7,12,17,30,625.0,84.0,0.3,23.3,325.0,65.37,50.66
2018,7,12,17,45,597.5,76.0,0.3,22.8,280.0,59.98,46.3
2018,7,12,18,0,570.0,68.0,0.3,22.3,235.0,54.4,41.65
2018,7,12,18,15,509.0,61.0,0.3,21.75,189.0,49.05,37.05
2018,7,12,18,30,448.0,54.0,0.3,21.2,143.0,43.71,32.27
2018,7,12,18,45,358.0,44.5,0.3,20.65,103.0,36.15,25.37
2018,7,12,19,0,268.0,35.0,0.3,20.1,63.0,26.75,16.43
2018,7,12,19,15,161.0,22.0,0.3,19.85,36.5,16.76,0.83
