Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,19,30,54.0,9.0,0.3,19.6,10.0,7.08,0.0
2018,7,12,19,45,27.0,4.5,0.3,19.35,5.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.3,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.35,18.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.4,18.15,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.4,18.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.45,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,0.45,17.5,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,0.4,17.6,1.0,0.79,0.0
2018,7,13,5,15,0.0,2.5,0.35,18.2,2.5,1.97,0.0
2018,7,13,5,30,0.0,4.0,0.3,18.8,4.0,3.02,0.0
2018,7,13,5,45,0.0,6.0,0.25,19.4,6.0,4.54,0.0
2018,7,13,6,0,0.0,8.0,0.2,20.0,8.0,6.06,0.0
2018,7,13,6,15,2.0,23.0,0.2,20.6,23.5,18.5,9.95
2018,7,13,6,30,4.0,38.0,0.2,21.2,39.0,31.21,20.67
2018,7,13,6,45,5.0,53.0,0.2,21.75,54.5,43.56,30.94
2018,7,13,7,0,6.0,68.0,0.2,22.3,70.0,56.03,41.12
2018,7,13,7,15,3.0,68.0,0.2,22.75,69.0,54.22,39.34
2018,7,13,7,30,0.0,68.0,0.2,23.2,68.0,52.17,37.37
2018,7,13,7,45,0.0,57.5,0.25,23.6,57.5,44.08,30.58
2018,7,13,8,0,0.0,47.0,0.3,24.0,47.0,36.02,23.86
2018,7,13,8,15,5.5,99.5,0.3,24.35,103.0,81.6,60.59
2018,7,13,8,30,11.0,152.0,0.3,24.7,159.0,130.45,98.77
2018,7,13,8,45,9.0,160.5,0.3,25.05,166.5,135.75,102.17
2018,7,13,9,0,7.0,169.0,0.3,25.4,174.0,140.95,105.66
2018,7,13,9,15,4.0,134.5,0.3,25.7,137.5,109.18,80.67
2018,7,13,9,30,1.0,100.0,0.3,26.0,101.0,78.45,56.52
2018,7,13,9,45,1.5,113.5,0.3,26.3,115.0,89.83,65.29
2018,7,13,10,0,2.0,127.0,0.3,26.6,129.0,101.22,73.87
2018,7,13,10,15,2.5,130.0,0.3,26.8,132.5,104.12,75.9
2018,7,13,10,30,3.0,133.0,0.3,27.0,136.0,106.99,77.94
2018,7,13,10,45,15.5,208.0,0.3,27.15,222.5,189.75,140.66
2018,7,13,11,0,28.0,283.0,0.3,27.3,309.0,265.38,195.68
2018,7,13,11,15,23.5,284.0,0.3,27.45,306.0,259.95,190.78
2018,7,13,11,30,19.0,285.0,0.3,27.6,303.0,242.94,178.1
2018,7,13,11,45,40.5,335.0,0.3,27.7,373.5,312.24,228.31
2018,7,13,12,0,62.0,385.0,0.3,27.8,444.0,367.37,266.71
2018,7,13,12,15,71.5,392.0,0.3,27.85,460.0,374.49,271.18
2018,7,13,12,30,81.0,399.0,0.3,27.9,476.0,380.29,275.1
2018,7,13,12,45,141.0,415.0,0.35,27.95,548.5,433.35,312.63
2018,7,13,13,0,201.0,431.0,0.4,28.0,621.0,471.55,338.77
2018,7,13,13,15,184.5,401.0,0.4,27.95,573.5,423.22,304.88
2018,7,13,13,30,168.0,371.0,0.4,27.9,526.0,377.02,272.74
2018,7,13,13,45,128.0,381.5,0.4,27.85,498.0,349.34,252.99
2018,7,13,14,0,88.0,392.0,0.4,27.8,470.0,326.74,236.89
2018,7,13,14,15,83.0,373.0,0.4,27.7,445.0,301.92,219.18
2018,7,13,14,30,78.0,354.0,0.4,27.6,420.0,278.03,202.01
2018,7,13,14,45,73.0,344.0,0.4,27.45,403.5,260.63,189.48
2018,7,13,15,0,68.0,334.0,0.4,27.3,387.0,243.74,177.37
2018,7,13,15,15,129.5,318.5,0.4,27.3,413.5,227.29,162.98
2018,7,13,15,30,191.0,303.0,0.4,27.3,440.0,210.47,149.63
2018,7,13,15,45,394.5,235.5,0.45,26.95,496.5,146.22,104.78
2018,7,13,16,0,598.0,168.0,0.5,26.6,553.0,109.36,84.77
2018,7,13,16,15,666.0,133.5,0.5,26.35,532.5,92.36,71.32
2018,7,13,16,30,734.0,99.0,0.5,26.1,512.0,80.39,61.79
2018,7,13,16,45,712.5,94.0,0.5,25.85,465.0,77.38,59.6
2018,7,13,17,0,691.0,89.0,0.5,25.6,418.0,68.51,52.47
2018,7,13,17,15,661.0,84.0,0.55,25.2,370.0,65.29,50.05
2018,7,13,17,30,631.0,79.0,0.6,24.8,322.0,61.98,47.5
2018,7,13,17,45,591.0,73.5,0.6,24.35,275.0,58.1,44.4
2018,7,13,18,0,551.0,68.0,0.6,23.9,228.0,54.18,41.17
2018,7,13,18,15,492.5,60.5,0.6,23.3,183.0,48.51,36.32
2018,7,13,18,30,434.0,53.0,0.6,22.7,138.0,42.81,31.26
2018,7,13,18,45,350.5,43.5,0.6,22.05,100.0,35.3,24.45
2018,7,13,19,0,267.0,34.0,0.6,21.4,62.0,27.79,17.09
2018,7,13,19,15,160.0,21.5,0.6,20.9,36.0,16.39,0.0
2018,7,13,19,30,53.0,9.0,0.6,20.4,10.0,7.08,0.0
2018,7,13,19,45,26.5,4.5,0.55,19.95,5.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,14,4,45,15.0,2.5,0.5,17.5,2.5,0.0,0.0
2018,7,14,5,0,30.0,5.0,0.5,17.7,5.0,3.93,0.0
2018,7,14,5,15,137.5,16.5,0.5,18.3,26.5,51.52,0.0
2018,7,14,5,30,245.0,28.0,0.5,18.9,48.0,131.29,82.42
2018,7,14,5,45,340.0,36.5,0.45,19.5,84.5,195.05,145.69
2018,7,14,6,0,435.0,45.0,0.4,20.1,121.0,267.04,206.51
2018,7,14,6,15,499.0,52.0,0.4,20.8,165.5,331.13,259.61
2018,7,14,6,30,563.0,59.0,0.4,21.5,210.0,400.6,314.72
2018,7,14,6,45,608.0,64.5,0.4,22.2,258.0,461.68,361.14
2018,7,14,7,0,653.0,70.0,0.4,22.9,306.0,525.18,407.25
2018,7,14,7,15,685.0,74.0,0.4,23.45,354.5,577.43,443.62
2018,7,14,7,30,717.0,78.0,0.4,24.0,403.0,632.57,480.32
2018,7,14,7,45,741.0,81.5,0.4,24.55,451.0,680.88,510.12
2018,7,14,8,0,765.0,85.0,0.4,25.1,499.0,728.11,538.43
2018,7,14,8,15,784.0,87.5,0.4,25.5,545.0,768.61,561.93
2018,7,14,8,30,803.0,90.0,0.4,25.9,591.0,807.08,583.74
2018,7,14,8,45,817.5,92.5,0.4,26.35,634.0,829.52,594.89
2018,7,14,9,0,832.0,95.0,0.4,26.8,677.0,858.55,610.34
2018,7,14,9,15,843.0,96.5,0.4,27.1,715.5,880.38,621.4
2018,7,14,9,30,854.0,98.0,0.4,27.4,754.0,898.97,630.55
2018,7,14,9,45,863.0,99.5,0.4,27.7,788.0,912.3,636.53
2018,7,14,10,0,872.0,101.0,0.4,28.0,822.0,922.07,640.48
2018,7,14,10,15,879.0,102.0,0.45,28.15,850.5,925.79,642.32
2018,7,14,10,30,886.0,103.0,0.5,28.3,879.0,925.77,642.1
2018,7,14,10,45,891.5,104.0,0.5,28.45,901.5,920.58,637.89
2018,7,14,11,0,897.0,105.0,0.5,28.6,924.0,911.58,631.57
2018,7,14,11,15,884.5,115.5,0.5,28.6,934.5,891.55,619.05
2018,7,14,11,30,872.0,126.0,0.5,28.6,945.0,867.93,604.51
2018,7,14,11,45,890.0,116.0,0.5,28.6,958.0,849.31,593.11
2018,7,14,12,0,908.0,106.0,0.5,28.6,971.0,826.77,579.23
2018,7,14,12,15,908.0,106.5,0.5,28.5,972.0,795.15,559.92
2018,7,14,12,30,908.0,107.0,0.5,28.4,973.0,760.58,538.11
2018,7,14,12,45,907.0,106.5,0.55,28.3,967.0,721.72,512.91
2018,7,14,13,0,906.0,106.0,0.6,28.2,961.0,680.33,485.25
2018,7,14,13,15,903.5,105.5,0.6,28.1,947.5,635.63,453.86
2018,7,14,13,30,901.0,105.0,0.6,28.0,934.0,588.83,420.05
2018,7,14,13,45,897.5,103.5,0.6,27.85,914.0,538.87,383.0
2018,7,14,14,0,894.0,102.0,0.6,27.7,894.0,487.29,343.48
2018,7,14,14,15,888.5,101.5,0.6,27.5,868.0,434.19,301.55
2018,7,14,14,30,883.0,101.0,0.6,27.3,842.0,380.07,257.58
2018,7,14,14,45,876.0,99.0,0.65,27.1,809.5,323.72,211.37
2018,7,14,15,0,869.0,97.0,0.7,26.9,777.0,267.02,165.02
2018,7,14,15,15,858.5,95.0,0.7,26.9,739.0,209.61,120.56
2018,7,14,15,30,848.0,93.0,0.7,26.9,701.0,152.72,83.47
2018,7,14,15,45,835.0,91.0,0.7,26.3,659.0,96.45,62.31
2018,7,14,16,0,822.0,89.0,0.7,25.7,617.0,83.69,64.25
2018,7,14,16,15,806.0,85.5,0.75,25.35,571.5,72.57,55.36
2018,7,14,16,30,790.0,82.0,0.8,25.0,526.0,70.36,53.8
2018,7,14,16,45,768.0,79.5,0.8,24.65,478.5,68.57,52.58
2018,7,14,17,0,746.0,77.0,0.8,24.3,431.0,66.75,51.32
2018,7,14,17,15,717.5,73.0,0.8,23.8,382.0,63.69,49.01
2018,7,14,17,30,689.0,69.0,0.8,23.3,333.0,60.56,46.61
2018,7,14,17,45,649.0,64.0,0.8,22.8,284.5,52.14,39.59
2018,7,14,18,0,609.0,59.0,0.8,22.3,236.0,48.25,36.35
2018,7,14,18,15,550.5,53.5,0.8,21.75,190.0,43.77,32.48
2018,7,14,18,30,492.0,48.0,0.8,21.2,144.0,39.36,28.49
2018,7,14,18,45,404.5,39.5,0.75,20.6,104.0,32.4,22.12
2018,7,14,19,0,317.0,31.0,0.7,20.0,64.0,25.5,15.27
2018,7,14,19,15,192.5,20.0,0.7,19.6,37.0,16.39,0.0
2018,7,14,19,30,68.0,9.0,0.7,19.2,10.0,7.08,0.0
2018,7,14,19,45,34.0,4.5,0.7,18.8,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,15,4,45,17.5,3.0,0.5,16.15,2.5,0.0,0.0
2018,7,15,5,0,35.0,6.0,0.5,16.4,5.0,0.0,0.0
2018,7,15,5,15,156.5,16.5,0.5,17.05,27.0,56.88,0.0
2018,7,15,5,30,278.0,27.0,0.5,17.7,49.0,141.18,87.14
2018,7,15,5,45,380.0,35.0,0.5,18.3,87.5,209.59,156.96
2018,7,15,6,0,482.0,43.0,0.5,18.9,126.0,286.32,222.22
2018,7,15,6,15,548.5,49.0,0.45,19.55,172.5,352.94,277.56
2018,7,15,6,30,615.0,55.0,0.4,20.2,219.0,425.08,334.66
2018,7,15,6,45,660.5,59.5,0.4,20.8,268.5,485.45,380.79
2018,7,15,7,0,706.0,64.0,0.4,21.4,318.0,550.67,428.31
2018,7,15,7,15,738.5,67.5,0.4,22.05,368.5,607.5,467.6
2018,7,15,7,30,771.0,71.0,0.4,22.7,419.0,664.51,504.59
2018,7,15,7,45,795.5,73.5,0.4,23.35,469.0,713.97,534.62
2018,7,15,8,0,820.0,76.0,0.4,24.0,519.0,754.28,557.77
2018,7,15,8,15,838.0,78.5,0.4,24.45,566.5,795.15,581.29
2018,7,15,8,30,856.0,81.0,0.4,24.9,614.0,833.83,602.91
2018,7,15,8,45,870.5,83.0,0.4,25.3,658.5,866.39,620.41
2018,7,15,9,0,885.0,85.0,0.4,25.7,703.0,896.05,635.96
2018,7,15,9,15,893.0,88.0,0.4,25.9,742.5,917.74,646.99
2018,7,15,9,30,901.0,91.0,0.4,26.1,782.0,935.89,655.95
2018,7,15,9,45,905.5,95.0,0.4,26.35,816.0,948.14,661.28
2018,7,15,10,0,910.0,99.0,0.4,26.6,850.0,956.51,664.43
2018,7,15,10,15,917.0,100.0,0.4,26.7,879.5,960.24,665.33
2018,7,15,10,30,924.0,101.0,0.4,26.8,909.0,960.06,664.08
2018,7,15,10,45,930.0,101.0,0.45,26.95,932.0,954.05,660.44
2018,7,15,11,0,936.0,101.0,0.5,27.1,955.0,944.12,654.63
2018,7,15,11,15,939.5,102.0,0.5,27.1,971.0,928.99,645.14
2018,7,15,11,30,943.0,103.0,0.5,27.1,987.0,910.03,633.45
2018,7,15,11,45,946.0,102.5,0.5,27.15,996.0,885.6,618.38
2018,7,15,12,0,949.0,102.0,0.5,27.2,1005.0,857.62,601.17
2018,7,15,12,15,946.5,104.0,0.5,27.15,1005.5,824.06,580.7
2018,7,15,12,30,944.0,106.0,0.5,27.1,1006.0,787.5,557.83
2018,7,15,12,45,938.5,109.0,0.55,27.05,998.5,746.84,531.38
2018,7,15,13,0,933.0,112.0,0.6,27.0,991.0,703.76,502.54
2018,7,15,13,15,931.0,111.0,0.6,26.9,977.5,657.64,470.27
2018,7,15,13,30,929.0,110.0,0.6,26.8,964.0,609.31,435.45
2018,7,15,13,45,925.5,108.5,0.65,26.7,943.5,557.82,397.72
2018,7,15,14,0,922.0,107.0,0.7,26.6,923.0,504.64,357.27
2018,7,15,14,15,917.0,105.5,0.7,26.45,896.0,449.39,313.53
2018,7,15,14,30,912.0,104.0,0.7,26.3,869.0,393.03,267.62
2018,7,15,14,45,905.0,102.5,0.7,26.15,836.0,335.22,219.81
2018,7,15,15,0,898.0,101.0,0.7,26.0,803.0,277.0,171.91
2018,7,15,15,15,887.5,99.0,0.7,26.0,764.0,217.7,125.86
2018,7,15,15,30,877.0,97.0,0.7,26.0,725.0,158.88,87.32
2018,7,15,15,45,865.0,94.5,0.75,25.55,682.0,100.42,64.89
2018,7,15,16,0,853.0,92.0,0.8,25.1,639.0,86.33,66.61
2018,7,15,16,15,837.5,88.5,0.8,24.8,592.5,75.32,57.78
2018,7,15,16,30,822.0,85.0,0.8,24.5,546.0,73.13,56.23
2018,7,15,16,45,801.0,82.0,0.8,24.2,497.0,71.03,54.75
2018,7,15,17,0,780.0,79.0,0.8,23.9,448.0,68.87,53.2
2018,7,15,17,15,751.0,75.0,0.8,23.45,397.5,65.78,50.86
2018,7,15,17,30,722.0,71.0,0.8,23.0,347.0,62.63,48.44
2018,7,15,17,45,681.5,66.0,0.8,22.5,296.5,58.49,45.1
2018,7,15,18,0,641.0,61.0,0.8,22.0,246.0,50.12,38.01
2018,7,15,18,15,580.5,55.0,0.8,21.35,198.0,45.23,33.79
2018,7,15,18,30,520.0,49.0,0.8,20.7,150.0,40.39,29.43
2018,7,15,18,45,425.5,41.0,0.8,20.05,108.5,33.77,23.33
2018,7,15,19,0,331.0,33.0,0.8,19.4,67.0,27.27,16.69
2018,7,15,19,15,199.0,21.0,0.8,18.9,38.5,17.29,0.0
2018,7,15,19,30,67.0,9.0,0.8,18.4,10.0,7.08,0.0
2018,7,15,19,45,33.5,4.5,0.8,17.9,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,16,4,45,17.5,2.5,0.7,15.55,2.0,0.0,0.0
2018,7,16,5,0,35.0,5.0,0.7,15.8,4.0,0.0,0.0
2018,7,16,5,15,160.5,16.5,0.65,16.7,27.0,58.05,0.0
2018,7,16,5,30,286.0,28.0,0.6,17.6,50.0,144.02,86.64
2018,7,16,5,45,392.5,35.5,0.55,18.45,89.0,215.28,160.88
2018,7,16,6,0,499.0,43.0,0.5,19.3,128.0,294.32,227.78
2018,7,16,6,15,566.0,49.5,0.5,20.05,175.5,362.76,284.59
2018,7,16,6,30,633.0,56.0,0.5,20.8,223.0,436.76,343.21
2018,7,16,6,45,678.5,60.0,0.45,21.55,273.0,497.36,388.83
2018,7,16,7,0,724.0,64.0,0.4,22.3,323.0,562.94,435.64
2018,7,16,7,15,756.0,68.0,0.4,22.9,374.5,620.86,475.46
2018,7,16,7,30,788.0,72.0,0.4,23.5,426.0,678.88,512.8
2018,7,16,7,45,812.5,74.5,0.4,24.15,476.5,729.04,542.97
2018,7,16,8,0,837.0,77.0,0.4,24.8,527.0,769.93,566.22
2018,7,16,8,15,855.5,79.0,0.4,25.2,575.5,811.19,589.84
2018,7,16,8,30,874.0,81.0,0.4,25.6,624.0,850.24,611.55
2018,7,16,8,45,888.5,82.5,0.4,26.0,669.0,882.69,628.77
2018,7,16,9,0,903.0,84.0,0.4,26.4,714.0,912.18,644.03
2018,7,16,9,15,913.0,86.0,0.4,26.7,754.0,934.93,655.31
2018,7,16,9,30,923.0,88.0,0.4,27.0,794.0,954.13,664.5
2018,7,16,9,45,931.0,89.5,0.4,27.35,829.5,967.24,669.96
2018,7,16,10,0,939.0,91.0,0.4,27.7,865.0,976.5,673.28
2018,7,16,10,15,945.0,92.5,0.4,28.0,894.5,979.95,673.43
2018,7,16,10,30,951.0,94.0,0.4,28.3,924.0,979.37,671.39
2018,7,16,10,45,955.5,94.5,0.4,28.6,946.5,972.38,665.74
2018,7,16,11,0,960.0,95.0,0.4,28.9,969.0,961.38,657.93
2018,7,16,11,15,963.0,95.0,0.4,29.05,984.5,944.6,647.23
2018,7,16,11,30,966.0,95.0,0.4,29.2,1000.0,923.96,634.39
2018,7,16,11,45,967.5,95.0,0.4,29.4,1008.5,898.31,618.49
2018,7,16,12,0,969.0,95.0,0.4,29.6,1017.0,869.08,600.48
2018,7,16,12,15,967.0,97.0,0.45,29.65,1017.5,835.41,580.99
2018,7,16,12,30,965.0,99.0,0.5,29.7,1018.0,798.63,559.24
2018,7,16,12,45,960.5,100.5,0.5,29.8,1010.0,756.78,531.34
2018,7,16,13,0,956.0,102.0,0.5,29.9,1002.0,712.42,501.18
2018,7,16,13,15,953.5,101.5,0.5,29.8,988.5,665.44,468.89
2018,7,16,13,30,951.0,101.0,0.5,29.7,975.0,616.21,434.03
2018,7,16,13,45,946.5,100.0,0.5,29.6,953.5,563.53,395.63
2018,7,16,14,0,942.0,99.0,0.5,29.5,932.0,509.21,354.69
2018,7,16,14,15,936.5,98.0,0.55,29.3,904.5,453.06,311.45
2018,7,16,14,30,931.0,97.0,0.6,29.1,877.0,395.81,265.85
2018,7,16,14,45,923.5,95.0,0.6,28.95,843.0,336.46,217.46
2018,7,16,15,0,916.0,93.0,0.6,28.8,809.0,276.75,168.98
2018,7,16,15,15,906.0,91.5,0.6,28.8,770.0,216.81,122.89
2018,7,16,15,30,896.0,90.0,0.6,28.8,731.0,157.28,84.22
2018,7,16,15,45,883.0,88.0,0.6,28.3,687.5,97.96,61.59
2018,7,16,16,0,870.0,86.0,0.6,27.8,644.0,83.2,63.26
2018,7,16,16,15,854.0,83.0,0.6,27.45,596.5,80.73,61.56
2018,7,16,16,30,838.0,80.0,0.6,27.1,549.0,78.11,59.7
2018,7,16,16,45,816.5,77.0,0.6,26.8,499.5,67.95,51.55
2018,7,16,17,0,795.0,74.0,0.6,26.5,450.0,65.63,49.89
2018,7,16,17,15,766.5,70.5,0.6,25.95,399.0,62.76,47.78
2018,7,16,17,30,738.0,67.0,0.6,25.4,348.0,59.86,45.59
2018,7,16,17,45,697.5,62.5,0.6,24.85,297.5,55.98,42.51
2018,7,16,18,0,657.0,58.0,0.6,24.3,247.0,52.09,39.31
2018,7,16,18,15,598.0,52.0,0.6,23.45,198.5,43.14,31.67
2018,7,16,18,30,539.0,46.0,0.6,22.6,150.0,38.19,27.3
2018,7,16,18,45,446.5,39.0,0.6,21.8,108.5,32.29,21.87
2018,7,16,19,0,354.0,32.0,0.6,21.0,67.0,26.54,15.88
2018,7,16,19,15,215.0,20.5,0.65,20.5,38.5,16.92,0.0
2018,7,16,19,30,76.0,9.0,0.7,20.0,10.0,7.08,0.0
2018,7,16,19,45,38.0,4.5,0.7,19.5,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,17,4,45,12.5,1.5,1.15,17.05,1.5,0.0,0.0
2018,7,17,5,0,25.0,3.0,1.1,17.2,3.0,0.0,0.0
2018,7,17,5,15,157.0,14.5,1.0,18.05,25.5,55.55,0.0
2018,7,17,5,30,289.0,26.0,0.9,18.9,48.0,143.1,82.88
2018,7,17,5,45,394.5,34.5,0.75,19.8,87.5,215.36,160.05
2018,7,17,6,0,500.0,43.0,0.6,20.7,127.0,295.15,227.36
2018,7,17,6,15,567.5,49.0,0.6,21.4,174.0,363.4,284.02
2018,7,17,6,30,635.0,55.0,0.6,22.1,221.0,437.23,342.53
2018,7,17,6,45,680.5,59.5,0.55,22.85,272.0,498.59,388.7
2018,7,17,7,0,726.0,64.0,0.5,23.6,323.0,564.91,435.98
2018,7,17,7,15,758.0,67.5,0.5,24.3,374.0,622.41,475.28
2018,7,17,7,30,790.0,71.0,0.5,25.0,425.0,679.99,512.0
2018,7,17,7,45,814.0,73.5,0.45,25.7,475.5,729.9,541.1
2018,7,17,8,0,838.0,76.0,0.4,26.4,526.0,770.51,563.14
2018,7,17,8,15,856.5,78.5,0.4,26.85,574.5,812.46,586.92
2018,7,17,8,30,875.0,81.0,0.4,27.3,623.0,852.17,608.75
2018,7,17,8,45,889.0,83.0,0.4,27.75,668.0,884.82,625.82
2018,7,17,9,0,903.0,85.0,0.4,28.2,713.0,914.48,640.91
2018,7,17,9,15,912.5,87.0,0.4,28.7,753.0,936.8,651.31
2018,7,17,9,30,922.0,89.0,0.4,29.2,793.0,955.57,659.62
2018,7,17,9,45,928.0,91.5,0.4,29.65,828.0,967.89,664.29
2018,7,17,10,0,934.0,94.0,0.4,30.1,863.0,976.32,666.81
2018,7,17,10,15,940.5,95.0,0.4,30.45,892.5,979.7,666.78
2018,7,17,10,30,947.0,96.0,0.4,30.8,922.0,979.08,664.6
2018,7,17,10,45,952.0,96.5,0.45,31.1,945.0,972.56,660.35
2018,7,17,11,0,957.0,97.0,0.5,31.4,968.0,962.03,653.93
2018,7,17,11,15,960.0,98.0,0.5,31.6,984.0,946.2,643.72
2018,7,17,11,30,963.0,99.0,0.5,31.8,1000.0,926.47,631.34
2018,7,17,11,45,964.5,99.0,0.5,31.95,1008.5,900.8,615.64
2018,7,17,12,0,966.0,99.0,0.5,32.1,1017.0,871.56,597.85
2018,7,17,12,15,963.0,101.0,0.5,32.15,1017.0,837.1,577.11
2018,7,17,12,30,960.0,103.0,0.5,32.2,1017.0,799.6,554.22
2018,7,17,12,45,955.0,105.5,0.55,32.3,1009.5,758.27,527.69
2018,7,17,13,0,950.0,108.0,0.6,32.4,1002.0,714.45,498.79
2018,7,17,13,15,947.5,107.5,0.6,32.3,988.0,667.59,466.82
2018,7,17,13,30,945.0,107.0,0.6,32.2,974.0,618.51,432.32
2018,7,17,13,45,940.5,106.0,0.6,32.15,953.0,566.0,394.24
2018,7,17,14,0,936.0,105.0,0.6,32.1,932.0,511.85,353.68
2018,7,17,14,15,930.0,104.0,0.6,31.9,904.0,455.67,310.49
2018,7,17,14,30,924.0,103.0,0.6,31.7,876.0,398.46,265.16
2018,7,17,14,45,916.0,101.0,0.65,31.5,842.0,339.22,217.67
2018,7,17,15,0,908.0,99.0,0.7,31.3,808.0,279.67,169.97
2018,7,17,15,15,897.5,97.5,0.7,31.3,769.0,219.96,124.42
2018,7,17,15,30,887.0,96.0,0.7,31.3,730.0,160.71,86.16
2018,7,17,15,45,873.5,94.0,0.7,30.7,686.0,101.72,63.59
2018,7,17,16,0,860.0,92.0,0.7,30.1,642.0,86.52,65.34
2018,7,17,16,15,842.5,89.0,0.75,29.65,594.5,75.8,56.98
2018,7,17,16,30,825.0,86.0,0.8,29.2,547.0,73.89,55.74
2018,7,17,16,45,803.0,82.5,0.8,28.8,497.0,71.44,54.02
2018,7,17,17,0,781.0,79.0,0.8,28.4,447.0,68.91,52.21
2018,7,17,17,15,751.5,75.0,0.8,27.7,396.0,65.81,49.97
2018,7,17,17,30,722.0,71.0,0.8,27.0,345.0,62.65,47.63
2018,7,17,17,45,680.5,66.0,0.8,26.35,294.5,58.49,44.36
2018,7,17,18,0,639.0,61.0,0.8,25.7,244.0,50.11,37.38
2018,7,17,18,15,578.5,55.0,0.8,24.85,196.0,45.23,33.25
2018,7,17,18,30,518.0,49.0,0.8,24.0,148.0,40.4,28.98
2018,7,17,18,45,423.5,41.0,0.8,23.15,106.5,33.8,22.96
2018,7,17,19,0,329.0,33.0,0.8,22.3,65.0,27.32,16.28
2018,7,17,19,15,197.5,20.5,0.8,21.75,37.0,16.91,0.0
2018,7,17,19,30,66.0,8.0,0.8,21.2,9.0,6.29,0.0
2018,7,17,19,45,33.0,4.0,0.8,20.65,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,18,4,45,9.0,1.0,0.9,18.85,1.0,0.0,0.0
2018,7,18,5,0,18.0,2.0,0.9,19.1,2.0,0.0,0.0
2018,7,18,5,15,141.0,14.5,0.85,20.0,24.0,51.11,0.0
2018,7,18,5,30,264.0,27.0,0.8,20.9,46.0,134.71,74.17
2018,7,18,5,45,369.5,35.5,0.7,21.8,84.5,206.7,152.13
2018,7,18,6,0,475.0,44.0,0.6,22.7,123.0,285.33,218.19
2018,7,18,6,15,543.5,50.5,0.6,23.4,169.5,353.53,274.41
2018,7,18,6,30,612.0,57.0,0.6,24.1,216.0,427.44,332.65
2018,7,18,6,45,658.5,61.5,0.55,24.8,266.0,490.83,380.1
2018,7,18,7,0,705.0,66.0,0.5,25.5,316.0,554.24,425.22
2018,7,18,7,15,738.0,70.0,0.5,26.15,367.0,612.26,464.85
2018,7,18,7,30,771.0,74.0,0.5,26.8,418.0,670.49,502.14
2018,7,18,7,45,795.5,76.5,0.45,27.5,468.0,720.21,531.05
2018,7,18,8,0,820.0,79.0,0.4,28.2,518.0,768.72,558.2
2018,7,18,8,15,838.0,82.0,0.4,28.8,566.0,802.17,575.94
2018,7,18,8,30,856.0,85.0,0.4,29.4,614.0,841.55,597.27
2018,7,18,8,45,869.5,87.5,0.35,30.0,658.5,873.9,612.78
2018,7,18,9,0,883.0,90.0,0.3,30.6,703.0,903.29,626.26
2018,7,18,9,15,890.0,93.5,0.3,31.0,742.0,924.62,636.23
2018,7,18,9,30,897.0,97.0,0.3,31.4,781.0,942.36,644.14
2018,7,18,9,45,901.0,101.0,0.3,31.75,815.0,954.1,648.71
2018,7,18,10,0,905.0,105.0,0.3,32.1,849.0,961.95,651.16
2018,7,18,10,15,911.5,106.5,0.35,32.25,878.0,965.69,652.95
2018,7,18,10,30,918.0,108.0,0.4,32.4,907.0,965.52,652.64
2018,7,18,10,45,903.5,120.5,0.4,32.5,924.0,952.5,644.04
2018,7,18,11,0,889.0,133.0,0.4,32.6,941.0,935.34,633.29
2018,7,18,11,15,829.0,175.0,0.4,32.6,938.5,915.46,621.3
2018,7,18,11,30,769.0,217.0,0.4,32.6,936.0,887.57,603.98
2018,7,18,11,45,761.0,223.5,0.45,32.55,940.5,861.19,588.57
2018,7,18,12,0,753.0,230.0,0.5,32.5,945.0,831.85,571.08
2018,7,18,12,15,768.5,221.0,0.5,32.4,951.0,805.06,554.63
2018,7,18,12,30,784.0,212.0,0.5,32.3,957.0,767.47,531.24
2018,7,18,12,45,737.5,240.0,0.5,32.15,937.5,727.18,504.48
2018,7,18,13,0,691.0,268.0,0.5,32.0,918.0,679.31,472.66
2018,7,18,13,15,755.0,223.5,0.55,31.85,924.0,646.77,452.03
2018,7,18,13,30,819.0,179.0,0.6,31.7,930.0,605.41,424.17
2018,7,18,13,45,842.5,160.0,0.6,31.5,917.5,557.89,390.05
2018,7,18,14,0,866.0,141.0,0.6,31.3,905.0,505.22,350.96
2018,7,18,14,15,870.5,133.5,0.6,31.15,881.0,452.38,310.12
2018,7,18,14,30,875.0,126.0,0.6,31.0,857.0,397.56,266.45
2018,7,18,14,45,883.0,115.5,0.6,30.85,828.0,340.02,219.72
2018,7,18,15,0,891.0,105.0,0.6,30.7,799.0,280.46,171.43
2018,7,18,15,15,880.5,102.5,0.6,30.7,760.0,220.98,126.04
2018,7,18,15,30,870.0,100.0,0.6,30.7,721.0,162.0,87.76
2018,7,18,15,45,857.5,96.5,0.6,30.35,677.0,103.07,64.5
2018,7,18,16,0,845.0,93.0,0.6,30.0,633.0,86.7,65.5
2018,7,18,16,15,827.5,89.5,0.65,29.65,585.0,75.75,56.93
2018,7,18,16,30,810.0,86.0,0.7,29.3,537.0,73.54,55.43
2018,7,18,16,45,793.0,82.0,0.7,29.0,490.0,70.89,53.51
2018,7,18,17,0,776.0,78.0,0.7,28.7,443.0,68.11,51.48
2018,7,18,17,15,728.0,77.0,0.7,28.05,388.0,66.87,50.78
2018,7,18,17,30,680.0,76.0,0.7,27.4,333.0,60.75,45.95
2018,7,18,17,45,645.0,69.0,0.7,26.75,284.5,55.7,41.92
2018,7,18,18,0,610.0,62.0,0.7,26.1,236.0,50.51,37.65
2018,7,18,18,15,532.0,55.5,0.7,25.15,185.5,45.15,33.14
2018,7,18,18,30,454.0,49.0,0.7,24.2,135.0,39.9,28.51
2018,7,18,18,45,362.5,40.5,0.7,23.25,96.5,33.04,22.29
2018,7,18,19,0,271.0,32.0,0.7,22.3,58.0,26.25,15.32
2018,7,18,19,15,160.5,20.0,0.7,21.8,33.0,15.26,0.0
2018,7,18,19,30,50.0,8.0,0.7,21.3,8.0,6.29,0.0
2018,7,18,19,45,25.0,4.0,0.7,20.85,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.65,19.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.05,18.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,19,4,45,8.5,1.0,1.2,19.55,1.0,0.0,0.0
2018,7,19,5,0,17.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,7,19,5,15,134.5,14.0,1.05,20.4,23.0,48.95,0.0
2018,7,19,5,30,252.0,26.0,0.9,21.1,44.0,129.42,67.57
2018,7,19,5,45,356.0,36.0,0.8,21.75,82.5,202.06,148.55
2018,7,19,6,0,460.0,46.0,0.7,22.4,121.0,280.98,215.33
2018,7,19,6,15,528.5,53.0,0.6,23.05,167.5,349.25,271.51
2018,7,19,6,30,597.0,60.0,0.5,23.7,214.0,423.2,329.35
2018,7,19,6,45,643.0,65.5,0.4,24.3,264.0,486.96,376.71
2018,7,19,7,0,689.0,71.0,0.3,24.9,314.0,553.14,423.19
2018,7,19,7,15,722.5,76.0,0.3,25.35,365.5,609.08,461.53
2018,7,19,7,30,756.0,81.0,0.3,25.8,417.0,668.38,500.08
2018,7,19,7,45,780.5,85.0,0.3,26.25,467.5,719.49,531.03
2018,7,19,8,0,805.0,89.0,0.3,26.7,518.0,769.39,560.4
2018,7,19,8,15,823.5,92.0,0.3,27.1,566.0,811.59,584.2
2018,7,19,8,30,842.0,95.0,0.3,27.5,614.0,851.56,606.19
2018,7,19,8,45,855.5,98.5,0.3,27.85,659.0,874.91,617.63
2018,7,19,9,0,869.0,102.0,0.3,28.2,704.0,904.99,633.37
2018,7,19,9,15,881.5,103.0,0.3,28.55,744.5,928.33,644.76
2018,7,19,9,30,894.0,104.0,0.3,28.9,785.0,948.3,654.18
2018,7,19,9,45,904.5,104.5,0.3,29.2,820.5,962.35,660.26
2018,7,19,10,0,915.0,105.0,0.3,29.5,856.0,972.68,664.28
2018,7,19,10,15,920.5,107.0,0.3,29.7,885.0,976.0,664.58
2018,7,19,10,30,926.0,109.0,0.3,29.9,914.0,975.35,662.78
2018,7,19,10,45,930.0,110.0,0.3,30.1,936.5,968.36,657.44
2018,7,19,11,0,934.0,111.0,0.3,30.3,959.0,957.43,649.99
2018,7,19,11,15,937.5,111.5,0.3,30.45,975.0,941.69,640.0
2018,7,19,11,30,941.0,112.0,0.3,30.6,991.0,922.12,627.88
2018,7,19,11,45,943.0,112.0,0.35,30.7,999.5,897.13,613.71
2018,7,19,12,0,945.0,112.0,0.4,30.8,1008.0,868.61,597.42
2018,7,19,12,15,945.5,112.5,0.4,30.85,1009.5,835.96,577.74
2018,7,19,12,30,946.0,113.0,0.4,30.9,1011.0,800.16,555.7
2018,7,19,12,45,946.0,112.0,0.45,30.95,1005.0,759.84,530.03
2018,7,19,13,0,946.0,111.0,0.5,31.0,999.0,716.78,501.83
2018,7,19,13,15,944.0,110.0,0.5,30.9,985.5,669.89,469.84
2018,7,19,13,30,942.0,109.0,0.5,30.8,972.0,620.75,435.31
2018,7,19,13,45,938.5,108.0,0.5,30.75,951.5,568.74,397.56
2018,7,19,14,0,935.0,107.0,0.5,30.7,931.0,515.0,357.24
2018,7,19,14,15,929.5,106.0,0.55,30.55,903.5,458.92,314.34
2018,7,19,14,30,924.0,105.0,0.6,30.4,876.0,401.74,269.1
2018,7,19,14,45,917.0,103.0,0.6,30.2,842.5,342.61,221.25
2018,7,19,15,0,910.0,101.0,0.6,30.0,809.0,283.05,173.17
2018,7,19,15,15,899.5,99.0,0.6,30.0,769.5,222.71,126.92
2018,7,19,15,30,889.0,97.0,0.6,30.0,730.0,162.85,87.86
2018,7,19,15,45,876.0,95.0,0.65,29.45,686.5,103.57,64.58
2018,7,19,16,0,863.0,93.0,0.7,28.9,643.0,87.19,66.24
2018,7,19,16,15,846.0,90.0,0.7,28.5,595.5,76.57,57.9
2018,7,19,16,30,829.0,87.0,0.7,28.1,548.0,74.68,56.66
2018,7,19,16,45,806.5,83.5,0.7,27.7,497.5,72.24,54.94
2018,7,19,17,0,784.0,80.0,0.7,27.3,447.0,69.71,53.14
2018,7,19,17,15,753.0,76.0,0.7,26.7,395.5,66.6,50.85
2018,7,19,17,30,722.0,72.0,0.7,26.1,344.0,63.44,48.48
2018,7,19,17,45,679.0,67.5,0.7,25.5,293.5,55.11,41.65
2018,7,19,18,0,636.0,63.0,0.7,24.9,243.0,51.58,38.77
2018,7,19,18,15,574.0,56.5,0.7,23.95,194.5,46.36,34.35
2018,7,19,18,30,512.0,50.0,0.7,23.0,146.0,41.18,29.75
2018,7,19,18,45,417.0,41.0,0.7,22.05,104.0,33.8,23.04
2018,7,19,19,0,322.0,32.0,0.7,21.1,62.0,26.49,15.48
2018,7,19,19,15,193.0,20.5,0.7,20.5,35.5,16.96,0.0
2018,7,19,19,30,64.0,9.0,0.7,19.9,9.0,7.08,0.0
2018,7,19,19,45,32.0,4.5,0.7,19.35,4.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,20,4,45,5.5,1.0,0.75,16.35,1.0,0.0,0.0
2018,7,20,5,0,11.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,7,20,5,15,102.0,14.5,0.6,17.1,21.0,40.24,0.0
2018,7,20,5,30,193.0,27.0,0.5,17.7,40.0,110.11,54.31
2018,7,20,5,45,292.5,38.5,0.4,18.3,76.5,179.07,132.82
2018,7,20,6,0,392.0,50.0,0.3,18.9,113.0,254.27,196.87
2018,7,20,6,15,462.0,59.0,0.3,19.6,158.5,322.31,253.31
2018,7,20,6,30,532.0,68.0,0.3,20.3,204.0,396.3,312.14
2018,7,20,6,45,580.5,75.0,0.25,20.95,253.0,460.6,360.78
2018,7,20,7,0,629.0,82.0,0.2,21.6,302.0,527.62,409.04
2018,7,20,7,15,665.0,87.5,0.25,22.15,352.5,586.51,450.42
2018,7,20,7,30,701.0,93.0,0.3,22.7,403.0,646.08,490.84
2018,7,20,7,45,724.5,98.5,0.3,23.25,452.0,696.26,521.95
2018,7,20,8,0,748.0,104.0,0.3,23.8,501.0,745.37,551.29
2018,7,20,8,15,767.5,107.5,0.35,24.15,548.0,783.23,573.79
2018,7,20,8,30,787.0,111.0,0.4,24.5,595.0,823.29,597.57
2018,7,20,8,45,725.0,143.0,0.4,24.9,614.0,825.5,595.82
2018,7,20,9,0,663.0,175.0,0.4,25.3,633.0,815.7,587.09
2018,7,20,9,15,647.5,194.0,0.4,25.55,663.0,828.97,593.48
2018,7,20,9,30,632.0,213.0,0.4,25.8,693.0,838.3,596.8
2018,7,20,9,45,720.0,184.0,0.4,26.05,755.0,893.69,630.4
2018,7,20,10,0,808.0,155.0,0.4,26.3,817.0,937.76,654.91
2018,7,20,10,15,695.5,223.5,0.4,26.45,807.5,904.29,632.09
2018,7,20,10,30,583.0,292.0,0.4,26.6,798.0,850.77,595.49
2018,7,20,10,45,574.0,310.0,0.45,26.75,819.0,849.03,594.44
2018,7,20,11,0,565.0,328.0,0.5,26.9,840.0,844.05,590.7
2018,7,20,11,15,532.0,353.0,0.5,26.95,842.0,820.76,574.52
2018,7,20,11,30,499.0,378.0,0.5,27.0,844.0,795.04,557.05
2018,7,20,11,45,507.0,378.5,0.5,27.1,855.5,781.63,548.23
2018,7,20,12,0,515.0,379.0,0.5,27.2,867.0,765.34,537.36
2018,7,20,12,15,542.5,361.5,0.5,27.15,876.0,747.11,526.0
2018,7,20,12,30,570.0,344.0,0.5,27.1,885.0,725.32,512.12
2018,7,20,12,45,629.0,305.0,0.5,27.05,898.0,702.88,498.11
2018,7,20,13,0,688.0,266.0,0.5,27.0,911.0,678.4,482.04
2018,7,20,13,15,708.0,247.0,0.5,26.9,902.5,638.01,454.42
2018,7,20,13,30,728.0,228.0,0.5,26.8,894.0,594.38,423.83
2018,7,20,13,45,791.5,184.5,0.5,26.7,893.5,551.65,392.74
2018,7,20,14,0,855.0,141.0,0.5,26.6,893.0,502.29,355.21
2018,7,20,14,15,846.5,139.0,0.55,26.4,864.5,448.17,313.43
2018,7,20,14,30,838.0,137.0,0.6,26.2,836.0,391.73,268.58
2018,7,20,14,45,827.5,135.5,0.6,26.0,802.5,335.04,222.37
2018,7,20,15,0,817.0,134.0,0.6,25.8,769.0,278.54,176.38
2018,7,20,15,15,804.5,131.0,0.6,25.8,730.0,221.16,131.88
2018,7,20,15,30,792.0,128.0,0.6,25.8,691.0,164.72,94.26
2018,7,20,15,45,774.5,125.0,0.6,25.2,647.5,109.24,71.11
2018,7,20,16,0,757.0,122.0,0.6,24.6,604.0,93.99,73.04
2018,7,20,16,15,734.0,118.5,0.6,24.25,556.5,85.26,66.17
2018,7,20,16,30,711.0,115.0,0.6,23.9,509.0,83.83,65.32
2018,7,20,16,45,683.0,110.0,0.6,23.55,460.0,81.25,63.49
2018,7,20,17,0,655.0,105.0,0.6,23.2,411.0,78.58,61.56
2018,7,20,17,15,619.0,99.0,0.6,22.8,361.5,74.98,58.83
2018,7,20,17,30,583.0,93.0,0.6,22.4,312.0,71.3,55.98
2018,7,20,17,45,534.5,86.0,0.6,21.95,264.0,66.64,52.21
2018,7,20,18,0,486.0,79.0,0.6,21.5,216.0,61.93,48.27
2018,7,20,18,15,422.5,69.0,0.6,20.95,171.0,52.07,39.73
2018,7,20,18,30,359.0,59.0,0.6,20.4,126.0,44.54,32.98
2018,7,20,18,45,274.0,46.0,0.55,19.85,88.5,34.74,24.05
2018,7,20,19,0,189.0,33.0,0.5,19.3,51.0,24.93,14.23
2018,7,20,19,15,108.5,19.5,0.5,18.95,28.5,14.77,0.0
2018,7,20,19,30,28.0,6.0,0.5,18.6,6.0,4.72,0.0
2018,7,20,19,45,14.0,3.0,0.5,18.25,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.5,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.4,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.25,16.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.15,16.2,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.15,16.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.2,16.2,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.25,16.3,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.3,16.4,2.0,0.0,0.0
2018,7,21,5,15,81.0,13.5,0.3,16.95,18.5,33.57,0.0
2018,7,21,5,30,154.0,25.0,0.3,17.5,35.0,94.09,42.16
2018,7,21,5,45,245.0,37.5,0.3,18.1,69.0,158.45,117.14
2018,7,21,6,0,336.0,50.0,0.3,18.7,103.0,226.65,175.87
2018,7,21,6,15,404.0,59.0,0.3,19.25,145.5,293.41,231.58
2018,7,21,6,30,472.0,68.0,0.3,19.8,188.0,363.46,287.97
2018,7,21,6,45,521.5,75.5,0.3,20.35,235.0,426.09,336.45
2018,7,21,7,0,571.0,83.0,0.3,20.9,282.0,491.72,385.07
2018,7,21,7,15,606.5,89.5,0.3,21.3,330.5,549.02,425.79
2018,7,21,7,30,642.0,96.0,0.3,21.7,379.0,607.14,465.6
2018,7,21,7,45,669.0,100.5,0.3,22.15,426.5,656.8,497.71
2018,7,21,8,0,696.0,105.0,0.3,22.6,474.0,705.8,527.91
2018,7,21,8,15,716.5,109.0,0.3,23.05,519.5,747.76,552.65
2018,7,21,8,30,737.0,113.0,0.3,23.5,565.0,783.59,572.95
2018,7,21,8,45,752.5,116.5,0.35,23.9,607.5,816.72,592.24
2018,7,21,9,0,768.0,120.0,0.4,24.3,650.0,847.25,609.73
2018,7,21,9,15,778.0,123.5,0.4,24.65,687.5,869.89,621.35
2018,7,21,9,30,788.0,127.0,0.4,25.0,725.0,889.34,631.03
2018,7,21,9,45,793.5,131.5,0.4,25.35,757.5,902.28,636.72
2018,7,21,10,0,799.0,136.0,0.4,25.7,790.0,911.66,640.38
2018,7,21,10,15,806.5,138.0,0.4,25.95,818.0,916.74,641.78
2018,7,21,10,30,814.0,140.0,0.4,26.2,846.0,918.15,641.13
2018,7,21,10,45,819.5,141.5,0.45,26.45,868.0,913.49,637.96
2018,7,21,11,0,825.0,143.0,0.5,26.7,890.0,890.67,623.82
2018,7,21,11,15,822.0,147.5,0.5,26.8,902.5,873.82,613.04
2018,7,21,11,30,819.0,152.0,0.5,26.9,915.0,868.14,609.17
2018,7,21,11,45,700.5,227.0,0.5,27.05,884.0,817.8,575.41
2018,7,21,12,0,582.0,302.0,0.5,27.2,853.0,756.32,533.47
2018,7,21,12,15,673.0,246.0,0.5,27.2,883.5,755.84,535.09
2018,7,21,12,30,764.0,190.0,0.5,27.2,914.0,739.76,525.68
2018,7,21,12,45,814.0,156.0,0.55,27.2,923.0,712.78,508.68
2018,7,21,13,0,864.0,122.0,0.6,27.2,932.0,673.74,483.25
2018,7,21,13,15,815.5,151.5,0.6,27.1,907.0,629.99,451.82
2018,7,21,13,30,767.0,181.0,0.6,27.0,882.0,581.09,416.48
2018,7,21,13,45,811.5,148.5,0.6,26.9,875.0,536.93,383.98
2018,7,21,14,0,856.0,116.0,0.6,26.8,868.0,487.01,345.72
2018,7,21,14,15,851.0,114.0,0.6,26.6,842.0,434.52,304.35
2018,7,21,14,30,846.0,112.0,0.6,26.4,816.0,381.05,260.96
2018,7,21,14,45,839.0,109.0,0.6,26.2,784.0,325.58,215.26
2018,7,21,15,0,832.0,106.0,0.6,26.0,752.0,269.8,169.41
2018,7,21,15,15,821.0,104.0,0.6,26.0,714.5,213.89,125.7
2018,7,21,15,30,810.0,102.0,0.6,26.0,677.0,158.56,88.76
2018,7,21,15,45,798.0,99.0,0.6,25.5,636.0,94.55,58.93
2018,7,21,16,0,786.0,96.0,0.6,25.0,595.0,78.2,59.92
2018,7,21,16,15,770.5,92.0,0.6,24.7,550.5,75.99,58.39
2018,7,21,16,30,755.0,88.0,0.6,24.4,506.0,73.64,56.7
2018,7,21,16,45,733.0,84.0,0.6,24.05,458.5,71.02,54.79
2018,7,21,17,0,711.0,80.0,0.6,23.7,411.0,68.29,52.77
2018,7,21,17,15,680.5,76.0,0.6,23.3,363.0,65.32,50.53
2018,7,21,17,30,650.0,72.0,0.6,22.9,315.0,57.53,44.11
2018,7,21,17,45,608.5,66.5,0.6,22.5,267.5,53.43,40.77
2018,7,21,18,0,567.0,61.0,0.6,22.1,220.0,49.29,37.28
2018,7,21,18,15,506.0,54.5,0.55,21.55,175.0,44.18,32.82
2018,7,21,18,30,445.0,48.0,0.5,21.0,130.0,39.1,28.21
2018,7,21,18,45,356.0,39.0,0.5,20.5,92.0,31.85,21.5
2018,7,21,19,0,267.0,30.0,0.5,20.0,54.0,24.64,13.77
2018,7,21,19,15,152.5,18.0,0.5,19.6,30.0,14.76,0.0
2018,7,21,19,30,38.0,6.0,0.5,19.2,6.0,4.72,0.0
2018,7,21,19,45,19.0,3.0,0.45,18.85,3.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.4,18.35,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.4,17.75,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.4,17.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.3,17.55,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.3,17.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,7,22,4,45,4.0,1.0,0.2,16.85,1.0,0.0,0.0
2018,7,22,5,0,8.0,2.0,0.2,17.0,2.0,0.0,0.0
2018,7,22,5,15,85.0,13.5,0.2,17.3,18.5,34.76,0.0
2018,7,22,5,30,162.0,25.0,0.2,17.6,35.0,96.65,38.75
2018,7,22,5,45,257.0,37.0,0.2,17.95,69.5,163.17,120.19
2018,7,22,6,0,352.0,49.0,0.2,18.3,104.0,235.94,182.87
2018,7,22,6,15,424.5,57.0,0.2,18.8,147.0,302.32,238.36
2018,7,22,6,30,497.0,65.0,0.2,19.3,190.0,374.88,296.68
2018,7,22,6,45,550.0,70.5,0.25,19.8,237.5,438.6,346.32
2018,7,22,7,0,603.0,76.0,0.3,20.3,285.0,505.5,396.37
2018,7,22,7,15,641.5,80.5,0.3,21.0,334.5,563.86,437.37
2018,7,22,7,30,680.0,85.0,0.3,21.7,384.0,623.21,477.42
2018,7,22,7,45,710.5,88.0,0.3,22.35,433.0,671.93,507.58
2018,7,22,8,0,741.0,91.0,0.3,23.0,482.0,723.46,538.84
2018,7,22,8,15,763.0,93.5,0.3,23.5,529.0,766.33,563.77
2018,7,22,8,30,785.0,96.0,0.3,24.0,576.0,807.35,587.06
2018,7,22,8,45,783.5,105.0,0.3,24.5,614.0,832.79,599.97
2018,7,22,9,0,782.0,114.0,0.3,25.0,652.0,854.69,610.76
2018,7,22,9,15,763.0,132.0,0.35,25.3,682.5,866.41,616.58
2018,7,22,9,30,744.0,150.0,0.4,25.6,713.0,873.43,619.74
2018,7,22,9,45,804.0,128.0,0.4,25.85,762.5,909.83,640.43
2018,7,22,10,0,864.0,106.0,0.4,26.1,812.0,930.33,650.74
2018,7,22,10,15,872.0,106.5,0.4,26.3,840.5,934.62,651.58
2018,7,22,10,30,880.0,107.0,0.4,26.5,869.0,935.16,650.5
2018,7,22,10,45,886.0,107.5,0.4,26.7,892.0,930.06,646.18
2018,7,22,11,0,892.0,108.0,0.4,26.9,915.0,921.15,639.75
2018,7,22,11,15,896.0,108.0,0.45,27.0,930.5,906.21,631.07
2018,7,22,11,30,900.0,108.0,0.5,27.1,946.0,887.59,620.26
2018,7,22,11,45,903.0,107.5,0.5,27.15,954.5,864.09,605.64
2018,7,22,12,0,906.0,107.0,0.5,27.2,963.0,837.17,588.96
2018,7,22,12,15,907.0,106.5,0.5,27.25,964.5,805.38,569.21
2018,7,22,12,30,908.0,106.0,0.5,27.3,966.0,770.56,547.35
2018,7,22,12,45,908.5,104.5,0.55,27.3,960.0,731.69,521.99
2018,7,22,13,0,909.0,103.0,0.6,27.3,954.0,690.13,494.11
2018,7,22,13,15,906.5,102.5,0.6,27.25,940.5,644.96,462.35
2018,7,22,13,30,904.0,102.0,0.6,27.2,927.0,597.64,428.16
2018,7,22,13,45,838.5,140.0,0.6,27.1,892.0,542.92,387.69
2018,7,22,14,0,773.0,178.0,0.6,27.0,857.0,494.27,350.71
2018,7,22,14,15,768.0,173.0,0.6,26.85,829.5,441.81,310.07
2018,7,22,14,30,763.0,168.0,0.6,26.7,802.0,388.69,267.74
2018,7,22,14,45,816.5,130.5,0.6,26.55,784.5,330.1,218.91
2018,7,22,15,0,870.0,93.0,0.6,26.4,767.0,270.85,168.56
2018,7,22,15,15,859.5,91.5,0.6,26.4,729.0,213.16,123.38
