Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,15,30,849.0,90.0,0.6,26.4,691.0,155.97,85.11
2018,7,22,15,45,836.0,87.5,0.65,25.9,648.5,98.78,61.41
2018,7,22,16,0,823.0,85.0,0.7,25.4,606.0,81.29,62.39
2018,7,22,16,15,806.0,82.5,0.7,25.1,560.5,79.15,60.93
2018,7,22,16,30,789.0,80.0,0.7,24.8,515.0,69.1,52.82
2018,7,22,16,45,766.5,76.5,0.7,24.45,466.5,66.56,50.97
2018,7,22,17,0,744.0,73.0,0.7,24.1,418.0,63.95,49.03
2018,7,22,17,15,714.0,69.0,0.7,23.7,369.0,60.76,46.58
2018,7,22,17,30,684.0,65.0,0.7,23.3,320.0,57.52,44.04
2018,7,22,17,45,642.0,60.5,0.7,22.85,271.5,53.68,40.92
2018,7,22,18,0,600.0,56.0,0.7,22.4,223.0,45.99,34.37
2018,7,22,18,15,539.0,50.5,0.7,21.8,177.5,41.46,30.42
2018,7,22,18,30,478.0,45.0,0.7,21.2,132.0,36.99,26.35
2018,7,22,18,45,386.0,36.5,0.65,20.65,93.0,30.0,19.88
2018,7,22,19,0,294.0,28.0,0.6,20.1,54.0,23.07,12.34
2018,7,22,19,15,169.0,17.0,0.6,19.7,30.0,13.38,0.0
2018,7,22,19,30,44.0,6.0,0.6,19.3,6.0,4.72,0.0
2018,7,22,19,45,22.0,3.0,0.6,18.9,3.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,0.7,16.05,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,0.7,16.2,2.0,0.0,0.0
2018,7,23,5,15,121.0,12.5,0.65,17.0,19.5,44.29,0.0
2018,7,23,5,30,228.0,23.0,0.6,17.8,37.0,117.09,40.93
2018,7,23,5,45,332.0,32.0,0.55,18.55,72.5,190.23,139.62
2018,7,23,6,0,436.0,41.0,0.5,19.3,108.0,266.89,206.24
2018,7,23,6,15,504.5,47.5,0.45,20.05,152.5,333.31,261.84
2018,7,23,6,30,573.0,54.0,0.4,20.8,197.0,405.62,319.49
2018,7,23,6,45,619.5,59.5,0.4,21.6,245.5,468.67,367.67
2018,7,23,7,0,666.0,65.0,0.4,22.4,294.0,531.74,413.63
2018,7,23,7,15,699.0,69.0,0.35,22.95,343.5,588.49,452.7
2018,7,23,7,30,732.0,73.0,0.3,23.5,393.0,645.57,489.39
2018,7,23,7,45,756.5,76.5,0.3,24.1,442.0,695.4,519.87
2018,7,23,8,0,781.0,80.0,0.3,24.7,491.0,744.16,548.8
2018,7,23,8,15,799.5,82.5,0.3,25.1,537.5,785.27,572.41
2018,7,23,8,30,818.0,85.0,0.3,25.5,584.0,814.92,588.29
2018,7,23,8,45,832.5,87.5,0.35,25.95,628.0,847.56,606.81
2018,7,23,9,0,847.0,90.0,0.4,26.4,672.0,877.41,623.38
2018,7,23,9,15,859.0,92.0,0.4,26.75,712.0,901.38,635.5
2018,7,23,9,30,871.0,94.0,0.4,27.1,752.0,922.04,645.61
2018,7,23,9,45,880.5,94.5,0.4,27.4,786.5,935.28,651.38
2018,7,23,10,0,890.0,95.0,0.4,27.7,821.0,944.89,655.13
2018,7,23,10,15,897.0,96.0,0.4,27.9,850.0,948.92,655.93
2018,7,23,10,30,904.0,97.0,0.4,28.1,879.0,949.11,654.63
2018,7,23,10,45,909.0,98.0,0.45,28.3,901.5,943.54,651.11
2018,7,23,11,0,914.0,99.0,0.5,28.5,924.0,934.09,645.43
2018,7,23,11,15,917.5,99.5,0.5,28.65,940.0,918.96,635.56
2018,7,23,11,30,921.0,100.0,0.5,28.8,956.0,900.07,623.57
2018,7,23,11,45,923.0,100.0,0.5,28.95,964.5,875.79,608.39
2018,7,23,12,0,925.0,100.0,0.5,29.1,973.0,848.03,591.14
2018,7,23,12,15,925.0,100.5,0.55,29.1,974.5,815.79,572.31
2018,7,23,12,30,925.0,101.0,0.6,29.1,976.0,780.47,551.35
2018,7,23,12,45,923.0,101.5,0.6,29.05,969.5,740.82,525.04
2018,7,23,13,0,921.0,102.0,0.6,29.0,963.0,698.56,496.29
2018,7,23,13,15,918.0,102.0,0.65,28.85,949.5,652.87,465.24
2018,7,23,13,30,915.0,102.0,0.7,28.7,936.0,605.04,431.57
2018,7,23,13,45,910.0,101.5,0.7,28.5,915.0,553.83,393.93
2018,7,23,14,0,905.0,101.0,0.7,28.3,894.0,501.09,353.83
2018,7,23,14,15,898.5,100.0,0.75,28.05,867.0,446.04,311.02
2018,7,23,14,30,892.0,99.0,0.8,27.8,840.0,390.07,266.0
2018,7,23,14,45,884.0,98.5,0.8,27.5,807.5,333.3,219.22
2018,7,23,15,0,876.0,98.0,0.8,27.2,775.0,276.22,172.25
2018,7,23,15,15,865.0,96.0,0.8,27.2,736.5,217.59,126.33
2018,7,23,15,30,854.0,94.0,0.8,27.2,698.0,159.52,87.4
2018,7,23,15,45,841.5,91.5,0.8,26.6,655.5,101.87,63.36
2018,7,23,16,0,829.0,89.0,0.8,26.0,613.0,83.87,64.38
2018,7,23,16,15,814.0,85.5,0.8,25.7,567.0,72.91,55.61
2018,7,23,16,30,799.0,82.0,0.8,25.4,521.0,70.68,54.03
2018,7,23,16,45,778.5,78.0,0.8,25.1,472.5,67.87,51.94
2018,7,23,17,0,758.0,74.0,0.8,24.8,424.0,64.95,49.74
2018,7,23,17,15,728.5,70.0,0.8,24.35,374.5,61.77,47.31
2018,7,23,17,30,699.0,66.0,0.8,23.9,325.0,58.53,44.79
2018,7,23,17,45,659.0,61.0,0.8,23.45,276.0,54.32,41.36
2018,7,23,18,0,619.0,56.0,0.8,23.0,227.0,46.22,34.48
2018,7,23,18,15,559.0,50.0,0.8,22.4,180.5,41.28,30.18
2018,7,23,18,30,499.0,44.0,0.8,21.8,134.0,36.38,25.73
2018,7,23,18,45,406.5,36.0,0.8,21.15,94.5,29.73,19.56
2018,7,23,19,0,314.0,28.0,0.8,20.5,55.0,23.18,12.15
2018,7,23,19,15,181.0,17.0,0.8,20.1,30.5,13.38,0.0
2018,7,23,19,30,48.0,6.0,0.8,19.7,6.0,4.72,0.0
2018,7,23,19,45,24.0,3.0,0.8,19.25,3.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,0.75,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,24,5,15,97.5,11.0,0.8,17.85,17.0,36.49,0.0
2018,7,24,5,30,195.0,22.0,0.8,18.3,34.0,104.57,28.76
2018,7,24,5,45,305.0,32.5,0.75,18.75,70.0,180.29,131.88
2018,7,24,6,0,415.0,43.0,0.7,19.2,106.0,259.92,201.37
2018,7,24,6,15,486.5,50.0,0.7,19.85,150.5,327.65,258.62
2018,7,24,6,30,558.0,57.0,0.7,20.5,195.0,401.55,318.44
2018,7,24,6,45,608.0,62.0,0.7,21.15,243.5,465.6,368.23
2018,7,24,7,0,658.0,67.0,0.7,21.8,292.0,532.55,417.88
2018,7,24,7,15,693.0,71.0,0.65,22.65,342.0,587.58,455.88
2018,7,24,7,30,728.0,75.0,0.6,23.5,392.0,646.03,493.62
2018,7,24,7,45,755.0,78.0,0.6,24.4,441.5,697.17,524.79
2018,7,24,8,0,782.0,81.0,0.6,25.3,491.0,747.39,554.37
2018,7,24,8,15,801.5,84.0,0.6,25.9,538.5,790.03,578.76
2018,7,24,8,30,821.0,87.0,0.6,26.5,586.0,821.11,595.23
2018,7,24,8,45,836.5,88.5,0.6,27.1,630.0,853.6,612.48
2018,7,24,9,0,852.0,90.0,0.6,27.7,674.0,883.35,627.72
2018,7,24,9,15,861.5,93.0,0.6,28.05,713.5,906.21,639.17
2018,7,24,9,30,871.0,96.0,0.6,28.4,753.0,925.66,648.58
2018,7,24,9,45,877.5,99.0,0.6,28.8,787.0,938.72,654.01
2018,7,24,10,0,884.0,102.0,0.6,29.2,821.0,948.03,657.33
2018,7,24,10,15,891.0,103.0,0.65,29.35,850.0,951.95,659.22
2018,7,24,10,30,898.0,104.0,0.7,29.5,879.0,952.03,658.98
2018,7,24,10,45,904.0,104.0,0.7,29.7,902.0,946.33,654.3
2018,7,24,11,0,910.0,104.0,0.7,29.9,925.0,936.78,647.48
2018,7,24,11,15,914.0,104.5,0.7,29.95,941.0,922.04,638.07
2018,7,24,11,30,918.0,105.0,0.7,30.0,957.0,903.53,626.51
2018,7,24,11,45,921.0,104.0,0.7,30.0,965.5,879.16,611.57
2018,7,24,12,0,924.0,103.0,0.7,30.0,974.0,851.29,594.54
2018,7,24,12,15,922.5,104.0,0.75,30.0,974.5,818.24,575.03
2018,7,24,12,30,921.0,105.0,0.8,30.0,975.0,782.18,553.45
2018,7,24,12,45,918.0,106.0,0.8,30.05,968.0,742.25,526.58
2018,7,24,13,0,915.0,107.0,0.8,30.1,961.0,699.79,497.4
2018,7,24,13,15,913.5,106.0,0.8,30.0,948.0,654.39,465.8
2018,7,24,13,30,912.0,105.0,0.8,29.9,935.0,606.74,431.68
2018,7,24,13,45,910.0,102.5,0.8,29.85,915.0,555.65,393.97
2018,7,24,14,0,908.0,100.0,0.8,29.8,895.0,502.76,353.66
2018,7,24,14,15,903.5,98.5,0.85,29.6,868.5,447.95,311.03
2018,7,24,14,30,899.0,97.0,0.9,29.4,842.0,391.99,266.03
2018,7,24,14,45,892.5,95.0,0.9,29.2,809.5,334.18,218.51
2018,7,24,15,0,886.0,93.0,0.9,29.0,777.0,275.92,170.69
2018,7,24,15,15,876.0,91.0,0.9,29.0,738.5,216.85,124.54
2018,7,24,15,30,866.0,89.0,0.9,29.0,700.0,158.21,85.3
2018,7,24,15,45,855.0,86.0,0.9,28.4,657.5,99.59,60.73
2018,7,24,16,0,844.0,83.0,0.9,27.8,615.0,80.62,61.25
2018,7,24,16,15,831.5,79.0,0.9,27.4,569.5,77.58,59.07
2018,7,24,16,30,819.0,75.0,0.9,27.0,524.0,74.33,56.69
2018,7,24,16,45,799.5,72.0,0.95,26.6,476.0,64.2,48.54
2018,7,24,17,0,780.0,69.0,1.0,26.2,428.0,61.83,46.83
2018,7,24,17,15,752.0,65.0,0.95,25.6,378.0,58.51,44.31
2018,7,24,17,30,724.0,61.0,0.9,25.0,328.0,55.13,41.69
2018,7,24,17,45,685.0,56.5,0.9,24.45,278.5,51.15,38.48
2018,7,24,18,0,646.0,52.0,0.9,23.9,229.0,47.16,35.14
2018,7,24,18,15,585.5,46.5,0.9,23.2,182.0,42.13,30.78
2018,7,24,18,30,525.0,41.0,0.9,22.5,135.0,34.23,23.78
2018,7,24,18,45,430.5,34.0,0.9,21.85,95.0,28.25,18.21
2018,7,24,19,0,336.0,27.0,0.9,21.2,55.0,22.44,11.26
2018,7,24,19,15,194.5,16.0,0.85,20.8,30.0,12.59,0.0
2018,7,24,19,30,53.0,5.0,0.8,20.4,5.0,3.93,0.0
2018,7,24,19,45,26.5,2.5,0.8,20.0,2.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,25,5,15,128.0,10.0,0.8,19.55,17.5,44.52,0.0
2018,7,25,5,30,256.0,20.0,0.8,20.4,35.0,123.56,23.96
2018,7,25,5,45,374.0,28.0,0.75,21.2,72.5,203.91,146.89
2018,7,25,6,0,492.0,36.0,0.7,22.0,110.0,287.99,220.04
2018,7,25,6,15,559.5,41.5,0.7,22.7,155.5,352.68,274.68
2018,7,25,6,30,627.0,47.0,0.7,23.4,201.0,426.49,333.79
2018,7,25,6,45,671.5,51.0,0.65,24.15,250.0,489.48,381.63
2018,7,25,7,0,716.0,55.0,0.6,24.9,299.0,554.65,428.47
2018,7,25,7,15,747.0,59.0,0.6,25.65,349.5,612.1,467.71
2018,7,25,7,30,778.0,63.0,0.6,26.4,400.0,669.68,504.14
2018,7,25,7,45,801.0,65.5,0.6,27.15,449.5,711.37,528.54
2018,7,25,8,0,824.0,68.0,0.6,27.9,499.0,758.84,556.19
2018,7,25,8,15,841.5,70.0,0.6,28.45,546.0,799.52,579.05
2018,7,25,8,30,859.0,72.0,0.6,29.0,593.0,837.98,600.08
2018,7,25,8,45,872.5,73.5,0.6,29.6,637.0,869.79,616.44
2018,7,25,9,0,886.0,75.0,0.6,30.2,681.0,898.66,630.82
2018,7,25,9,15,888.0,81.0,0.65,30.55,719.0,918.83,641.38
2018,7,25,9,30,890.0,87.0,0.7,30.9,757.0,935.14,649.74
2018,7,25,9,45,887.5,94.5,0.7,31.25,789.0,944.89,653.27
2018,7,25,10,0,885.0,102.0,0.7,31.6,821.0,950.52,654.51
2018,7,25,10,15,891.0,104.0,0.7,31.8,850.0,954.52,655.33
2018,7,25,10,30,897.0,106.0,0.7,32.0,879.0,954.65,653.98
2018,7,25,10,45,901.5,106.5,0.7,32.2,901.0,948.02,648.78
2018,7,25,11,0,906.0,107.0,0.7,32.4,923.0,937.55,641.49
2018,7,25,11,15,908.5,108.5,0.75,32.4,938.5,922.39,632.99
2018,7,25,11,30,911.0,110.0,0.8,32.4,954.0,903.49,622.29
2018,7,25,11,45,911.5,111.5,0.8,32.4,962.5,879.24,607.51
2018,7,25,12,0,912.0,113.0,0.8,32.4,971.0,851.57,590.68
2018,7,25,12,15,914.0,111.5,0.8,32.25,972.5,819.31,571.33
2018,7,25,12,30,916.0,110.0,0.8,32.1,974.0,783.94,549.89
2018,7,25,12,45,916.5,108.5,0.8,32.0,968.0,744.53,523.95
2018,7,25,13,0,917.0,107.0,0.8,31.9,962.0,702.4,495.58
2018,7,25,13,15,914.5,106.5,0.8,31.75,948.5,656.6,464.06
2018,7,25,13,30,912.0,106.0,0.8,31.6,935.0,608.63,430.07
2018,7,25,13,45,907.5,105.0,0.8,31.45,914.0,557.26,392.61
2018,7,25,14,0,903.0,104.0,0.8,31.3,893.0,504.31,352.71
2018,7,25,14,15,897.5,103.0,0.85,31.1,866.5,449.58,310.46
2018,7,25,14,30,892.0,102.0,0.9,30.9,840.0,393.8,265.95
2018,7,25,14,45,884.5,99.5,0.9,30.65,806.5,335.61,218.58
2018,7,25,15,0,877.0,97.0,0.9,30.4,773.0,277.12,170.99
2018,7,25,15,15,866.0,95.5,0.9,30.4,734.5,218.58,125.53
2018,7,25,15,30,855.0,94.0,0.9,30.4,696.0,160.6,86.93
2018,7,25,15,45,842.5,91.5,0.9,29.8,653.5,102.71,62.73
2018,7,25,16,0,830.0,89.0,0.9,29.2,611.0,83.89,63.55
2018,7,25,16,15,813.5,85.5,0.9,28.7,564.5,72.94,54.94
2018,7,25,16,30,797.0,82.0,0.9,28.2,518.0,70.67,53.39
2018,7,25,16,45,774.5,79.0,0.9,27.75,469.5,68.51,51.9
2018,7,25,17,0,752.0,76.0,0.9,27.3,421.0,66.29,50.34
2018,7,25,17,15,721.5,72.5,0.9,26.65,371.5,63.52,48.33
2018,7,25,17,30,691.0,69.0,0.9,26.0,322.0,60.73,46.25
2018,7,25,17,45,648.5,63.5,0.9,25.4,272.5,51.87,38.93
2018,7,25,18,0,606.0,58.0,0.9,24.8,223.0,47.58,35.35
2018,7,25,18,15,543.0,51.5,0.9,24.05,176.5,42.3,30.8
2018,7,25,18,30,480.0,45.0,0.9,23.3,130.0,37.07,26.09
2018,7,25,18,45,382.0,36.5,0.9,22.6,90.5,30.05,19.6
2018,7,25,19,0,284.0,28.0,0.9,21.9,51.0,23.14,11.41
2018,7,25,19,15,160.5,16.5,0.9,21.5,28.0,12.98,0.0
2018,7,25,19,30,37.0,5.0,0.9,21.1,5.0,3.93,0.0
2018,7,25,19,45,18.5,2.5,0.9,20.7,2.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,26,5,15,51.0,9.5,1.0,18.9,12.5,22.13,0.0
2018,7,26,5,30,102.0,19.0,0.9,19.7,25.0,67.57,3.87
2018,7,26,5,45,178.0,35.0,0.85,20.45,56.5,131.55,94.24
2018,7,26,6,0,254.0,51.0,0.8,21.2,88.0,193.66,149.05
2018,7,26,6,15,312.5,65.5,0.75,21.9,129.0,253.14,199.16
2018,7,26,6,30,371.0,80.0,0.7,22.6,170.0,318.24,251.95
2018,7,26,6,45,411.5,93.5,0.7,23.3,215.0,376.19,297.28
2018,7,26,7,0,452.0,107.0,0.7,24.0,260.0,436.87,342.76
2018,7,26,7,15,486.5,118.0,0.65,24.75,307.0,492.79,382.41
2018,7,26,7,30,521.0,129.0,0.6,25.5,354.0,549.98,421.26
2018,7,26,7,45,546.5,139.0,0.55,26.2,400.5,599.86,453.38
2018,7,26,8,0,572.0,149.0,0.5,26.9,447.0,658.18,489.81
2018,7,26,8,15,593.5,157.5,0.5,27.55,492.5,702.85,516.67
2018,7,26,8,30,615.0,166.0,0.5,28.2,538.0,746.08,542.0
2018,7,26,8,45,631.5,173.5,0.5,28.85,580.5,782.09,562.04
2018,7,26,9,0,648.0,181.0,0.5,29.5,623.0,815.81,580.24
2018,7,26,9,15,688.0,175.0,0.5,29.9,669.5,855.01,602.03
2018,7,26,9,30,728.0,169.0,0.5,30.3,716.0,891.67,621.83
2018,7,26,9,45,772.5,154.0,0.5,30.7,759.0,912.75,631.95
2018,7,26,10,0,817.0,139.0,0.5,31.1,802.0,939.17,645.47
2018,7,26,10,15,826.5,140.0,0.5,31.25,831.5,945.13,647.3
2018,7,26,10,30,836.0,141.0,0.5,31.4,861.0,947.32,647.29
2018,7,26,10,45,844.0,141.5,0.55,31.6,884.5,929.05,636.15
2018,7,26,11,0,852.0,142.0,0.6,31.8,908.0,921.86,631.99
2018,7,26,11,15,858.0,141.0,0.6,31.85,924.0,907.84,623.06
2018,7,26,11,30,864.0,140.0,0.6,31.9,940.0,890.21,612.11
2018,7,26,11,45,869.5,139.0,0.6,31.9,950.0,868.61,598.97
2018,7,26,12,0,875.0,138.0,0.6,31.9,960.0,843.56,583.79
2018,7,26,12,15,875.0,138.0,0.65,31.85,961.0,811.65,565.28
2018,7,26,12,30,875.0,138.0,0.7,31.8,962.0,776.85,544.04
2018,7,26,12,45,873.0,138.0,0.7,31.75,955.5,737.91,518.36
2018,7,26,13,0,871.0,138.0,0.7,31.7,949.0,696.55,490.5
2018,7,26,13,15,873.0,134.5,0.7,31.55,937.0,652.91,460.62
2018,7,26,13,30,875.0,131.0,0.7,31.4,925.0,606.87,428.15
2018,7,26,13,45,877.0,125.5,0.75,31.3,906.0,557.18,392.43
2018,7,26,14,0,879.0,120.0,0.8,31.2,887.0,505.39,353.78
2018,7,26,14,15,877.0,116.5,0.8,31.0,861.5,451.4,311.9
2018,7,26,14,30,875.0,113.0,0.8,30.8,836.0,396.06,267.67
2018,7,26,14,45,873.0,108.0,0.8,30.65,804.5,338.61,220.83
2018,7,26,15,0,871.0,103.0,0.8,30.5,773.0,280.26,173.28
2018,7,26,15,15,860.0,101.0,0.8,30.5,734.0,221.57,127.84
2018,7,26,15,30,849.0,99.0,0.8,30.5,695.0,163.46,89.14
2018,7,26,15,45,839.5,95.0,0.85,29.9,653.0,105.01,64.32
2018,7,26,16,0,830.0,91.0,0.9,29.3,611.0,85.09,64.5
2018,7,26,16,15,817.0,86.5,0.95,28.9,565.5,73.7,55.52
2018,7,26,16,30,804.0,82.0,1.0,28.5,520.0,70.85,53.48
2018,7,26,16,45,782.5,79.0,1.0,28.05,471.5,68.7,52.0
2018,7,26,17,0,761.0,76.0,1.0,27.6,423.0,66.48,50.44
2018,7,26,17,15,729.5,72.0,1.0,26.95,372.5,63.3,48.1
2018,7,26,17,30,698.0,68.0,1.0,26.3,322.0,60.08,45.66
2018,7,26,17,45,654.0,63.0,1.0,25.65,272.0,51.6,38.65
2018,7,26,18,0,610.0,58.0,1.0,25.0,222.0,47.64,35.37
2018,7,26,18,15,545.5,51.5,1.0,24.25,175.5,42.34,30.79
2018,7,26,18,30,481.0,45.0,1.0,23.5,129.0,37.1,26.07
2018,7,26,18,45,381.0,36.5,1.0,22.75,89.5,30.08,19.56
2018,7,26,19,0,281.0,28.0,1.0,22.0,50.0,23.17,11.01
2018,7,26,19,15,158.5,16.5,1.0,21.55,27.0,12.98,0.0
2018,7,26,19,30,36.0,5.0,1.0,21.1,4.0,0.0,0.0
2018,7,26,19,45,18.0,2.5,1.0,20.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,27,5,15,81.5,10.0,1.0,17.25,14.5,31.37,0.0
2018,7,27,5,30,163.0,20.0,1.0,17.8,29.0,89.88,0.0
2018,7,27,5,45,270.5,32.0,0.95,18.4,64.0,167.14,120.42
2018,7,27,6,0,378.0,44.0,0.9,19.0,99.0,245.5,190.38
2018,7,27,6,15,450.0,53.0,0.9,19.7,143.5,314.22,248.81
2018,7,27,6,30,522.0,62.0,0.9,20.4,188.0,389.32,310.03
2018,7,27,6,45,572.0,69.5,0.85,21.1,237.0,455.08,361.23
2018,7,27,7,0,622.0,77.0,0.8,21.8,286.0,523.85,412.13
2018,7,27,7,15,658.0,83.0,0.8,22.6,336.5,583.53,454.2
2018,7,27,7,30,694.0,89.0,0.8,23.4,387.0,643.96,494.9
2018,7,27,7,45,720.0,94.5,0.8,24.25,437.0,696.3,527.32
2018,7,27,8,0,746.0,100.0,0.8,25.1,487.0,743.56,555.32
2018,7,27,8,15,767.0,104.0,0.8,25.7,535.0,787.86,581.16
2018,7,27,8,30,788.0,108.0,0.8,26.3,583.0,830.19,605.13
2018,7,27,8,45,803.0,112.0,0.8,26.85,628.0,864.88,623.85
2018,7,27,9,0,818.0,116.0,0.8,27.4,673.0,896.74,640.58
2018,7,27,9,15,822.0,123.5,0.8,27.8,711.5,919.13,651.62
2018,7,27,9,30,826.0,131.0,0.8,28.2,750.0,937.87,660.5
2018,7,27,9,45,824.0,139.5,0.8,28.6,782.0,948.22,664.29
2018,7,27,10,0,822.0,148.0,0.8,29.0,814.0,954.63,665.88
2018,7,27,10,15,832.5,149.5,0.8,29.25,844.5,961.97,668.6
2018,7,27,10,30,843.0,151.0,0.8,29.5,875.0,965.47,669.08
2018,7,27,10,45,852.0,150.5,0.8,29.75,899.0,961.69,665.35
2018,7,27,11,0,861.0,150.0,0.8,30.0,923.0,938.66,650.19
2018,7,27,11,15,867.0,149.5,0.85,30.0,939.5,924.75,642.45
2018,7,27,11,30,873.0,149.0,0.9,30.0,956.0,907.16,632.36
2018,7,27,11,45,878.0,147.5,0.9,30.05,965.5,884.31,618.1
2018,7,27,12,0,883.0,146.0,0.9,30.1,975.0,858.02,601.77
2018,7,27,12,15,882.0,147.5,0.9,30.05,976.0,826.01,582.1
2018,7,27,12,30,881.0,149.0,0.9,30.0,977.0,791.1,559.57
2018,7,27,12,45,878.0,149.0,0.95,29.9,969.5,750.94,533.53
2018,7,27,13,0,875.0,149.0,1.0,29.8,962.0,708.44,505.21
2018,7,27,13,15,874.0,147.0,1.0,29.7,949.0,663.61,473.97
2018,7,27,13,30,873.0,145.0,1.0,29.6,936.0,616.62,440.3
2018,7,27,13,45,871.0,141.5,1.0,29.45,915.5,566.1,403.18
2018,7,27,14,0,869.0,138.0,1.0,29.3,895.0,513.89,363.56
2018,7,27,14,15,865.0,135.0,1.0,29.15,868.5,459.65,321.11
2018,7,27,14,30,861.0,132.0,1.0,29.0,842.0,404.31,276.51
2018,7,27,14,45,856.0,127.5,1.0,28.8,809.0,346.82,229.48
2018,7,27,15,0,851.0,123.0,1.0,28.6,776.0,284.06,178.54
2018,7,27,15,15,838.5,121.0,1.0,28.6,737.0,224.79,132.34
2018,7,27,15,30,826.0,119.0,1.0,28.6,698.0,166.42,92.99
2018,7,27,15,45,790.0,124.0,1.05,28.15,649.0,112.54,71.23
2018,7,27,16,0,754.0,129.0,1.1,27.7,600.0,91.07,69.86
2018,7,27,16,15,700.5,135.5,1.1,27.25,546.5,95.3,73.73
2018,7,27,16,30,647.0,142.0,1.1,26.8,493.0,100.14,78.1
2018,7,27,16,45,596.5,140.5,1.1,26.35,440.0,100.21,78.57
2018,7,27,17,0,546.0,139.0,1.1,25.9,387.0,97.53,76.76
2018,7,27,17,15,506.0,128.5,1.1,25.2,337.0,91.0,71.78
2018,7,27,17,30,466.0,118.0,1.1,24.5,287.0,84.3,66.55
2018,7,27,17,45,415.0,106.0,1.1,23.8,239.0,76.3,60.06
2018,7,27,18,0,364.0,94.0,1.1,23.1,191.0,68.14,53.24
2018,7,27,18,15,308.5,77.5,1.1,22.4,147.5,56.74,43.39
2018,7,27,18,30,253.0,61.0,1.1,21.7,104.0,45.1,33.08
2018,7,27,18,45,186.0,43.5,1.1,20.95,69.5,32.45,21.66
2018,7,27,19,0,119.0,26.0,1.1,20.2,35.0,19.59,8.1
2018,7,27,19,15,64.0,14.0,1.1,19.75,18.5,11.02,0.0
2018,7,27,19,30,9.0,2.0,1.1,19.3,2.0,0.0,0.0
2018,7,27,19,45,4.5,1.0,1.1,18.9,1.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,28,5,15,19.0,5.0,0.85,17.05,6.0,9.43,0.0
2018,7,28,5,30,38.0,10.0,0.8,17.7,12.0,26.5,0.0
2018,7,28,5,45,74.0,26.0,0.8,18.3,35.0,67.39,45.89
2018,7,28,6,0,110.0,42.0,0.8,18.9,58.0,105.86,80.77
2018,7,28,6,15,145.0,64.5,0.8,19.6,94.0,155.39,122.97
2018,7,28,6,30,180.0,87.0,0.8,20.3,130.0,207.34,166.27
2018,7,28,6,45,209.0,111.0,0.75,21.05,172.0,259.99,208.6
2018,7,28,7,0,238.0,135.0,0.7,21.8,214.0,314.39,250.71
2018,7,28,7,15,264.0,157.5,0.7,22.4,259.0,366.49,289.78
2018,7,28,7,30,290.0,180.0,0.7,23.0,304.0,419.7,328.36
2018,7,28,7,45,311.0,200.5,0.65,23.55,348.5,467.53,361.43
2018,7,28,8,0,332.0,221.0,0.6,24.1,393.0,515.55,393.55
2018,7,28,8,15,349.0,240.5,0.6,24.7,436.5,558.95,421.73
2018,7,28,8,30,366.0,260.0,0.6,25.3,480.0,601.71,448.79
2018,7,28,8,45,378.0,277.0,0.55,25.85,519.5,636.39,469.19
2018,7,28,9,0,390.0,294.0,0.5,26.4,559.0,669.72,488.27
2018,7,28,9,15,405.5,307.0,0.5,26.85,597.0,700.53,506.29
2018,7,28,9,30,421.0,320.0,0.5,27.3,635.0,729.71,523.0
2018,7,28,9,45,434.5,329.5,0.5,27.7,668.0,770.14,546.43
2018,7,28,10,0,448.0,339.0,0.5,28.1,701.0,789.84,556.64
2018,7,28,10,15,449.5,348.5,0.55,28.25,723.0,795.6,559.48
2018,7,28,10,30,451.0,358.0,0.6,28.4,745.0,798.7,560.88
2018,7,28,10,45,447.5,369.5,0.6,28.55,762.0,796.19,557.95
2018,7,28,11,0,444.0,381.0,0.6,28.7,779.0,791.0,553.47
2018,7,28,11,15,448.0,386.0,0.65,28.6,793.5,784.33,549.7
2018,7,28,11,30,452.0,391.0,0.7,28.5,808.0,774.92,544.2
2018,7,28,11,45,454.5,394.0,0.7,28.4,816.5,759.88,534.41
2018,7,28,12,0,457.0,397.0,0.7,28.3,825.0,742.32,523.02
2018,7,28,12,15,491.0,380.0,0.7,28.4,840.5,731.36,516.08
2018,7,28,12,30,525.0,363.0,0.7,28.5,856.0,716.44,506.3
2018,7,28,12,45,568.0,335.5,0.75,28.65,865.5,695.73,493.26
2018,7,28,13,0,611.0,308.0,0.8,28.8,875.0,667.97,475.15
2018,7,28,13,15,582.5,319.5,0.8,28.6,853.5,624.97,445.48
2018,7,28,13,30,554.0,331.0,0.8,28.4,832.0,580.08,414.15
2018,7,28,13,45,515.5,343.5,0.8,28.25,801.5,531.5,379.62
2018,7,28,14,0,477.0,356.0,0.8,28.1,771.0,485.13,346.05
2018,7,28,14,15,465.5,349.5,0.8,27.85,744.0,440.45,313.04
2018,7,28,14,30,454.0,343.0,0.8,27.6,717.0,396.48,279.77
2018,7,28,14,45,438.5,335.0,0.85,27.35,684.0,351.28,245.44
2018,7,28,15,0,423.0,327.0,0.9,27.1,651.0,307.64,212.22
2018,7,28,15,15,409.0,314.5,0.9,27.1,614.5,269.17,183.52
2018,7,28,15,30,395.0,302.0,0.9,27.1,578.0,227.29,155.28
2018,7,28,15,45,388.5,283.5,0.9,26.35,540.5,184.5,132.82
2018,7,28,16,0,382.0,265.0,0.9,25.6,503.0,165.27,130.66
2018,7,28,16,15,380.5,243.5,0.9,25.15,465.0,155.08,123.12
2018,7,28,16,30,379.0,222.0,0.9,24.7,427.0,144.33,115.0
2018,7,28,16,45,368.5,202.0,0.95,24.25,385.5,133.64,106.87
2018,7,28,17,0,358.0,182.0,1.0,23.8,344.0,122.48,98.21
2018,7,28,17,15,341.0,161.0,1.0,23.2,300.5,110.17,88.48
2018,7,28,17,30,324.0,140.0,1.0,22.6,257.0,97.4,78.17
2018,7,28,17,45,302.5,120.0,0.95,22.05,215.5,84.73,67.68
2018,7,28,18,0,281.0,100.0,0.9,21.5,174.0,71.68,56.61
2018,7,28,18,15,244.0,79.5,0.9,20.9,134.0,57.79,44.55
2018,7,28,18,30,207.0,59.0,0.9,20.3,94.0,43.59,31.97
2018,7,28,18,45,159.0,41.5,0.9,19.75,63.0,31.01,20.51
2018,7,28,19,0,111.0,24.0,0.9,19.2,32.0,18.12,6.63
2018,7,28,19,15,58.5,12.5,0.95,18.95,16.5,9.83,0.0
2018,7,28,19,30,6.0,1.0,1.0,18.7,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,1.0,18.4,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,29,5,15,19.5,5.0,0.75,17.85,6.0,9.6,0.0
2018,7,29,5,30,39.0,10.0,0.7,18.3,12.0,26.89,0.0
2018,7,29,5,45,79.0,26.0,0.7,18.75,35.5,70.0,47.28
2018,7,29,6,0,119.0,42.0,0.7,19.2,59.0,110.57,84.33
2018,7,29,6,15,158.5,64.5,0.7,19.8,96.5,162.97,128.9
2018,7,29,6,30,198.0,87.0,0.7,20.4,134.0,218.21,174.85
2018,7,29,6,45,232.5,108.5,0.65,21.0,176.5,272.12,218.22
2018,7,29,7,0,267.0,130.0,0.6,21.6,219.0,328.39,261.8
2018,7,29,7,15,298.5,150.5,0.6,22.05,265.0,383.46,303.17
2018,7,29,7,30,330.0,171.0,0.6,22.5,311.0,440.06,344.27
2018,7,29,7,45,357.0,187.5,0.55,22.95,356.5,489.75,378.63
2018,7,29,8,0,384.0,204.0,0.5,23.4,402.0,540.0,412.27
2018,7,29,8,15,407.0,218.5,0.5,24.0,446.5,584.83,441.29
2018,7,29,8,30,430.0,233.0,0.5,24.6,491.0,648.94,482.28
2018,7,29,8,45,449.5,245.0,0.5,25.15,533.0,687.61,505.35
2018,7,29,9,0,469.0,257.0,0.5,25.7,575.0,724.84,527.28
2018,7,29,9,15,521.5,250.5,0.5,26.3,623.5,772.57,556.43
2018,7,29,9,30,574.0,244.0,0.5,26.9,672.0,818.9,583.87
2018,7,29,9,45,632.5,226.5,0.5,27.5,719.0,865.87,611.27
2018,7,29,10,0,691.0,209.0,0.5,28.1,766.0,903.61,632.4
2018,7,29,10,15,677.0,225.5,0.55,28.3,788.0,901.96,629.91
2018,7,29,10,30,663.0,242.0,0.6,28.5,810.0,896.55,625.62
2018,7,29,10,45,641.0,262.5,0.6,28.65,823.5,883.62,615.82
2018,7,29,11,0,619.0,283.0,0.6,28.8,837.0,867.18,604.04
2018,7,29,11,15,607.5,295.5,0.6,28.65,847.0,850.39,593.15
2018,7,29,11,30,596.0,308.0,0.6,28.5,857.0,830.65,580.42
2018,7,29,11,45,576.0,323.5,0.6,28.3,858.0,804.92,563.84
2018,7,29,12,0,556.0,339.0,0.6,28.1,859.0,777.19,545.93
2018,7,29,12,15,571.0,330.5,0.65,27.95,865.0,755.51,533.17
2018,7,29,12,30,586.0,322.0,0.7,27.8,871.0,730.8,518.04
2018,7,29,12,45,623.0,296.0,0.7,27.65,876.5,703.57,500.72
2018,7,29,13,0,660.0,270.0,0.7,27.5,882.0,674.17,481.37
2018,7,29,13,15,626.0,286.0,0.7,27.15,859.5,626.52,448.72
2018,7,29,13,30,592.0,302.0,0.7,26.8,837.0,581.98,417.59
2018,7,29,13,45,570.0,306.0,0.75,26.5,811.5,534.87,384.44
2018,7,29,14,0,548.0,310.0,0.8,26.2,786.0,488.55,350.87
2018,7,29,14,15,543.0,302.0,0.8,25.85,761.0,442.44,316.15
2018,7,29,14,30,538.0,294.0,0.8,25.5,736.0,396.2,280.37
2018,7,29,14,45,526.0,286.5,0.8,25.2,704.0,348.23,242.77
2018,7,29,15,0,514.0,279.0,0.8,24.9,672.0,301.25,205.9
2018,7,29,15,15,499.0,270.0,0.8,24.9,635.0,254.02,170.01
2018,7,29,15,30,484.0,261.0,0.8,24.9,598.0,208.52,139.06
2018,7,29,15,45,465.5,249.5,0.85,24.15,557.0,163.36,116.52
2018,7,29,16,0,447.0,238.0,0.9,23.4,516.0,146.26,116.44
2018,7,29,16,15,425.0,224.5,0.9,23.0,472.0,140.53,112.34
2018,7,29,16,30,403.0,211.0,0.9,22.6,428.0,139.03,111.67
2018,7,29,16,45,377.5,195.0,0.9,22.2,382.5,130.02,104.75
2018,7,29,17,0,352.0,179.0,0.9,21.8,337.0,120.69,97.5
2018,7,29,17,15,326.0,161.0,0.9,21.4,293.5,109.9,88.89
2018,7,29,17,30,300.0,143.0,0.9,21.0,250.0,98.76,79.82
2018,7,29,17,45,259.0,122.5,0.9,20.6,204.5,85.61,68.83
2018,7,29,18,0,218.0,102.0,0.9,20.2,159.0,72.15,57.31
2018,7,29,18,15,175.5,80.0,0.9,19.85,119.5,57.44,44.42
2018,7,29,18,30,133.0,58.0,0.9,19.5,80.0,42.37,31.0
2018,7,29,18,45,95.5,39.0,0.9,19.1,52.0,28.98,18.79
2018,7,29,19,0,58.0,20.0,0.9,18.7,24.0,15.27,4.2
2018,7,29,19,15,30.5,10.5,0.9,18.55,12.5,8.26,0.0
2018,7,29,19,30,3.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,29,19,45,1.5,0.5,0.9,18.25,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,30,5,15,12.5,4.0,0.9,17.15,4.5,6.79,0.0
2018,7,30,5,30,25.0,8.0,0.9,17.4,9.0,19.3,0.0
2018,7,30,5,45,56.5,23.5,0.85,17.7,30.0,57.56,37.73
2018,7,30,6,0,88.0,39.0,0.8,18.0,51.0,92.66,70.25
2018,7,30,6,15,122.5,62.0,0.8,18.6,86.5,141.79,112.28
2018,7,30,6,30,157.0,85.0,0.8,19.2,122.0,193.19,155.42
2018,7,30,6,45,189.0,109.5,0.8,19.75,164.5,247.36,199.61
2018,7,30,7,0,221.0,134.0,0.8,20.3,207.0,303.58,243.97
2018,7,30,7,15,250.0,156.0,0.8,21.1,251.5,356.6,284.08
2018,7,30,7,30,279.0,178.0,0.8,21.9,296.0,411.04,323.87
2018,7,30,7,45,305.5,198.0,0.75,22.65,342.0,462.33,359.73
2018,7,30,8,0,332.0,218.0,0.7,23.4,388.0,514.23,394.76
2018,7,30,8,15,349.5,236.0,0.7,24.05,430.5,556.53,422.3
2018,7,30,8,30,367.0,254.0,0.7,24.7,473.0,598.25,448.81
2018,7,30,8,45,380.0,269.5,0.7,25.35,511.5,632.37,469.49
2018,7,30,9,0,393.0,285.0,0.7,26.0,550.0,665.22,488.96
2018,7,30,9,15,398.0,300.5,0.7,26.45,583.0,689.11,502.38
2018,7,30,9,30,403.0,316.0,0.7,26.9,616.0,711.06,514.46
2018,7,30,9,45,402.0,332.0,0.7,27.35,643.5,725.76,521.6
2018,7,30,10,0,401.0,348.0,0.7,27.8,671.0,738.19,527.34
2018,7,30,10,15,410.5,357.5,0.7,27.85,698.5,751.8,535.03
2018,7,30,10,30,420.0,367.0,0.7,27.9,726.0,780.12,551.74
2018,7,30,10,45,427.5,373.5,0.7,27.95,747.5,783.63,552.81
2018,7,30,11,0,435.0,380.0,0.7,28.0,769.0,784.39,552.5
2018,7,30,11,15,439.5,385.0,0.75,27.8,784.0,778.33,549.19
2018,7,30,11,30,444.0,390.0,0.8,27.6,799.0,769.55,544.21
2018,7,30,11,45,446.5,392.5,0.8,27.35,807.0,754.29,534.51
2018,7,30,12,0,449.0,395.0,0.8,27.1,815.0,736.55,523.22
2018,7,30,12,15,458.5,390.5,0.8,27.25,819.5,716.46,509.7
2018,7,30,12,30,468.0,386.0,0.8,27.4,824.0,693.88,494.42
2018,7,30,12,45,478.5,377.5,0.8,27.55,822.5,666.6,475.9
2018,7,30,13,0,489.0,369.0,0.8,27.7,821.0,637.1,455.59
2018,7,30,13,15,475.0,370.0,0.85,27.45,804.0,597.01,428.66
2018,7,30,13,30,461.0,371.0,0.9,27.2,787.0,556.86,401.09
2018,7,30,13,45,442.0,370.5,0.9,26.95,762.0,513.25,370.08
2018,7,30,14,0,423.0,370.0,0.9,26.7,737.0,470.64,339.13
2018,7,30,14,15,414.5,361.0,0.9,26.3,711.0,428.21,307.77
2018,7,30,14,30,406.0,352.0,0.9,25.9,685.0,389.54,278.34
2018,7,30,14,45,395.5,341.0,0.9,25.5,654.0,347.46,246.06
2018,7,30,15,0,385.0,330.0,0.9,25.1,623.0,306.39,214.52
2018,7,30,15,15,371.5,316.0,0.9,25.1,587.0,264.21,182.91
2018,7,30,15,30,358.0,302.0,0.9,25.1,551.0,223.75,155.24
2018,7,30,15,45,341.5,287.0,0.9,24.35,512.0,184.41,134.47
2018,7,30,16,0,325.0,272.0,0.9,23.6,473.0,167.35,133.43
2018,7,30,16,15,310.5,253.0,0.9,23.3,433.0,158.28,126.68
2018,7,30,16,30,296.0,234.0,0.9,23.0,393.0,148.76,119.47
2018,7,30,16,45,279.5,212.0,0.9,22.65,350.5,137.16,110.48
2018,7,30,17,0,263.0,190.0,0.9,22.3,308.0,125.06,100.96
2018,7,30,17,15,252.0,166.0,0.9,21.85,268.0,111.44,90.03
2018,7,30,17,30,241.0,142.0,0.9,21.4,228.0,97.26,78.42
2018,7,30,17,45,226.5,120.0,0.95,20.95,190.5,83.67,67.08
2018,7,30,18,0,212.0,98.0,1.0,20.5,153.0,69.61,55.05
2018,7,30,18,15,181.5,76.0,1.0,20.05,116.0,54.94,42.21
2018,7,30,18,30,151.0,54.0,1.0,19.6,79.0,39.86,28.79
2018,7,30,18,45,113.0,36.5,1.0,19.1,51.5,27.35,17.35
2018,7,30,19,0,75.0,19.0,1.0,18.6,24.0,14.58,3.13
2018,7,30,19,15,39.5,10.0,1.0,18.35,12.5,7.87,0.0
2018,7,30,19,30,4.0,1.0,1.0,18.1,1.0,0.0,0.0
2018,7,30,19,45,2.0,0.5,1.0,17.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,31,5,15,11.0,3.5,1.2,17.0,4.0,5.98,0.0
2018,7,31,5,30,22.0,7.0,1.2,17.4,8.0,13.16,0.0
2018,7,31,5,45,50.5,20.0,1.2,17.8,26.0,50.16,31.68
2018,7,31,6,0,79.0,33.0,1.2,18.2,44.0,80.61,60.4
2018,7,31,6,15,108.5,55.0,1.15,18.75,76.5,125.9,99.34
2018,7,31,6,30,138.0,77.0,1.1,19.3,109.0,172.9,139.12
2018,7,31,6,45,166.0,102.0,1.0,19.9,150.0,224.67,181.59
2018,7,31,7,0,194.0,127.0,0.9,20.5,191.0,278.06,223.89
2018,7,31,7,15,219.5,151.5,0.85,21.2,235.0,330.6,263.96
2018,7,31,7,30,245.0,176.0,0.8,21.9,279.0,384.24,303.4
2018,7,31,7,45,267.0,198.0,0.75,22.6,323.5,433.1,337.85
2018,7,31,8,0,289.0,220.0,0.7,23.3,368.0,482.31,371.41
2018,7,31,8,15,308.0,239.5,0.65,23.85,411.0,526.24,400.31
2018,7,31,8,30,327.0,259.0,0.6,24.4,454.0,569.81,428.14
2018,7,31,8,45,342.5,276.0,0.6,24.95,494.0,606.84,451.22
2018,7,31,9,0,358.0,293.0,0.6,25.5,534.0,642.82,473.18
2018,7,31,9,15,419.5,287.5,0.6,26.1,586.5,716.65,520.6
2018,7,31,9,30,481.0,282.0,0.6,26.7,639.0,771.95,554.51
2018,7,31,9,45,557.0,258.5,0.6,27.35,691.5,821.56,584.72
2018,7,31,10,0,633.0,235.0,0.6,28.0,744.0,876.35,617.3
2018,7,31,10,15,619.5,252.5,0.6,28.25,765.5,875.4,613.79
2018,7,31,10,30,606.0,270.0,0.6,28.5,787.0,870.87,608.95
2018,7,31,10,45,582.5,290.5,0.65,28.7,798.5,853.52,597.2
2018,7,31,11,0,559.0,311.0,0.7,28.9,810.0,837.79,586.51
2018,7,31,11,15,547.5,322.5,0.7,28.9,818.0,821.98,575.76
2018,7,31,11,30,536.0,334.0,0.7,28.9,826.0,803.53,563.37
2018,7,31,11,45,516.0,349.0,0.7,28.9,826.5,778.34,546.55
2018,7,31,12,0,496.0,364.0,0.7,28.9,827.0,751.17,528.46
2018,7,31,12,15,533.0,343.0,0.75,29.05,841.0,738.28,521.06
2018,7,31,12,30,570.0,322.0,0.8,29.2,855.0,721.2,510.49
2018,7,31,12,45,616.5,294.0,0.8,29.4,866.5,699.97,496.41
2018,7,31,13,0,663.0,266.0,0.8,29.6,878.0,675.64,479.77
2018,7,31,13,15,633.0,277.0,0.8,29.4,854.5,626.7,446.18
2018,7,31,13,30,603.0,288.0,0.8,29.2,831.0,578.45,412.57
2018,7,31,13,45,561.0,303.0,0.8,29.05,799.0,529.89,377.86
2018,7,31,14,0,519.0,318.0,0.8,28.9,767.0,482.03,343.05
2018,7,31,14,15,503.5,314.5,0.85,28.6,738.5,435.82,309.09
2018,7,31,14,30,488.0,311.0,0.9,28.3,710.0,390.58,274.92
2018,7,31,14,45,467.5,306.0,0.9,28.0,675.5,344.09,239.27
2018,7,31,15,0,447.0,301.0,0.9,27.7,641.0,299.6,205.21
2018,7,31,15,15,432.0,290.0,0.9,27.7,604.5,254.79,171.65
2018,7,31,15,30,417.0,279.0,0.9,27.7,568.0,211.84,142.56
2018,7,31,15,45,402.0,265.0,0.9,26.9,529.0,176.38,126.09
2018,7,31,16,0,387.0,251.0,0.9,26.1,490.0,158.46,125.01
2018,7,31,16,15,373.0,234.5,0.95,25.6,450.0,150.33,119.15
2018,7,31,16,30,359.0,218.0,1.0,25.1,410.0,141.81,112.88
2018,7,31,16,45,340.5,199.5,1.0,24.6,367.0,131.72,105.21
2018,7,31,17,0,322.0,181.0,1.0,24.1,324.0,121.22,97.1
2018,7,31,17,15,298.0,160.0,1.0,23.45,280.0,108.82,87.3
2018,7,31,17,30,274.0,139.0,1.0,22.8,236.0,95.99,76.94
2018,7,31,17,45,245.0,118.0,1.0,22.15,194.5,82.69,65.92
2018,7,31,18,0,216.0,97.0,1.0,21.5,153.0,69.0,54.29
2018,7,31,18,15,178.5,75.0,1.0,20.9,114.5,54.24,41.43
2018,7,31,18,30,141.0,53.0,1.0,20.3,76.0,39.09,28.01
2018,7,31,18,45,100.0,35.0,0.95,19.7,48.5,26.23,16.29
2018,7,31,19,0,59.0,17.0,0.9,19.1,21.0,13.09,1.5
2018,7,31,19,15,30.5,9.0,0.9,18.75,11.0,7.08,0.0
2018,7,31,19,30,2.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,7,31,19,45,1.0,0.5,0.9,18.0,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,1,5,15,25.0,6.0,1.0,15.85,7.0,4.72,0.0
2018,8,1,5,30,50.0,12.0,1.0,16.4,14.0,26.89,0.0
2018,8,1,5,45,111.5,29.5,0.95,16.95,42.0,90.78,60.58
2018,8,1,6,0,173.0,47.0,0.9,17.5,70.0,144.81,111.91
2018,8,1,6,15,229.5,65.5,0.9,18.1,110.0,203.2,162.27
2018,8,1,6,30,286.0,84.0,0.9,18.7,150.0,279.36,225.36
2018,8,1,6,45,333.0,99.5,0.85,19.35,194.5,339.73,273.88
2018,8,1,7,0,380.0,115.0,0.8,20.0,239.0,403.68,323.21
2018,8,1,7,15,416.0,130.0,0.8,20.8,286.5,462.33,366.41
2018,8,1,7,30,452.0,145.0,0.8,21.6,334.0,522.56,409.09
2018,8,1,7,45,480.0,157.5,0.75,22.45,381.5,574.91,443.92
2018,8,1,8,0,508.0,170.0,0.7,23.3,429.0,627.36,477.5
2018,8,1,8,15,528.5,181.5,0.7,23.95,474.0,672.05,505.41
2018,8,1,8,30,549.0,193.0,0.7,24.6,519.0,715.61,531.88
2018,8,1,8,45,563.5,202.5,0.7,25.3,559.5,750.21,551.63
2018,8,1,9,0,578.0,212.0,0.7,26.0,600.0,782.81,569.75
2018,8,1,9,15,624.5,205.5,0.7,26.45,648.0,835.13,601.4
2018,8,1,9,30,671.0,199.0,0.7,26.9,696.0,878.03,626.15
2018,8,1,9,45,723.5,183.0,0.75,27.4,742.5,914.06,646.53
2018,8,1,10,0,776.0,167.0,0.8,27.9,789.0,937.8,659.23
2018,8,1,10,15,758.5,183.0,0.8,28.05,809.5,942.1,660.16
2018,8,1,10,30,741.0,199.0,0.8,28.2,830.0,933.73,653.71
2018,8,1,10,45,712.5,221.5,0.8,28.35,841.5,917.41,642.57
2018,8,1,11,0,684.0,244.0,0.8,28.5,853.0,897.22,628.3
2018,8,1,11,15,669.5,257.5,0.85,28.5,862.5,878.34,616.5
