Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,11,30,655.0,271.0,0.9,28.5,872.0,856.35,602.65
2018,8,1,11,45,632.0,287.5,0.9,28.45,871.5,826.67,583.08
2018,8,1,12,0,609.0,304.0,0.9,28.4,871.0,794.7,562.0
2018,8,1,12,15,637.0,288.0,0.95,28.4,881.5,776.28,551.08
2018,8,1,12,30,665.0,272.0,1.0,28.4,892.0,753.67,536.94
2018,8,1,12,45,700.0,249.0,1.0,28.45,898.0,726.39,518.86
2018,8,1,13,0,735.0,226.0,1.0,28.5,904.0,694.38,497.14
2018,8,1,13,15,710.0,236.0,1.0,28.25,883.0,645.55,463.41
2018,8,1,13,30,685.0,246.0,1.0,28.0,862.0,596.69,428.97
2018,8,1,13,45,650.5,259.0,1.0,27.75,833.0,545.36,391.94
2018,8,1,14,0,616.0,272.0,1.0,27.5,804.0,495.71,355.23
2018,8,1,14,15,604.0,268.5,1.0,27.2,776.0,446.62,318.01
2018,8,1,14,30,592.0,265.0,1.0,26.9,748.0,398.76,280.67
2018,8,1,14,45,575.5,261.0,1.0,26.55,714.5,348.79,241.35
2018,8,1,15,0,559.0,257.0,1.0,26.2,681.0,300.15,203.04
2018,8,1,15,15,543.5,248.5,1.0,26.2,643.0,250.53,165.13
2018,8,1,15,30,528.0,240.0,1.0,26.2,605.0,202.66,132.47
2018,8,1,15,45,514.0,228.5,1.05,25.35,565.0,155.1,108.86
2018,8,1,16,0,500.0,217.0,1.1,24.5,525.0,136.5,108.15
2018,8,1,16,15,486.0,204.0,1.1,23.95,483.5,130.83,104.12
2018,8,1,16,30,472.0,191.0,1.1,23.4,442.0,124.79,99.71
2018,8,1,16,45,451.0,176.0,1.1,22.85,397.0,117.07,93.85
2018,8,1,17,0,430.0,161.0,1.1,22.3,352.0,108.95,87.58
2018,8,1,17,15,405.5,144.5,1.1,21.65,306.5,99.45,80.06
2018,8,1,17,30,381.0,128.0,1.1,21.0,261.0,89.54,72.03
2018,8,1,17,45,351.0,109.5,1.1,20.3,217.0,77.87,62.29
2018,8,1,18,0,321.0,91.0,1.1,19.6,173.0,65.76,51.91
2018,8,1,18,15,274.0,73.5,1.1,19.0,132.5,53.76,41.34
2018,8,1,18,30,227.0,56.0,1.1,18.4,92.0,41.46,30.25
2018,8,1,18,45,167.0,38.5,1.05,17.8,60.0,28.8,18.49
2018,8,1,19,0,107.0,21.0,1.0,17.2,28.0,15.9,1.99
2018,8,1,19,15,56.0,11.0,1.0,16.9,14.5,8.65,0.0
2018,8,1,19,30,5.0,1.0,1.0,16.6,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,1.0,16.25,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,2,5,15,21.5,5.5,1.0,15.05,6.5,4.33,0.0
2018,8,2,5,30,43.0,11.0,1.0,15.5,13.0,23.72,0.0
2018,8,2,5,45,100.5,28.5,0.95,15.9,40.0,84.83,55.43
2018,8,2,6,0,158.0,46.0,0.9,16.3,67.0,137.23,106.22
2018,8,2,6,15,211.5,65.5,0.9,16.85,106.0,194.74,156.12
2018,8,2,6,30,265.0,85.0,0.9,17.4,145.0,256.99,208.65
2018,8,2,6,45,308.0,102.5,0.9,17.95,189.0,314.77,255.96
2018,8,2,7,0,351.0,120.0,0.9,18.5,233.0,390.74,315.36
2018,8,2,7,15,387.0,135.5,0.9,19.2,280.0,448.7,358.65
2018,8,2,7,30,423.0,151.0,0.9,19.9,327.0,508.33,401.67
2018,8,2,7,45,450.5,165.0,0.9,20.6,374.0,560.86,437.87
2018,8,2,8,0,478.0,179.0,0.9,21.3,421.0,613.53,473.03
2018,8,2,8,15,500.5,190.5,0.9,21.85,466.5,659.04,502.38
2018,8,2,8,30,523.0,202.0,0.9,22.4,512.0,703.63,530.4
2018,8,2,8,45,540.0,213.5,0.9,22.95,555.0,741.98,553.46
2018,8,2,9,0,557.0,225.0,0.9,23.5,598.0,778.48,574.89
2018,8,2,9,15,593.0,224.0,0.9,24.0,643.0,817.7,598.42
2018,8,2,9,30,629.0,223.0,0.9,24.5,688.0,862.87,625.11
2018,8,2,9,45,667.0,215.0,0.9,25.0,729.5,893.81,642.55
2018,8,2,10,0,705.0,207.0,0.9,25.5,771.0,921.36,657.38
2018,8,2,10,15,683.5,228.0,0.9,25.65,791.5,916.79,652.36
2018,8,2,10,30,662.0,249.0,0.9,25.8,812.0,908.17,644.92
2018,8,2,10,45,627.5,275.5,0.95,25.9,820.5,888.34,631.27
2018,8,2,11,0,593.0,302.0,1.0,26.0,829.0,863.6,614.68
2018,8,2,11,15,577.0,316.5,1.0,25.9,837.0,845.95,602.76
2018,8,2,11,30,561.0,331.0,1.0,25.8,845.0,825.6,589.03
2018,8,2,11,45,535.5,350.0,1.0,25.7,844.0,798.46,570.7
2018,8,2,12,0,510.0,369.0,1.0,25.6,843.0,769.36,551.08
2018,8,2,12,15,540.0,354.0,1.0,25.6,856.5,755.3,542.22
2018,8,2,12,30,570.0,339.0,1.0,25.6,870.0,737.36,530.4
2018,8,2,12,45,606.5,315.5,1.0,25.65,877.0,711.14,512.98
2018,8,2,13,0,643.0,292.0,1.0,25.7,884.0,683.93,494.37
2018,8,2,13,15,614.0,304.0,1.0,25.55,862.5,636.39,461.07
2018,8,2,13,30,585.0,316.0,1.0,25.4,841.0,592.12,429.45
2018,8,2,13,45,545.5,328.5,1.0,25.2,809.0,541.44,392.87
2018,8,2,14,0,506.0,341.0,1.0,25.0,777.0,493.0,357.23
2018,8,2,14,15,493.5,334.5,1.0,24.75,748.5,446.18,321.99
2018,8,2,14,30,481.0,328.0,1.0,24.5,720.0,400.13,286.49
2018,8,2,14,45,463.5,321.5,1.0,24.3,686.0,353.53,250.14
2018,8,2,15,0,446.0,315.0,1.0,24.1,652.0,308.64,215.14
2018,8,2,15,15,431.0,302.5,1.0,24.1,614.5,262.63,180.23
2018,8,2,15,30,416.0,290.0,1.0,24.1,577.0,224.6,154.49
2018,8,2,15,45,403.5,275.5,1.05,23.4,539.0,182.14,132.34
2018,8,2,16,0,391.0,261.0,1.1,22.7,501.0,163.73,131.17
2018,8,2,16,15,381.0,243.0,1.1,22.25,461.0,155.0,124.71
2018,8,2,16,30,371.0,225.0,1.1,21.8,421.0,145.82,117.79
2018,8,2,16,45,354.5,204.5,1.1,21.3,377.0,134.73,109.2
2018,8,2,17,0,338.0,184.0,1.1,20.8,333.0,123.17,100.1
2018,8,2,17,15,318.5,162.5,1.1,20.25,289.0,110.55,89.96
2018,8,2,17,30,299.0,141.0,1.1,19.7,245.0,97.47,79.21
2018,8,2,17,45,275.5,120.0,1.1,19.15,203.5,84.2,68.05
2018,8,2,18,0,252.0,99.0,1.1,18.6,162.0,70.52,56.25
2018,8,2,18,15,214.5,78.5,1.1,18.1,123.5,56.65,43.98
2018,8,2,18,30,177.0,58.0,1.1,17.6,85.0,42.48,31.19
2018,8,2,18,45,128.0,39.0,1.1,17.15,55.0,28.95,18.55
2018,8,2,19,0,79.0,20.0,1.1,16.7,25.0,15.21,0.28
2018,8,2,19,15,39.5,10.0,1.1,16.5,12.5,7.87,0.0
2018,8,2,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,3,5,15,13.0,4.0,1.0,15.15,4.5,0.0,0.0
2018,8,3,5,30,26.0,8.0,1.0,15.6,9.0,15.44,0.0
2018,8,3,5,45,65.0,23.5,1.0,16.05,30.5,62.23,38.32
2018,8,3,6,0,104.0,39.0,1.0,16.5,52.0,102.54,78.22
2018,8,3,6,15,146.5,61.5,0.9,17.3,89.0,156.33,124.59
2018,8,3,6,30,189.0,84.0,0.8,18.1,126.0,213.16,172.37
2018,8,3,6,45,228.0,106.0,0.75,18.9,170.0,270.43,218.98
2018,8,3,7,0,267.0,128.0,0.7,19.7,214.0,330.47,265.97
2018,8,3,7,15,301.5,148.5,0.7,20.4,261.0,388.01,309.43
2018,8,3,7,30,336.0,169.0,0.7,21.1,308.0,447.33,352.64
2018,8,3,7,45,365.0,185.5,0.65,21.85,354.5,499.09,388.33
2018,8,3,8,0,394.0,202.0,0.6,22.6,401.0,551.54,423.23
2018,8,3,8,15,416.5,217.0,0.6,23.25,446.0,615.89,465.36
2018,8,3,8,30,439.0,232.0,0.6,23.9,491.0,661.78,493.8
2018,8,3,8,45,456.5,244.5,0.6,24.55,532.5,699.61,516.29
2018,8,3,9,0,474.0,257.0,0.6,25.2,574.0,735.87,537.36
2018,8,3,9,15,524.0,251.5,0.6,25.9,622.0,782.75,565.73
2018,8,3,9,30,574.0,246.0,0.6,26.6,670.0,828.15,592.36
2018,8,3,9,45,632.0,229.5,0.6,27.3,717.0,875.71,619.93
2018,8,3,10,0,690.0,213.0,0.6,28.0,764.0,914.53,641.49
2018,8,3,10,15,668.5,232.5,0.6,28.25,782.5,908.31,634.85
2018,8,3,10,30,647.0,252.0,0.6,28.5,801.0,898.23,626.48
2018,8,3,10,45,612.0,279.0,0.6,28.8,809.5,878.31,611.78
2018,8,3,11,0,577.0,306.0,0.6,29.1,818.0,853.98,594.6
2018,8,3,11,15,561.5,320.0,0.6,29.1,825.5,836.48,582.9
2018,8,3,11,30,546.0,334.0,0.6,29.1,833.0,816.34,569.47
2018,8,3,11,45,516.5,355.0,0.65,29.1,830.5,787.73,551.2
2018,8,3,12,0,487.0,376.0,0.7,29.1,828.0,757.33,531.69
2018,8,3,12,15,495.0,371.5,0.7,29.1,831.5,734.98,517.36
2018,8,3,12,30,503.0,367.0,0.7,29.1,835.0,710.12,501.11
2018,8,3,12,45,505.5,362.5,0.75,29.05,830.0,678.94,481.13
2018,8,3,13,0,508.0,358.0,0.8,29.0,825.0,645.96,459.53
2018,8,3,13,15,493.0,360.0,0.8,28.8,807.5,605.08,431.72
2018,8,3,13,30,478.0,362.0,0.8,28.6,790.0,564.13,403.33
2018,8,3,13,45,457.0,363.0,0.85,28.45,764.5,519.51,372.1
2018,8,3,14,0,436.0,364.0,0.9,28.3,739.0,475.99,340.89
2018,8,3,14,15,431.5,353.5,0.9,28.0,714.5,433.35,309.37
2018,8,3,14,30,427.0,343.0,0.9,27.7,690.0,390.83,277.13
2018,8,3,14,45,421.5,330.0,0.9,27.45,660.5,346.72,243.15
2018,8,3,15,0,416.0,317.0,0.9,27.2,631.0,307.7,212.78
2018,8,3,15,15,401.0,304.5,0.9,27.2,594.0,264.21,180.29
2018,8,3,15,30,386.0,292.0,0.9,27.2,557.0,222.52,152.02
2018,8,3,15,45,381.0,273.0,0.95,26.45,520.5,179.91,129.3
2018,8,3,16,0,376.0,254.0,1.0,25.7,484.0,159.84,126.44
2018,8,3,16,15,375.0,232.5,1.0,25.2,446.0,149.43,118.71
2018,8,3,16,30,374.0,211.0,1.0,24.7,408.0,138.46,110.39
2018,8,3,16,45,361.5,192.5,1.0,24.25,367.5,128.35,102.64
2018,8,3,17,0,349.0,174.0,1.0,23.8,327.0,117.81,94.43
2018,8,3,17,15,328.5,154.0,1.0,23.2,283.5,105.85,84.94
2018,8,3,17,30,308.0,134.0,1.0,22.6,240.0,93.49,74.91
2018,8,3,17,45,282.5,113.5,1.05,22.05,198.5,80.36,63.97
2018,8,3,18,0,257.0,93.0,1.1,21.5,157.0,66.86,52.42
2018,8,3,18,15,212.5,73.0,1.1,21.0,117.5,53.13,40.39
2018,8,3,18,30,168.0,53.0,1.1,20.5,78.0,39.14,27.9
2018,8,3,18,45,116.5,34.5,1.1,19.95,49.0,25.85,15.6
2018,8,3,19,0,65.0,16.0,1.1,19.4,20.0,12.32,0.0
2018,8,3,19,15,32.5,8.0,1.05,19.15,10.0,6.29,0.0
2018,8,3,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,5,15,14.5,4.0,0.95,16.55,4.5,0.0,0.0
2018,8,4,5,30,29.0,8.0,0.9,16.9,9.0,16.53,0.0
2018,8,4,5,45,73.0,23.5,0.9,17.25,31.5,65.67,39.22
2018,8,4,6,0,117.0,39.0,0.9,17.6,54.0,109.33,83.15
2018,8,4,6,15,163.0,61.5,0.9,18.3,92.0,165.73,131.68
2018,8,4,6,30,209.0,84.0,0.9,19.0,130.0,225.48,181.88
2018,8,4,6,45,250.0,104.5,0.85,19.7,174.0,283.14,228.81
2018,8,4,7,0,291.0,125.0,0.8,20.4,218.0,343.84,276.31
2018,8,4,7,15,329.5,143.5,0.8,21.1,266.0,403.04,320.97
2018,8,4,7,30,368.0,162.0,0.8,21.8,314.0,464.36,365.56
2018,8,4,7,45,401.5,176.5,0.8,22.45,362.0,536.48,416.04
2018,8,4,8,0,435.0,191.0,0.8,23.1,410.0,593.07,453.91
2018,8,4,8,15,466.0,202.5,0.8,23.6,458.0,644.66,487.59
2018,8,4,8,30,497.0,214.0,0.8,24.1,506.0,695.91,520.17
2018,8,4,8,45,525.5,220.0,0.8,24.55,550.5,738.43,546.28
2018,8,4,9,0,554.0,226.0,0.8,25.0,595.0,779.64,571.08
2018,8,4,9,15,587.0,227.5,0.8,25.4,640.0,818.72,594.32
2018,8,4,9,30,620.0,229.0,0.8,25.8,685.0,862.92,620.25
2018,8,4,9,45,655.0,222.5,0.85,26.2,725.5,892.69,637.82
2018,8,4,10,0,690.0,216.0,0.9,26.6,766.0,919.08,653.27
2018,8,4,10,15,648.5,247.5,0.9,26.6,779.5,904.64,641.61
2018,8,4,10,30,607.0,279.0,0.9,26.6,793.0,885.51,627.63
2018,8,4,10,45,546.5,321.0,0.9,26.6,793.0,854.17,605.57
2018,8,4,11,0,486.0,363.0,0.9,26.6,793.0,822.99,583.66
2018,8,4,11,15,477.5,375.0,0.9,26.45,804.0,810.48,575.41
2018,8,4,11,30,469.0,387.0,0.9,26.3,815.0,795.38,565.29
2018,8,4,11,45,454.0,398.5,0.95,26.15,816.0,771.82,550.31
2018,8,4,12,0,439.0,410.0,1.0,26.0,817.0,746.36,534.03
2018,8,4,12,15,465.0,395.5,1.0,26.05,827.0,731.49,524.5
2018,8,4,12,30,491.0,381.0,1.0,26.1,837.0,713.18,512.38
2018,8,4,12,45,523.0,360.0,1.0,26.15,842.5,690.7,497.41
2018,8,4,13,0,555.0,339.0,1.0,26.2,848.0,664.36,479.45
2018,8,4,13,15,525.0,350.0,1.05,25.9,825.5,618.87,448.38
2018,8,4,13,30,495.0,361.0,1.1,25.6,803.0,574.19,417.3
2018,8,4,13,45,454.5,372.5,1.1,25.25,771.0,525.49,382.51
2018,8,4,14,0,414.0,384.0,1.1,24.9,739.0,480.52,349.78
2018,8,4,14,15,413.0,370.5,1.1,24.55,715.0,439.16,318.83
2018,8,4,14,30,412.0,357.0,1.1,24.2,691.0,397.62,286.91
2018,8,4,14,45,411.0,341.5,1.1,23.85,662.5,354.75,253.39
2018,8,4,15,0,410.0,326.0,1.1,23.5,634.0,311.95,219.74
2018,8,4,15,15,395.0,313.0,1.1,23.5,597.0,268.23,186.57
2018,8,4,15,30,380.0,300.0,1.1,23.5,560.0,226.33,157.64
2018,8,4,15,45,412.5,267.0,1.1,23.0,532.5,178.5,129.63
2018,8,4,16,0,445.0,234.0,1.1,22.5,505.0,144.81,115.84
2018,8,4,16,15,498.5,198.0,1.1,22.3,478.0,128.05,102.54
2018,8,4,16,30,552.0,162.0,1.1,22.1,451.0,109.93,87.89
2018,8,4,16,45,574.5,138.5,1.1,21.9,413.0,99.35,79.4
2018,8,4,17,0,597.0,115.0,1.1,21.7,375.0,85.36,67.88
2018,8,4,17,15,567.0,105.5,1.1,21.3,327.0,79.68,63.39
2018,8,4,17,30,537.0,96.0,1.1,20.9,279.0,73.77,58.57
2018,8,4,17,45,496.0,84.5,1.1,20.45,232.0,65.94,51.97
2018,8,4,18,0,455.0,73.0,1.1,20.0,185.0,57.85,44.95
2018,8,4,18,15,380.5,61.5,1.05,19.45,140.0,46.47,34.87
2018,8,4,18,30,306.0,50.0,1.0,18.9,95.0,37.78,26.89
2018,8,4,18,45,208.5,35.0,1.0,18.3,60.5,26.47,16.09
2018,8,4,19,0,111.0,20.0,1.0,17.7,26.0,15.16,0.0
2018,8,4,19,15,55.5,10.0,1.0,17.25,13.0,7.87,0.0
2018,8,4,19,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,10.5,3.5,0.95,13.8,4.0,0.0,0.0
2018,8,5,5,30,21.0,7.0,0.9,14.3,8.0,12.95,0.0
2018,8,5,5,45,62.0,23.0,0.85,14.75,30.0,60.47,34.7
2018,8,5,6,0,103.0,39.0,0.8,15.2,52.0,103.54,79.08
2018,8,5,6,15,149.5,62.0,0.75,15.95,90.0,160.21,128.17
2018,8,5,6,30,196.0,85.0,0.7,16.7,128.0,220.24,178.84
2018,8,5,6,45,239.0,106.5,0.7,17.45,172.5,279.77,227.61
2018,8,5,7,0,282.0,128.0,0.7,18.2,217.0,342.51,277.11
2018,8,5,7,15,317.0,148.0,0.65,18.95,264.5,400.58,320.76
2018,8,5,7,30,352.0,168.0,0.6,19.7,312.0,460.46,363.98
2018,8,5,7,45,381.5,182.5,0.6,20.45,357.5,511.02,399.1
2018,8,5,8,0,411.0,197.0,0.6,21.2,403.0,580.59,446.27
2018,8,5,8,15,434.0,211.0,0.6,21.75,448.0,627.23,476.22
2018,8,5,8,30,457.0,225.0,0.6,22.3,493.0,673.16,505.14
2018,8,5,8,45,475.0,237.5,0.6,22.9,535.5,711.96,528.42
2018,8,5,9,0,493.0,250.0,0.6,23.5,578.0,749.15,550.2
2018,8,5,9,15,524.5,253.5,0.6,23.95,621.5,788.1,573.47
2018,8,5,9,30,556.0,257.0,0.6,24.4,665.0,825.19,595.11
2018,8,5,9,45,589.0,253.5,0.65,24.9,704.5,854.41,612.38
2018,8,5,10,0,622.0,250.0,0.7,25.4,744.0,887.14,631.66
2018,8,5,10,15,585.5,277.0,0.7,25.6,756.0,868.43,616.94
2018,8,5,10,30,549.0,304.0,0.7,25.8,768.0,852.25,604.48
2018,8,5,10,45,440.0,338.5,0.7,26.0,716.5,771.44,549.65
2018,8,5,11,0,331.0,373.0,0.7,26.2,665.0,672.99,483.33
2018,8,5,11,15,367.5,385.0,0.75,26.2,715.0,705.51,506.31
2018,8,5,11,30,404.0,397.0,0.8,26.2,765.0,734.25,525.14
2018,8,5,11,45,340.5,418.0,0.8,26.25,730.0,680.74,487.79
2018,8,5,12,0,277.0,439.0,0.8,26.3,695.0,628.19,451.61
2018,8,5,12,15,348.0,420.5,0.8,26.4,742.5,651.13,468.22
2018,8,5,12,30,419.0,402.0,0.8,26.5,790.0,675.91,484.66
2018,8,5,12,45,485.0,371.5,0.8,26.6,817.5,673.33,482.88
2018,8,5,13,0,551.0,341.0,0.8,26.7,845.0,664.25,476.59
2018,8,5,13,15,524.5,349.5,0.8,26.5,823.5,619.19,445.35
2018,8,5,13,30,498.0,358.0,0.8,26.3,802.0,574.73,414.29
2018,8,5,13,45,458.0,369.5,0.8,26.1,770.5,526.14,379.76
2018,8,5,14,0,418.0,381.0,0.8,25.9,739.0,481.04,347.13
2018,8,5,14,15,407.0,372.5,0.8,25.75,711.5,438.58,315.62
2018,8,5,14,30,396.0,364.0,0.8,25.6,684.0,396.85,283.97
2018,8,5,14,45,382.0,353.0,0.8,25.4,651.0,353.54,250.89
2018,8,5,15,0,368.0,342.0,0.8,25.2,618.0,311.67,218.9
2018,8,5,15,15,353.5,328.0,0.8,25.2,581.5,269.58,187.51
2018,8,5,15,30,339.0,314.0,0.8,25.2,545.0,229.31,159.98
2018,8,5,15,45,333.0,293.5,0.8,24.75,508.0,188.12,137.07
2018,8,5,16,0,327.0,273.0,0.8,24.3,471.0,168.22,133.8
2018,8,5,16,15,330.5,248.5,0.8,23.9,434.5,156.7,125.15
2018,8,5,16,30,334.0,224.0,0.8,23.5,398.0,144.52,115.83
2018,8,5,16,45,328.5,201.0,0.85,23.15,358.0,132.32,106.36
2018,8,5,17,0,323.0,178.0,0.9,22.8,318.0,119.54,96.27
2018,8,5,17,15,308.5,156.0,0.85,22.25,276.0,106.62,85.91
2018,8,5,17,30,294.0,134.0,0.8,21.7,234.0,93.22,74.94
2018,8,5,17,45,275.0,113.0,0.8,21.2,194.0,79.88,63.75
2018,8,5,18,0,256.0,92.0,0.8,20.7,154.0,66.13,51.92
2018,8,5,18,15,210.0,71.5,0.8,20.1,114.5,52.05,39.55
2018,8,5,18,30,164.0,51.0,0.8,19.5,75.0,37.7,26.71
2018,8,5,18,45,111.5,33.5,0.8,18.95,47.0,25.06,14.7
2018,8,5,19,0,59.0,16.0,0.8,18.4,19.0,12.25,0.0
2018,8,5,19,15,29.5,8.0,0.8,18.05,9.5,6.29,0.0
2018,8,5,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.95,15.45,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.9,16.1,8.0,14.41,0.0
2018,8,6,5,45,72.5,23.0,0.8,16.75,30.5,64.98,35.46
2018,8,6,6,0,120.0,39.0,0.7,17.4,53.0,112.32,85.18
2018,8,6,6,15,172.0,60.0,0.7,18.35,91.5,170.05,134.89
2018,8,6,6,30,224.0,81.0,0.7,19.3,130.0,231.98,186.65
2018,8,6,6,45,270.0,100.5,0.65,20.25,174.5,292.51,235.45
2018,8,6,7,0,316.0,120.0,0.6,21.2,219.0,356.55,284.9
2018,8,6,7,15,353.5,136.5,0.6,22.05,266.0,413.99,327.54
2018,8,6,7,30,391.0,153.0,0.6,22.9,313.0,490.76,382.29
2018,8,6,7,45,421.5,167.0,0.6,23.75,360.0,544.75,418.63
2018,8,6,8,0,452.0,181.0,0.6,24.6,407.0,599.19,454.2
2018,8,6,8,15,474.5,193.5,0.6,25.25,451.5,645.18,483.08
2018,8,6,8,30,497.0,206.0,0.6,25.9,496.0,690.33,510.68
2018,8,6,8,45,513.5,216.5,0.6,26.6,537.0,726.74,531.65
2018,8,6,9,0,530.0,227.0,0.6,27.3,578.0,761.37,551.12
2018,8,6,9,15,537.5,241.0,0.6,27.65,616.0,789.08,566.32
2018,8,6,9,30,545.0,255.0,0.6,28.0,654.0,814.19,579.78
2018,8,6,9,45,545.5,268.5,0.65,28.35,684.5,829.3,587.61
2018,8,6,10,0,546.0,282.0,0.7,28.7,715.0,841.45,593.73
2018,8,6,10,15,535.5,299.0,0.7,28.85,737.0,843.38,592.93
2018,8,6,10,30,525.0,316.0,0.7,29.0,759.0,842.19,590.43
2018,8,6,10,45,504.5,337.0,0.7,29.15,772.0,832.21,582.33
2018,8,6,11,0,484.0,358.0,0.7,29.3,785.0,819.36,572.65
2018,8,6,11,15,477.0,368.5,0.75,29.3,795.5,806.97,564.88
2018,8,6,11,30,470.0,379.0,0.8,29.3,806.0,792.01,555.45
2018,8,6,11,45,456.5,390.0,0.8,29.3,808.0,769.4,540.36
2018,8,6,12,0,443.0,401.0,0.8,29.3,810.0,744.82,524.04
2018,8,6,12,15,476.0,382.0,0.8,29.4,822.0,731.85,515.97
2018,8,6,12,30,509.0,363.0,0.8,29.5,834.0,714.98,505.05
2018,8,6,12,45,550.5,336.0,0.85,29.65,842.0,693.99,491.87
2018,8,6,13,0,592.0,309.0,0.9,29.8,850.0,668.36,475.15
2018,8,6,13,15,560.5,322.5,0.9,29.55,828.0,622.8,443.92
2018,8,6,13,30,529.0,336.0,0.9,29.3,806.0,577.92,412.74
2018,8,6,13,45,486.5,349.5,0.9,29.1,774.0,528.32,377.66
2018,8,6,14,0,444.0,363.0,0.9,28.9,742.0,481.39,343.91
2018,8,6,14,15,434.5,355.0,0.9,28.65,715.5,437.6,311.67
2018,8,6,14,30,425.0,347.0,0.9,28.4,689.0,394.42,279.1
2018,8,6,14,45,413.0,336.0,0.9,28.1,657.0,352.84,247.29
2018,8,6,15,0,401.0,325.0,0.9,27.8,625.0,309.92,214.52
2018,8,6,15,15,386.0,312.0,0.9,27.8,588.0,266.62,182.32
2018,8,6,15,30,371.0,299.0,0.9,27.8,551.0,225.15,154.2
2018,8,6,15,45,383.0,274.0,0.9,27.25,519.0,180.83,129.54
2018,8,6,16,0,395.0,249.0,0.9,26.7,487.0,157.93,124.4
2018,8,6,16,15,434.0,215.5,0.9,26.35,457.5,136.65,107.8
2018,8,6,16,30,473.0,182.0,0.9,26.0,428.0,120.05,94.78
2018,8,6,16,45,496.0,157.0,0.9,25.7,391.5,107.02,84.5
2018,8,6,17,0,519.0,132.0,0.9,25.4,355.0,93.11,73.33
2018,8,6,17,15,504.0,116.5,0.85,24.85,310.0,83.74,65.86
2018,8,6,17,30,489.0,101.0,0.8,24.3,265.0,73.94,57.88
2018,8,6,17,45,468.5,86.0,0.8,23.8,221.5,64.0,49.57
2018,8,6,18,0,448.0,71.0,0.8,23.3,178.0,56.36,43.01
2018,8,6,18,15,378.5,58.5,0.8,22.55,134.0,44.36,32.54
2018,8,6,18,30,309.0,46.0,0.8,21.8,90.0,34.96,24.06
2018,8,6,18,45,212.5,32.5,0.8,21.05,57.0,24.67,14.0
2018,8,6,19,0,116.0,19.0,0.8,20.3,24.0,14.42,0.0
2018,8,6,19,15,58.0,9.5,0.8,19.95,12.0,7.47,0.0
2018,8,6,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,7,5,15,26.0,5.5,1.05,16.55,6.0,0.0,0.0
2018,8,7,5,30,52.0,11.0,1.0,17.3,12.0,27.25,0.0
2018,8,7,5,45,137.0,26.0,0.9,18.0,39.5,105.58,56.69
2018,8,7,6,0,222.0,41.0,0.8,18.7,67.0,175.66,133.98
2018,8,7,6,15,293.0,56.0,0.75,19.45,108.0,241.46,190.99
2018,8,7,6,30,364.0,71.0,0.7,20.2,149.0,314.51,251.33
2018,8,7,6,45,415.5,84.0,0.65,20.95,195.5,379.37,302.81
2018,8,7,7,0,467.0,97.0,0.6,21.7,242.0,448.12,354.75
2018,8,7,7,15,507.0,107.0,0.55,22.45,290.5,508.39,397.89
2018,8,7,7,30,547.0,117.0,0.5,23.2,339.0,578.14,445.59
2018,8,7,7,45,576.0,126.0,0.5,23.9,387.5,632.6,481.15
2018,8,7,8,0,605.0,135.0,0.5,24.6,436.0,686.7,515.32
2018,8,7,8,15,627.5,143.5,0.5,25.15,483.0,733.94,543.69
2018,8,7,8,30,650.0,152.0,0.5,25.7,530.0,779.66,570.33
2018,8,7,8,45,666.5,159.5,0.5,26.2,574.0,817.02,591.11
2018,8,7,9,0,683.0,167.0,0.5,26.7,618.0,851.96,610.09
2018,8,7,9,15,667.0,186.5,0.5,26.9,650.0,865.79,616.33
2018,8,7,9,30,651.0,206.0,0.5,27.1,682.0,875.46,620.21
2018,8,7,9,45,621.5,233.5,0.55,27.35,705.5,875.55,618.22
2018,8,7,10,0,592.0,261.0,0.6,27.6,729.0,866.35,610.81
2018,8,7,10,15,603.0,265.5,0.6,27.7,758.0,881.68,619.17
2018,8,7,10,30,614.0,270.0,0.6,27.8,787.0,888.92,622.33
2018,8,7,10,45,622.0,274.5,0.6,27.95,810.0,889.83,621.6
2018,8,7,11,0,630.0,279.0,0.6,28.1,833.0,887.25,618.87
2018,8,7,11,15,636.0,281.0,0.65,28.1,849.0,877.19,612.94
2018,8,7,11,30,642.0,283.0,0.7,28.1,865.0,863.72,604.96
2018,8,7,11,45,646.5,283.0,0.7,28.15,874.0,843.95,592.07
2018,8,7,12,0,651.0,283.0,0.7,28.2,883.0,821.04,577.2
2018,8,7,12,15,640.0,290.0,0.7,28.1,880.0,788.27,556.0
2018,8,7,12,30,629.0,297.0,0.7,28.0,877.0,753.5,533.34
2018,8,7,12,45,612.0,305.5,0.75,27.95,866.5,713.84,507.62
2018,8,7,13,0,595.0,314.0,0.8,27.9,856.0,675.35,482.07
2018,8,7,13,15,594.5,309.0,0.8,27.75,843.5,635.04,454.62
2018,8,7,13,30,594.0,304.0,0.8,27.6,831.0,593.29,425.46
2018,8,7,13,45,591.5,298.0,0.8,27.5,812.0,548.47,393.29
2018,8,7,14,0,589.0,292.0,0.8,27.4,793.0,502.78,359.55
2018,8,7,14,15,584.5,283.5,0.85,27.15,767.0,453.85,323.01
2018,8,7,14,30,580.0,275.0,0.9,26.9,741.0,404.69,285.13
2018,8,7,14,45,573.5,265.5,0.9,26.7,709.5,354.21,245.24
2018,8,7,15,0,567.0,256.0,0.9,26.5,678.0,304.08,205.46
2018,8,7,15,15,551.0,247.5,0.9,26.5,639.5,253.39,166.77
2018,8,7,15,30,535.0,239.0,0.9,26.5,601.0,204.51,133.4
2018,8,7,15,45,521.5,226.5,0.9,25.8,560.0,155.5,108.76
2018,8,7,16,0,508.0,214.0,0.9,25.1,519.0,135.79,107.33
2018,8,7,16,15,492.0,199.5,0.9,24.65,475.0,129.07,102.43
2018,8,7,16,30,476.0,185.0,0.9,24.2,431.0,121.96,97.11
2018,8,7,16,45,451.0,170.5,0.9,23.75,384.5,114.28,91.26
2018,8,7,17,0,426.0,156.0,0.9,23.3,338.0,106.24,85.02
2018,8,7,17,15,391.0,140.5,0.9,22.65,290.5,97.06,77.76
2018,8,7,17,30,356.0,125.0,0.9,22.0,243.0,87.54,70.06
2018,8,7,17,45,313.0,106.5,0.9,21.4,197.5,76.33,60.66
2018,8,7,18,0,270.0,88.0,0.9,20.8,152.0,63.69,49.77
2018,8,7,18,15,216.5,67.5,0.9,20.2,111.0,49.45,37.23
2018,8,7,18,30,163.0,47.0,0.9,19.6,70.0,34.96,24.24
2018,8,7,18,45,105.5,29.5,0.9,19.0,42.0,22.23,11.94
2018,8,7,19,0,48.0,12.0,0.9,18.4,14.0,9.31,0.0
2018,8,7,19,15,24.0,6.0,0.9,18.1,7.0,4.72,0.0
2018,8,7,19,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,8,5,15,9.5,2.5,1.05,16.7,2.5,0.0,0.0
2018,8,8,5,30,19.0,5.0,1.0,17.2,5.0,10.76,0.0
2018,8,8,5,45,54.0,18.5,0.95,17.65,23.5,50.29,22.23
2018,8,8,6,0,89.0,32.0,0.9,18.1,42.0,88.47,65.64
2018,8,8,6,15,128.5,54.0,0.8,18.9,77.0,140.39,110.52
2018,8,8,6,30,168.0,76.0,0.7,19.7,112.0,194.76,156.25
2018,8,8,6,45,204.5,100.0,0.6,20.5,155.0,252.7,203.27
2018,8,8,7,0,241.0,124.0,0.5,21.3,198.0,313.02,250.15
2018,8,8,7,15,273.0,145.5,0.45,21.9,244.0,369.23,292.25
2018,8,8,7,30,305.0,167.0,0.4,22.5,290.0,427.07,333.88
2018,8,8,7,45,333.0,185.5,0.4,23.1,336.5,479.46,370.33
2018,8,8,8,0,361.0,204.0,0.4,23.7,383.0,532.54,406.12
2018,8,8,8,15,385.0,220.5,0.35,24.25,428.5,580.18,436.52
2018,8,8,8,30,409.0,237.0,0.3,24.8,474.0,627.53,465.8
2018,8,8,8,45,429.5,250.0,0.3,25.35,516.5,687.13,502.57
2018,8,8,9,0,450.0,263.0,0.3,25.9,559.0,726.35,525.28
2018,8,8,9,15,466.0,274.0,0.3,26.35,597.5,757.64,542.88
2018,8,8,9,30,482.0,285.0,0.3,26.8,636.0,786.83,558.99
2018,8,8,9,45,495.0,294.5,0.3,27.25,670.5,809.31,570.69
2018,8,8,10,0,508.0,304.0,0.3,27.7,705.0,829.19,580.75
2018,8,8,10,15,516.0,312.0,0.3,28.05,732.5,839.99,585.38
2018,8,8,10,30,524.0,320.0,0.3,28.4,760.0,847.87,588.36
2018,8,8,10,45,529.0,326.5,0.3,28.75,781.0,848.46,586.96
2018,8,8,11,0,534.0,333.0,0.3,29.1,802.0,846.02,583.87
2018,8,8,11,15,537.0,337.5,0.3,29.3,816.5,836.87,577.14
2018,8,8,11,30,540.0,342.0,0.3,29.5,831.0,824.76,568.72
2018,8,8,11,45,540.5,345.5,0.35,29.65,838.5,806.69,557.61
2018,8,8,12,0,541.0,349.0,0.4,29.8,846.0,785.94,544.82
2018,8,8,12,15,544.5,347.5,0.4,29.85,848.0,760.89,528.76
2018,8,8,12,30,548.0,346.0,0.4,29.9,850.0,733.4,511.0
2018,8,8,12,45,550.5,341.5,0.45,30.0,845.0,700.52,490.18
2018,8,8,13,0,553.0,337.0,0.5,30.1,840.0,665.7,467.64
2018,8,8,13,15,547.5,334.5,0.5,30.0,826.0,625.51,440.72
2018,8,8,13,30,542.0,332.0,0.5,29.9,812.0,584.38,412.55
2018,8,8,13,45,533.0,328.5,0.55,29.85,791.0,539.94,381.8
2018,8,8,14,0,524.0,325.0,0.6,29.8,770.0,495.34,349.99
2018,8,8,14,15,514.5,318.0,0.6,29.6,743.0,448.25,315.39
2018,8,8,14,30,505.0,311.0,0.6,29.4,716.0,401.57,280.2
2018,8,8,14,45,492.5,302.5,0.65,29.2,683.0,353.63,243.78
2018,8,8,15,0,480.0,294.0,0.7,29.0,650.0,306.85,208.02
2018,8,8,15,15,464.5,282.5,0.7,29.0,612.0,259.09,172.43
2018,8,8,15,30,449.0,271.0,0.7,29.0,574.0,213.28,141.53
2018,8,8,15,45,432.5,257.0,0.7,28.35,533.0,168.12,118.46
2018,8,8,16,0,416.0,243.0,0.7,27.7,492.0,155.48,121.88
2018,8,8,16,15,397.0,226.5,0.75,27.1,448.0,146.97,115.79
2018,8,8,16,30,378.0,210.0,0.8,26.5,404.0,138.1,109.31
2018,8,8,16,45,353.5,191.5,0.8,25.95,358.0,127.65,101.39
2018,8,8,17,0,329.0,173.0,0.8,25.4,312.0,116.82,93.04
2018,8,8,17,15,298.0,152.5,0.8,24.55,266.0,104.38,83.27
2018,8,8,17,30,267.0,132.0,0.8,23.7,220.0,91.56,72.94
2018,8,8,17,45,231.0,109.5,0.8,22.85,176.0,77.11,60.94
2018,8,8,18,0,195.0,87.0,0.8,22.0,132.0,62.26,48.27
2018,8,8,18,15,153.5,64.0,0.8,21.35,94.0,46.66,34.61
2018,8,8,18,30,112.0,41.0,0.8,20.7,56.0,30.62,20.39
2018,8,8,18,45,71.5,25.0,0.85,20.1,33.0,18.96,9.02
2018,8,8,19,0,31.0,9.0,0.9,19.5,10.0,7.08,0.0
2018,8,8,19,15,15.5,4.5,0.85,19.2,5.0,3.54,0.0
2018,8,8,19,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,9,5,15,9.5,2.5,1.15,17.45,2.5,0.0,0.0
2018,8,9,5,30,19.0,5.0,1.1,18.0,5.0,10.79,0.0
2018,8,9,5,45,55.5,18.0,1.05,18.5,23.0,50.25,19.49
2018,8,9,6,0,92.0,31.0,1.0,19.0,41.0,89.06,65.65
2018,8,9,6,15,132.5,53.0,0.9,19.85,76.0,141.88,111.3
2018,8,9,6,30,173.0,75.0,0.8,20.7,111.0,197.2,157.72
2018,8,9,6,45,210.0,98.0,0.7,21.6,154.0,254.54,204.16
2018,8,9,7,0,247.0,121.0,0.6,22.5,197.0,314.36,250.55
2018,8,9,7,15,279.0,143.0,0.55,23.25,243.5,371.6,293.23
2018,8,9,7,30,311.0,165.0,0.5,24.0,290.0,430.41,335.28
2018,8,9,7,45,338.5,184.0,0.45,24.7,336.5,483.3,371.4
2018,8,9,8,0,366.0,203.0,0.4,25.4,383.0,536.81,406.6
2018,8,9,8,15,390.0,219.0,0.4,26.05,428.5,584.09,436.88
2018,8,9,8,30,414.0,235.0,0.4,26.7,474.0,631.08,466.15
2018,8,9,8,45,434.0,248.0,0.4,27.35,516.5,690.58,502.46
2018,8,9,9,0,454.0,261.0,0.4,28.0,559.0,729.47,524.61
2018,8,9,9,15,471.5,272.0,0.4,28.45,598.5,762.28,543.11
2018,8,9,9,30,489.0,283.0,0.4,28.9,638.0,793.0,560.08
2018,8,9,9,45,504.5,291.0,0.4,29.35,673.0,816.5,572.37
2018,8,9,10,0,520.0,299.0,0.4,29.8,708.0,837.4,583.03
2018,8,9,10,15,529.0,305.5,0.4,30.05,735.5,847.75,587.58
2018,8,9,10,30,538.0,312.0,0.4,30.3,763.0,855.14,590.52
2018,8,9,10,45,544.5,317.5,0.4,30.55,784.5,856.16,589.64
2018,8,9,11,0,551.0,323.0,0.4,30.8,806.0,854.08,587.03
2018,8,9,11,15,555.5,326.5,0.45,30.85,821.0,845.2,581.76
2018,8,9,11,30,560.0,330.0,0.5,30.9,836.0,833.28,574.7
2018,8,9,11,45,563.0,331.5,0.5,30.95,844.0,815.28,563.06
2018,8,9,12,0,566.0,333.0,0.5,31.0,852.0,794.46,549.69
2018,8,9,12,15,580.0,325.0,0.55,31.0,857.5,771.78,536.23
2018,8,9,12,30,594.0,317.0,0.6,31.0,863.0,746.03,520.54
2018,8,9,12,45,610.5,304.0,0.6,31.0,861.5,713.97,499.9
2018,8,9,13,0,627.0,291.0,0.6,31.0,860.0,680.44,477.83
2018,8,9,13,15,624.5,287.5,0.65,30.85,846.5,638.72,450.44
2018,8,9,13,30,622.0,284.0,0.7,30.7,833.0,595.67,421.34
2018,8,9,13,45,618.5,278.0,0.7,30.6,813.0,549.21,388.46
2018,8,9,14,0,615.0,272.0,0.7,30.5,793.0,501.95,354.04
2018,8,9,14,15,611.0,264.0,0.7,30.25,767.0,452.54,317.25
2018,8,9,14,30,607.0,256.0,0.7,30.0,741.0,402.81,279.12
2018,8,9,14,45,601.5,246.5,0.7,29.8,709.5,351.51,239.01
2018,8,9,15,0,596.0,237.0,0.7,29.6,678.0,299.95,198.53
2018,8,9,15,15,580.0,229.0,0.7,29.6,639.0,247.97,159.28
2018,8,9,15,30,564.0,221.0,0.7,29.6,600.0,197.76,125.45
2018,8,9,15,45,553.0,209.0,0.75,28.95,559.5,147.5,100.78
2018,8,9,16,0,542.0,197.0,0.8,28.3,519.0,127.42,99.21
2018,8,9,16,15,531.5,182.0,0.75,27.85,476.0,120.21,93.9
2018,8,9,16,30,521.0,167.0,0.7,27.4,433.0,112.57,88.16
2018,8,9,16,45,500.5,153.5,0.7,26.95,387.5,105.21,82.59
2018,8,9,17,0,480.0,140.0,0.7,26.5,342.0,97.5,76.66
2018,8,9,17,15,449.5,126.0,0.7,25.9,295.5,88.98,69.97
2018,8,9,17,30,419.0,112.0,0.7,25.3,249.0,80.14,62.87
2018,8,9,17,45,380.0,96.0,0.7,24.7,203.5,69.59,54.1
2018,8,9,18,0,341.0,80.0,0.7,24.1,158.0,58.71,44.81
2018,8,9,18,15,282.5,63.0,0.7,23.35,117.0,46.69,34.3
2018,8,9,18,30,224.0,46.0,0.7,22.6,76.0,34.43,23.33
2018,8,9,18,45,149.5,30.0,0.7,21.9,46.5,22.6,11.28
2018,8,9,19,0,75.0,14.0,0.7,21.2,17.0,11.02,0.0
2018,8,9,19,15,37.5,7.0,0.7,20.8,8.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,10,5,15,28.5,4.5,1.0,17.4,5.0,0.0,0.0
2018,8,10,5,30,57.0,9.0,0.9,18.1,10.0,27.75,0.0
2018,8,10,5,45,159.5,23.0,0.85,18.75,38.0,110.42,41.95
2018,8,10,6,0,262.0,37.0,0.8,19.4,66.0,192.16,144.94
2018,8,10,6,15,341.0,49.5,0.75,20.25,107.5,261.54,205.81
2018,8,10,6,30,420.0,62.0,0.7,21.1,149.0,343.52,272.96
2018,8,10,6,45,475.5,71.5,0.65,21.95,196.0,411.88,326.72
2018,8,10,7,0,531.0,81.0,0.6,22.8,243.0,483.95,380.5
2018,8,10,7,15,571.0,89.5,0.6,23.7,292.5,546.93,425.13
2018,8,10,7,30,611.0,98.0,0.6,24.6,342.0,611.2,468.64
2018,8,10,7,45,639.5,105.0,0.6,25.45,391.0,665.36,502.62
2018,8,10,8,0,668.0,112.0,0.6,26.3,440.0,719.01,535.03
2018,8,10,8,15,690.5,117.5,0.6,27.0,487.0,764.82,561.54
2018,8,10,8,30,713.0,123.0,0.6,27.7,534.0,808.97,586.35
2018,8,10,8,45,729.0,128.5,0.6,28.45,578.0,845.18,605.41
2018,8,10,9,0,745.0,134.0,0.6,29.2,622.0,878.8,622.59
2018,8,10,9,15,758.0,138.5,0.6,29.55,662.0,898.49,631.92
2018,8,10,9,30,771.0,143.0,0.6,29.9,702.0,922.0,643.79
2018,8,10,9,45,781.0,146.0,0.6,30.25,736.0,937.69,650.81
2018,8,10,10,0,791.0,149.0,0.6,30.6,770.0,949.8,655.83
2018,8,10,10,15,794.5,154.5,0.6,30.8,798.5,954.42,656.88
2018,8,10,10,30,798.0,160.0,0.6,31.0,827.0,955.22,655.89
2018,8,10,10,45,798.0,165.0,0.65,31.15,847.5,948.37,651.65
2018,8,10,11,0,798.0,170.0,0.7,31.3,868.0,937.78,645.35
2018,8,10,11,15,799.5,173.0,0.7,31.25,883.0,923.04,636.23
2018,8,10,11,30,801.0,176.0,0.7,31.2,898.0,904.69,625.05
2018,8,10,11,45,800.0,178.0,0.75,31.2,904.5,879.78,610.71
2018,8,10,12,0,799.0,180.0,0.8,31.2,911.0,851.67,594.36
2018,8,10,12,15,796.5,181.5,0.8,31.05,911.0,818.89,573.88
2018,8,10,12,30,794.0,183.0,0.8,30.9,911.0,783.37,551.12
2018,8,10,12,45,788.0,184.5,0.8,30.8,902.5,742.78,524.54
2018,8,10,13,0,782.0,186.0,0.8,30.7,894.0,700.17,496.06
2018,8,10,13,15,781.0,183.0,0.85,30.5,880.5,655.48,466.28
2018,8,10,13,30,780.0,180.0,0.9,30.3,867.0,608.87,434.12
2018,8,10,13,45,777.5,176.0,0.9,30.1,846.5,558.98,398.13
2018,8,10,14,0,775.0,172.0,0.9,29.9,826.0,507.71,359.92
2018,8,10,14,15,774.0,165.0,0.9,29.6,800.0,453.72,318.57
2018,8,10,14,30,773.0,158.0,0.9,29.3,774.0,398.64,275.01
2018,8,10,14,45,772.0,150.0,0.9,28.95,742.5,341.94,229.17
2018,8,10,15,0,771.0,142.0,0.9,28.6,711.0,284.54,182.49
2018,8,10,15,15,756.5,139.0,0.9,28.6,671.5,227.67,138.13
2018,8,10,15,30,742.0,136.0,0.9,28.6,632.0,165.38,95.11
2018,8,10,15,45,734.5,128.0,0.9,27.8,591.0,107.7,67.9
2018,8,10,16,0,727.0,120.0,0.9,27.0,550.0,86.14,66.17
2018,8,10,16,15,717.0,112.0,0.95,26.5,506.5,82.2,63.32
2018,8,10,16,30,707.0,104.0,1.0,26.0,463.0,77.98,60.18
2018,8,10,16,45,683.0,97.5,1.0,25.5,414.5,74.2,57.36
2018,8,10,17,0,659.0,91.0,1.0,25.0,366.0,70.25,54.35
2018,8,10,17,15,622.0,84.5,1.0,24.4,316.5,65.94,51.0
2018,8,10,17,30,585.0,78.0,1.0,23.8,267.0,61.54,47.47
2018,8,10,17,45,533.0,70.0,1.0,23.2,219.0,55.74,42.62
2018,8,10,18,0,481.0,62.0,1.0,22.6,171.0,49.87,37.51
2018,8,10,18,15,402.5,51.5,0.95,22.0,127.0,41.71,30.22
2018,8,10,18,30,324.0,41.0,0.9,21.4,83.0,33.49,22.59
2018,8,10,18,45,215.0,28.0,0.9,20.85,51.0,21.37,9.9
2018,8,10,19,0,106.0,15.0,0.9,20.3,19.0,11.8,0.0
2018,8,10,19,15,53.0,7.5,0.9,20.0,9.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.0,0.8,16.95,4.5,0.0,0.0
2018,8,11,5,30,46.0,8.0,0.8,17.4,9.0,23.06,0.0
2018,8,11,5,45,142.0,23.0,0.8,17.8,36.5,102.99,30.9
2018,8,11,6,0,238.0,38.0,0.8,18.2,64.0,183.22,138.18
2018,8,11,6,15,319.5,51.0,0.8,18.85,105.0,253.2,200.3
2018,8,11,6,30,401.0,64.0,0.8,19.5,146.0,331.88,265.89
2018,8,11,6,45,460.5,74.0,0.8,20.1,193.5,405.92,325.23
2018,8,11,7,0,520.0,84.0,0.8,20.7,241.0,480.82,382.61
2018,8,11,7,15,562.0,91.5,0.8,21.45,290.0,543.94,428.39
2018,8,11,7,30,604.0,99.0,0.8,22.2,339.0,608.43,473.19
2018,8,11,7,45,634.5,106.0,0.8,22.9,388.5,664.04,509.21
2018,8,11,8,0,665.0,113.0,0.8,23.6,438.0,719.28,543.68
2018,8,11,8,15,687.0,119.0,0.8,24.2,485.0,765.2,571.01
2018,8,11,8,30,709.0,125.0,0.8,24.8,532.0,809.44,596.65
2018,8,11,8,45,724.0,131.5,0.8,25.35,576.0,845.81,616.75
2018,8,11,9,0,739.0,138.0,0.8,25.9,620.0,879.54,634.91
2018,8,11,9,15,746.0,145.5,0.8,26.25,658.5,903.9,647.44
2018,8,11,9,30,753.0,153.0,0.8,26.6,697.0,924.92,657.94
2018,8,11,9,45,753.5,161.5,0.8,26.95,729.0,937.23,663.08
2018,8,11,10,0,754.0,170.0,0.8,27.3,761.0,945.83,666.13
2018,8,11,10,15,756.5,176.0,0.8,27.5,788.0,949.97,667.0
2018,8,11,10,30,759.0,182.0,0.8,27.7,815.0,950.39,665.77
2018,8,11,10,45,756.5,189.5,0.85,27.85,835.0,943.81,661.52
