Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,11,0,754.0,197.0,0.9,28.0,855.0,933.52,655.16
2018,8,11,11,15,753.5,202.0,0.9,28.0,869.5,919.01,645.83
2018,8,11,11,30,753.0,207.0,0.9,28.0,884.0,900.95,634.43
2018,8,11,11,45,748.0,212.0,0.9,28.05,890.0,875.54,617.86
2018,8,11,12,0,743.0,217.0,0.9,28.1,896.0,847.06,599.22
2018,8,11,12,15,746.5,215.0,0.9,28.05,897.5,816.42,579.5
2018,8,11,12,30,750.0,213.0,0.9,28.0,899.0,782.81,557.55
2018,8,11,12,45,752.0,209.5,0.9,28.0,893.0,744.04,531.74
2018,8,11,13,0,754.0,206.0,0.9,28.0,887.0,702.79,503.77
2018,8,11,13,15,745.0,207.5,0.9,27.85,871.5,656.25,471.72
2018,8,11,13,30,736.0,209.0,0.9,27.7,856.0,608.44,437.95
2018,8,11,13,45,722.5,210.5,0.9,27.6,832.5,557.24,400.76
2018,8,11,14,0,709.0,212.0,0.9,27.5,809.0,505.77,362.27
2018,8,11,14,15,703.0,206.5,0.9,27.3,781.5,452.51,321.43
2018,8,11,14,30,697.0,201.0,0.9,27.1,754.0,398.9,279.07
2018,8,11,14,45,688.5,194.5,0.95,26.9,721.0,343.71,234.82
2018,8,11,15,0,680.0,188.0,1.0,26.7,688.0,288.91,190.6
2018,8,11,15,15,664.5,183.0,1.0,26.7,649.0,234.45,148.18
2018,8,11,15,30,649.0,178.0,1.0,26.7,610.0,181.65,111.9
2018,8,11,15,45,634.0,169.5,1.0,26.15,568.0,128.54,86.3
2018,8,11,16,0,619.0,161.0,1.0,25.6,526.0,109.19,85.57
2018,8,11,16,15,599.5,152.0,1.0,25.15,480.5,105.38,82.9
2018,8,11,16,30,580.0,143.0,1.0,24.7,435.0,101.31,79.96
2018,8,11,16,45,550.5,133.0,1.05,24.3,387.0,93.87,74.17
2018,8,11,17,0,521.0,123.0,1.1,23.9,339.0,87.77,69.42
2018,8,11,17,15,484.0,111.5,1.05,23.3,291.0,80.39,63.54
2018,8,11,17,30,447.0,100.0,1.0,22.7,243.0,72.8,57.34
2018,8,11,17,45,398.5,87.0,1.0,22.15,197.5,63.87,49.79
2018,8,11,18,0,350.0,74.0,1.0,21.6,152.0,54.76,41.86
2018,8,11,18,15,283.0,59.0,1.0,21.0,111.5,43.93,32.22
2018,8,11,18,30,216.0,44.0,1.0,20.4,71.0,32.96,22.17
2018,8,11,18,45,136.0,27.5,1.0,19.8,42.0,20.73,8.83
2018,8,11,19,0,56.0,11.0,1.0,19.2,13.0,8.65,0.0
2018,8,11,19,15,28.0,5.5,1.0,18.85,6.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,10.0,2.5,0.8,15.7,2.5,0.0,0.0
2018,8,12,5,30,20.0,5.0,0.8,16.2,5.0,11.26,0.0
2018,8,12,5,45,73.0,19.5,0.8,16.75,26.0,60.58,10.15
2018,8,12,6,0,126.0,34.0,0.8,17.3,47.0,112.68,83.67
2018,8,12,6,15,183.5,53.5,0.75,18.0,84.5,172.48,136.58
2018,8,12,6,30,241.0,73.0,0.7,18.7,122.0,237.11,191.16
2018,8,12,6,45,289.0,91.5,0.65,19.45,166.5,299.24,241.86
2018,8,12,7,0,337.0,110.0,0.6,20.2,211.0,380.55,304.84
2018,8,12,7,15,376.0,125.5,0.6,20.9,258.0,440.94,349.68
2018,8,12,7,30,415.0,141.0,0.6,21.6,305.0,503.32,394.32
2018,8,12,7,45,446.0,154.5,0.55,22.3,352.5,558.54,431.52
2018,8,12,8,0,477.0,168.0,0.5,23.0,400.0,614.18,467.57
2018,8,12,8,15,500.0,180.5,0.5,23.7,446.0,661.73,497.27
2018,8,12,8,30,523.0,193.0,0.5,24.4,492.0,708.38,525.58
2018,8,12,8,45,540.5,203.5,0.5,25.1,534.5,746.55,547.52
2018,8,12,9,0,558.0,214.0,0.5,25.8,577.0,782.89,567.87
2018,8,12,9,15,590.5,215.0,0.5,26.3,621.0,821.34,590.09
2018,8,12,9,30,623.0,216.0,0.5,26.8,665.0,866.19,615.66
2018,8,12,9,45,657.0,211.0,0.5,27.25,705.5,896.52,632.15
2018,8,12,10,0,691.0,206.0,0.5,27.7,746.0,923.52,646.1
2018,8,12,10,15,685.5,218.0,0.55,27.85,771.0,925.41,646.48
2018,8,12,10,30,680.0,230.0,0.6,28.0,796.0,923.63,644.74
2018,8,12,10,45,665.5,245.5,0.6,28.1,812.0,912.88,636.52
2018,8,12,11,0,651.0,261.0,0.6,28.2,828.0,898.62,626.36
2018,8,12,11,15,644.0,270.0,0.6,28.2,839.5,882.35,615.55
2018,8,12,11,30,637.0,279.0,0.6,28.2,851.0,862.96,602.84
2018,8,12,11,45,623.5,289.5,0.65,28.2,853.5,836.19,586.29
2018,8,12,12,0,610.0,300.0,0.7,28.2,856.0,806.97,568.07
2018,8,12,12,15,630.0,289.5,0.7,28.2,864.0,786.2,554.96
2018,8,12,12,30,650.0,279.0,0.7,28.2,872.0,761.68,539.1
2018,8,12,12,45,673.5,262.5,0.7,28.2,873.0,731.32,519.29
2018,8,12,13,0,697.0,246.0,0.7,28.2,874.0,697.07,496.47
2018,8,12,13,15,678.0,253.0,0.75,27.95,855.5,650.04,465.05
2018,8,12,13,30,659.0,260.0,0.8,27.7,837.0,602.68,432.55
2018,8,12,13,45,633.0,266.5,0.8,27.5,810.0,551.27,395.81
2018,8,12,14,0,607.0,273.0,0.8,27.3,783.0,501.04,358.95
2018,8,12,14,15,596.5,268.5,0.8,27.0,755.5,451.65,321.76
2018,8,12,14,30,586.0,264.0,0.8,26.7,728.0,402.13,283.43
2018,8,12,14,45,572.0,257.5,0.8,26.35,694.0,350.74,243.14
2018,8,12,15,0,558.0,251.0,0.8,26.0,660.0,300.5,203.59
2018,8,12,15,15,541.0,242.5,0.8,26.0,621.0,249.87,164.91
2018,8,12,15,30,524.0,234.0,0.8,26.0,582.0,201.21,131.63
2018,8,12,15,45,512.0,221.0,0.85,25.3,541.5,152.39,106.99
2018,8,12,16,0,500.0,208.0,0.9,24.6,501.0,132.91,105.33
2018,8,12,16,15,488.5,192.5,0.9,24.15,458.5,125.57,99.88
2018,8,12,16,30,477.0,177.0,0.9,23.7,416.0,117.79,93.98
2018,8,12,16,45,454.5,162.0,0.85,23.2,370.0,109.67,87.71
2018,8,12,17,0,432.0,147.0,0.8,22.7,324.0,101.17,81.04
2018,8,12,17,15,397.5,131.0,0.8,22.1,277.0,91.48,73.26
2018,8,12,17,30,363.0,115.0,0.8,21.5,230.0,81.43,65.0
2018,8,12,17,45,319.5,98.5,0.8,20.85,186.0,70.62,55.85
2018,8,12,18,0,276.0,82.0,0.8,20.2,142.0,59.69,46.34
2018,8,12,18,15,215.0,62.5,0.8,19.6,102.0,45.92,34.07
2018,8,12,18,30,154.0,43.0,0.8,19.0,62.0,31.97,21.39
2018,8,12,18,45,94.0,26.0,0.8,18.35,36.0,19.54,7.25
2018,8,12,19,0,34.0,9.0,0.8,17.7,10.0,7.08,0.0
2018,8,12,19,15,17.0,4.5,0.8,17.4,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,13,5,15,8.0,2.0,0.95,14.4,2.0,0.0,0.0
2018,8,13,5,30,16.0,4.0,0.9,14.8,4.0,9.04,0.0
2018,8,13,5,45,63.5,18.5,0.8,15.25,24.0,55.1,2.07
2018,8,13,6,0,111.0,33.0,0.7,15.7,44.0,104.8,77.52
2018,8,13,6,15,165.5,53.5,0.7,16.45,81.0,163.88,130.22
2018,8,13,6,30,220.0,74.0,0.7,17.2,118.0,227.24,184.13
2018,8,13,6,45,266.0,93.5,0.65,17.9,162.0,288.35,234.43
2018,8,13,7,0,312.0,113.0,0.6,18.6,206.0,352.99,285.43
2018,8,13,7,15,349.5,130.5,0.6,19.2,253.0,412.07,330.28
2018,8,13,7,30,387.0,148.0,0.6,19.8,300.0,490.62,387.47
2018,8,13,7,45,416.5,163.0,0.6,20.35,347.0,545.24,425.21
2018,8,13,8,0,446.0,178.0,0.6,20.9,394.0,600.24,462.17
2018,8,13,8,15,471.5,189.5,0.55,21.55,439.0,647.99,492.14
2018,8,13,8,30,497.0,201.0,0.5,22.2,484.0,695.06,520.71
2018,8,13,8,45,517.0,211.0,0.5,22.9,526.5,734.41,543.84
2018,8,13,9,0,537.0,221.0,0.5,23.6,569.0,772.11,565.45
2018,8,13,9,15,551.0,230.5,0.5,23.9,607.5,801.58,582.13
2018,8,13,9,30,565.0,240.0,0.5,24.2,646.0,828.65,597.17
2018,8,13,9,45,575.0,248.5,0.5,24.55,679.5,848.14,607.14
2018,8,13,10,0,585.0,257.0,0.5,24.9,713.0,864.76,615.36
2018,8,13,10,15,592.0,264.5,0.5,25.0,741.0,874.4,619.84
2018,8,13,10,30,599.0,272.0,0.5,25.1,769.0,885.19,625.07
2018,8,13,10,45,603.0,277.5,0.5,25.25,789.5,883.22,622.42
2018,8,13,11,0,607.0,283.0,0.5,25.4,810.0,877.87,617.93
2018,8,13,11,15,612.0,286.0,0.55,25.45,825.5,867.97,611.96
2018,8,13,11,30,617.0,289.0,0.6,25.5,841.0,854.75,603.95
2018,8,13,11,45,619.5,290.5,0.6,25.5,849.0,834.83,590.95
2018,8,13,12,0,622.0,292.0,0.6,25.5,857.0,811.92,576.03
2018,8,13,12,15,646.5,277.0,0.6,25.5,865.0,790.71,562.63
2018,8,13,12,30,671.0,262.0,0.6,25.5,873.0,765.42,546.31
2018,8,13,12,45,701.5,243.0,0.6,25.55,877.5,737.22,527.76
2018,8,13,13,0,732.0,224.0,0.6,25.6,882.0,704.51,505.73
2018,8,13,13,15,716.5,228.5,0.6,25.45,864.0,656.61,472.79
2018,8,13,13,30,701.0,233.0,0.6,25.3,846.0,608.03,438.66
2018,8,13,13,45,679.0,237.5,0.65,25.1,819.0,555.63,401.49
2018,8,13,14,0,657.0,242.0,0.7,24.9,792.0,503.89,363.57
2018,8,13,14,15,648.5,236.5,0.7,24.65,764.0,451.9,323.91
2018,8,13,14,30,640.0,231.0,0.7,24.4,736.0,399.98,283.1
2018,8,13,14,45,628.5,226.5,0.7,24.15,704.0,348.1,241.51
2018,8,13,15,0,617.0,222.0,0.7,23.9,672.0,297.07,200.43
2018,8,13,15,15,600.0,215.5,0.7,23.9,633.0,244.84,159.95
2018,8,13,15,30,583.0,209.0,0.7,23.9,594.0,193.32,124.43
2018,8,13,15,45,574.0,196.0,0.75,23.25,553.0,141.29,98.31
2018,8,13,16,0,565.0,183.0,0.8,22.6,512.0,120.57,96.01
2018,8,13,16,15,553.5,169.0,0.8,22.2,468.5,113.6,90.74
2018,8,13,16,30,542.0,155.0,0.8,21.8,425.0,106.23,85.04
2018,8,13,16,45,516.0,143.0,0.8,21.4,377.5,99.41,79.73
2018,8,13,17,0,490.0,131.0,0.8,21.0,330.0,92.31,74.11
2018,8,13,17,15,446.5,119.0,0.8,20.45,281.5,84.66,67.95
2018,8,13,17,30,403.0,107.0,0.8,19.9,233.0,76.82,61.47
2018,8,13,17,45,348.0,92.0,0.8,19.35,186.5,66.66,52.77
2018,8,13,18,0,293.0,77.0,0.8,18.8,140.0,56.28,43.63
2018,8,13,18,15,226.0,58.5,0.8,18.2,99.5,43.18,31.87
2018,8,13,18,30,159.0,40.0,0.8,17.6,59.0,29.94,19.71
2018,8,13,18,45,95.0,24.0,0.8,17.0,34.0,18.13,5.33
2018,8,13,19,0,31.0,8.0,0.8,16.4,9.0,6.29,0.0
2018,8,13,19,15,15.5,4.0,0.8,16.1,4.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,7.0,2.0,0.85,14.35,2.0,0.0,0.0
2018,8,14,5,30,14.0,4.0,0.8,14.8,4.0,8.33,0.0
2018,8,14,5,45,58.0,18.5,0.75,15.2,23.5,52.95,0.0
2018,8,14,6,0,102.0,33.0,0.7,15.6,43.0,101.48,74.41
2018,8,14,6,15,156.0,54.0,0.65,16.25,79.5,160.59,127.44
2018,8,14,6,30,210.0,75.0,0.6,16.9,116.0,223.84,181.28
2018,8,14,6,45,249.5,93.0,0.6,17.55,156.0,278.27,226.43
2018,8,14,7,0,289.0,111.0,0.6,18.2,196.0,335.83,272.35
2018,8,14,7,15,341.5,126.5,0.6,18.8,246.0,402.51,323.71
2018,8,14,7,30,394.0,142.0,0.6,19.4,296.0,490.76,388.61
2018,8,14,7,45,430.5,155.0,0.55,20.05,344.5,549.23,428.63
2018,8,14,8,0,467.0,168.0,0.5,20.7,393.0,608.57,467.94
2018,8,14,8,15,494.5,178.5,0.5,21.2,439.0,657.68,499.54
2018,8,14,8,30,522.0,189.0,0.5,21.7,485.0,706.18,529.95
2018,8,14,8,45,545.5,197.0,0.5,22.25,529.0,747.25,554.54
2018,8,14,9,0,569.0,205.0,0.5,22.8,573.0,786.74,577.65
2018,8,14,9,15,601.5,205.5,0.5,23.25,616.5,833.35,605.23
2018,8,14,9,30,634.0,206.0,0.5,23.7,660.0,870.42,626.26
2018,8,14,9,45,668.5,200.0,0.5,24.1,700.5,900.12,642.38
2018,8,14,10,0,703.0,194.0,0.5,24.5,741.0,926.46,656.17
2018,8,14,10,15,708.5,200.0,0.5,24.65,769.0,933.21,658.52
2018,8,14,10,30,714.0,206.0,0.5,24.8,797.0,936.34,659.07
2018,8,14,10,45,715.0,211.5,0.5,24.95,817.0,930.99,654.59
2018,8,14,11,0,716.0,217.0,0.5,25.1,837.0,922.05,648.16
2018,8,14,11,15,717.0,220.0,0.5,25.15,850.5,907.19,638.29
2018,8,14,11,30,718.0,223.0,0.5,25.2,864.0,888.9,626.28
2018,8,14,11,45,716.0,226.5,0.55,25.25,870.5,865.11,611.73
2018,8,14,12,0,714.0,230.0,0.6,25.3,877.0,838.26,595.12
2018,8,14,12,15,727.5,221.5,0.6,25.3,881.5,810.6,577.42
2018,8,14,12,30,741.0,213.0,0.6,25.3,886.0,779.48,557.19
2018,8,14,12,45,757.0,202.0,0.6,25.3,885.0,744.66,534.21
2018,8,14,13,0,773.0,191.0,0.6,25.3,884.0,702.03,505.64
2018,8,14,13,15,762.5,193.0,0.6,25.15,867.0,655.11,473.29
2018,8,14,13,30,752.0,195.0,0.6,25.0,850.0,609.43,440.82
2018,8,14,13,45,737.0,197.5,0.6,24.9,826.0,557.4,402.96
2018,8,14,14,0,722.0,200.0,0.6,24.8,802.0,505.17,363.83
2018,8,14,14,15,711.5,197.5,0.6,24.6,774.0,451.35,322.47
2018,8,14,14,30,701.0,195.0,0.6,24.4,746.0,397.57,279.87
2018,8,14,14,45,686.5,191.5,0.6,24.2,711.0,342.19,235.28
2018,8,14,15,0,672.0,188.0,0.6,24.0,676.0,287.85,191.36
2018,8,14,15,15,655.5,183.0,0.6,24.0,637.0,233.47,148.92
2018,8,14,15,30,639.0,178.0,0.6,24.0,598.0,180.89,112.7
2018,8,14,15,45,622.5,170.0,0.6,23.45,555.5,128.45,87.5
2018,8,14,16,0,606.0,162.0,0.6,22.9,513.0,110.11,87.22
2018,8,14,16,15,587.0,152.0,0.6,22.55,468.0,105.65,83.97
2018,8,14,16,30,568.0,142.0,0.6,22.2,423.0,100.89,80.41
2018,8,14,16,45,539.5,132.0,0.65,21.8,375.5,93.2,74.36
2018,8,14,17,0,511.0,122.0,0.7,21.4,328.0,87.09,69.57
2018,8,14,17,15,467.5,110.0,0.7,20.8,278.5,79.27,63.24
2018,8,14,17,30,424.0,98.0,0.7,20.2,229.0,71.25,56.6
2018,8,14,17,45,373.0,85.5,0.7,19.6,185.0,62.63,49.22
2018,8,14,18,0,322.0,73.0,0.7,19.0,141.0,53.84,41.45
2018,8,14,18,15,250.0,56.5,0.7,18.4,100.5,41.96,30.75
2018,8,14,18,30,178.0,40.0,0.7,17.8,60.0,29.92,19.55
2018,8,14,18,45,106.5,24.0,0.7,17.2,34.5,18.09,3.88
2018,8,14,19,0,35.0,8.0,0.7,16.6,9.0,6.29,0.0
2018,8,14,19,15,17.5,4.0,0.65,16.3,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,15,5,15,9.0,2.5,0.85,14.85,2.5,0.0,0.0
2018,8,15,5,30,18.0,5.0,0.8,15.3,5.0,10.63,0.0
2018,8,15,5,45,64.5,19.0,0.7,15.75,24.5,56.77,0.0
2018,8,15,6,0,111.0,33.0,0.6,16.2,44.0,106.92,77.78
2018,8,15,6,15,166.5,52.0,0.6,16.85,79.0,164.26,129.99
2018,8,15,6,30,222.0,71.0,0.6,17.5,114.0,226.4,183.01
2018,8,15,6,45,194.0,90.0,0.55,18.15,135.5,239.76,194.46
2018,8,15,7,0,166.0,109.0,0.5,18.8,157.0,235.11,190.61
2018,8,15,7,15,239.5,124.0,0.5,19.4,208.5,325.85,262.87
2018,8,15,7,30,313.0,139.0,0.5,20.0,260.0,407.6,324.94
2018,8,15,7,45,382.5,146.5,0.5,20.6,315.5,502.21,393.67
2018,8,15,8,0,452.0,154.0,0.5,21.2,371.0,581.82,449.0
2018,8,15,8,15,488.5,163.0,0.45,21.75,420.0,636.78,484.22
2018,8,15,8,30,525.0,172.0,0.4,22.3,469.0,691.71,518.46
2018,8,15,8,45,493.5,195.5,0.4,22.8,493.0,699.04,519.24
2018,8,15,9,0,462.0,219.0,0.4,23.3,517.0,702.24,517.92
2018,8,15,9,15,475.0,230.5,0.4,23.6,554.0,731.8,535.61
2018,8,15,9,30,488.0,242.0,0.4,23.9,591.0,759.2,551.29
2018,8,15,9,45,629.0,199.5,0.4,24.2,672.5,862.74,618.44
2018,8,15,10,0,770.0,157.0,0.4,24.5,754.0,945.95,666.75
2018,8,15,10,15,784.5,156.5,0.4,24.75,785.0,955.15,669.36
2018,8,15,10,30,799.0,156.0,0.4,25.0,816.0,960.55,670.93
2018,8,15,10,45,811.5,154.5,0.45,25.2,840.5,959.12,669.77
2018,8,15,11,0,824.0,153.0,0.5,25.4,865.0,953.75,666.43
2018,8,15,11,15,832.0,151.5,0.5,25.45,881.5,940.22,657.61
2018,8,15,11,30,840.0,150.0,0.5,25.5,898.0,922.84,646.66
2018,8,15,11,45,847.0,147.5,0.5,25.55,908.0,885.92,623.75
2018,8,15,12,0,854.0,145.0,0.5,25.6,918.0,860.37,608.09
2018,8,15,12,15,857.0,144.0,0.5,25.5,920.0,829.36,589.15
2018,8,15,12,30,860.0,143.0,0.5,25.4,922.0,795.24,568.09
2018,8,15,12,45,862.5,140.0,0.5,25.3,916.0,756.19,542.31
2018,8,15,13,0,865.0,137.0,0.5,25.2,910.0,714.37,514.1
2018,8,15,13,15,863.5,135.0,0.55,25.05,896.0,668.11,482.84
2018,8,15,13,30,862.0,133.0,0.6,24.9,882.0,619.72,448.97
2018,8,15,13,45,859.0,130.0,0.6,24.75,860.5,567.84,410.86
2018,8,15,14,0,856.0,127.0,0.6,24.6,839.0,514.36,370.22
2018,8,15,14,15,850.5,124.0,0.6,24.4,811.0,458.43,326.39
2018,8,15,14,30,845.0,121.0,0.6,24.2,783.0,401.6,280.38
2018,8,15,14,45,837.5,118.0,0.6,24.0,749.0,340.3,229.99
2018,8,15,15,0,830.0,115.0,0.6,23.8,715.0,280.71,180.57
2018,8,15,15,15,817.0,112.0,0.6,23.8,675.0,220.28,132.44
2018,8,15,15,30,804.0,109.0,0.6,23.8,635.0,160.9,91.2
2018,8,15,15,45,790.5,104.5,0.6,23.3,591.5,101.81,64.19
2018,8,15,16,0,777.0,100.0,0.6,22.8,548.0,81.8,63.77
2018,8,15,16,15,759.5,95.0,0.6,22.45,501.0,78.84,61.63
2018,8,15,16,30,742.0,90.0,0.6,22.1,454.0,75.72,59.31
2018,8,15,16,45,715.0,85.0,0.6,21.75,404.5,66.76,51.98
2018,8,15,17,0,688.0,80.0,0.6,21.4,355.0,63.43,49.4
2018,8,15,17,15,647.5,74.5,0.6,20.9,304.5,59.46,46.22
2018,8,15,17,30,607.0,69.0,0.6,20.4,254.0,55.45,42.91
2018,8,15,17,45,549.0,61.5,0.6,19.85,205.0,49.71,37.97
2018,8,15,18,0,491.0,54.0,0.6,19.3,156.0,43.94,32.81
2018,8,15,18,15,400.0,45.0,0.6,18.7,113.0,36.72,26.16
2018,8,15,18,30,309.0,36.0,0.6,18.1,70.0,29.57,19.09
2018,8,15,18,45,186.0,22.5,0.6,17.5,40.0,18.47,2.09
2018,8,15,19,0,63.0,9.0,0.6,16.9,10.0,7.08,0.0
2018,8,15,19,15,31.5,4.5,0.6,16.55,5.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,0.75,13.7,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,0.7,14.4,5.0,12.92,0.0
2018,8,16,5,45,110.0,19.5,0.6,15.05,28.5,83.92,0.0
2018,8,16,6,0,196.0,34.0,0.5,15.7,52.0,162.94,119.37
2018,8,16,6,15,276.5,49.5,0.5,16.45,92.5,233.76,185.28
2018,8,16,6,30,357.0,65.0,0.5,17.2,133.0,313.27,252.08
2018,8,16,6,45,320.0,82.5,0.5,18.0,157.5,327.11,264.15
2018,8,16,7,0,283.0,100.0,0.5,18.8,182.0,319.86,258.71
2018,8,16,7,15,344.0,114.0,0.45,19.4,233.0,409.28,327.51
2018,8,16,7,30,405.0,128.0,0.4,20.0,284.0,486.18,383.36
2018,8,16,7,45,476.5,134.0,0.4,20.65,342.5,565.79,439.54
2018,8,16,8,0,548.0,140.0,0.4,21.3,401.0,648.66,495.64
2018,8,16,8,15,629.0,134.5,0.35,21.85,465.0,740.06,553.82
2018,8,16,8,30,710.0,129.0,0.3,22.4,529.0,823.77,603.91
2018,8,16,8,45,747.5,127.0,0.3,22.9,579.0,871.38,630.2
2018,8,16,9,0,785.0,125.0,0.3,23.4,629.0,910.61,651.2
2018,8,16,9,15,805.0,126.0,0.3,23.75,672.0,940.96,666.88
2018,8,16,9,30,825.0,127.0,0.3,24.1,715.0,968.07,680.58
2018,8,16,9,45,842.5,126.5,0.3,24.45,753.0,987.63,689.68
2018,8,16,10,0,860.0,126.0,0.3,24.8,791.0,1003.46,696.69
2018,8,16,10,15,870.0,127.0,0.35,25.0,822.0,995.23,690.98
2018,8,16,10,30,880.0,128.0,0.4,25.2,853.0,997.44,692.09
2018,8,16,10,45,887.5,128.0,0.4,25.45,876.5,992.28,687.49
2018,8,16,11,0,895.0,128.0,0.4,25.7,900.0,983.16,680.77
2018,8,16,11,15,899.0,129.0,0.4,25.65,916.0,967.75,671.25
2018,8,16,11,30,903.0,130.0,0.4,25.6,932.0,948.49,659.59
2018,8,16,11,45,905.5,130.0,0.45,25.6,940.5,923.25,645.29
2018,8,16,12,0,908.0,130.0,0.5,25.6,949.0,894.46,628.8
2018,8,16,12,15,908.0,130.0,0.5,25.6,949.5,860.19,607.87
2018,8,16,12,30,908.0,130.0,0.5,25.6,950.0,822.8,584.89
2018,8,16,12,45,906.0,130.0,0.5,25.65,942.5,780.99,557.62
2018,8,16,13,0,904.0,130.0,0.5,25.7,935.0,736.54,527.53
2018,8,16,13,15,901.5,128.0,0.5,25.7,920.0,687.79,493.92
2018,8,16,13,30,899.0,126.0,0.5,25.7,905.0,636.9,457.83
2018,8,16,13,45,895.0,124.0,0.5,25.7,883.0,583.24,418.61
2018,8,16,14,0,891.0,122.0,0.5,25.7,861.0,527.99,376.84
2018,8,16,14,15,882.5,121.0,0.5,25.6,831.5,470.15,331.88
2018,8,16,14,30,874.0,120.0,0.5,25.5,802.0,411.64,284.91
2018,8,16,14,45,863.5,118.0,0.55,25.35,766.5,351.42,235.86
2018,8,16,15,0,853.0,116.0,0.6,25.2,731.0,286.97,183.33
2018,8,16,15,15,839.5,113.5,0.6,25.2,690.0,225.22,134.51
2018,8,16,15,30,826.0,111.0,0.6,25.2,649.0,164.57,92.73
2018,8,16,15,45,804.5,109.0,0.6,24.65,602.5,105.23,66.48
2018,8,16,16,0,783.0,107.0,0.6,24.1,556.0,86.74,67.54
2018,8,16,16,15,752.0,105.0,0.6,23.7,505.5,79.08,61.52
2018,8,16,16,30,721.0,103.0,0.6,23.3,455.0,78.09,61.02
2018,8,16,16,45,682.0,99.5,0.6,22.85,403.0,75.98,59.58
2018,8,16,17,0,643.0,96.0,0.6,22.4,351.0,73.92,58.14
2018,8,16,17,15,591.0,90.5,0.6,21.85,299.0,70.27,55.31
2018,8,16,17,30,539.0,85.0,0.6,21.3,247.0,66.67,52.4
2018,8,16,17,45,466.5,76.0,0.6,20.75,197.0,60.15,46.82
2018,8,16,18,0,394.0,67.0,0.6,20.2,147.0,50.37,38.19
2018,8,16,18,15,305.5,52.5,0.6,19.65,104.0,39.54,28.4
2018,8,16,18,30,217.0,38.0,0.6,19.1,61.0,28.66,18.06
2018,8,16,18,45,125.5,22.5,0.6,18.6,34.0,17.02,0.0
2018,8,16,19,0,34.0,7.0,0.6,18.1,7.0,5.51,0.0
2018,8,16,19,15,17.0,3.5,0.6,17.85,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,5,15,8.0,1.5,1.1,14.6,1.5,0.0,0.0
2018,8,17,5,30,16.0,3.0,1.0,15.2,3.0,8.38,0.0
2018,8,17,5,45,78.5,17.0,0.9,15.75,23.5,66.6,0.0
2018,8,17,6,0,141.0,31.0,0.8,16.3,44.0,132.71,95.4
2018,8,17,6,15,210.5,50.0,0.7,17.25,83.0,199.73,157.83
2018,8,17,6,30,280.0,69.0,0.6,18.2,122.0,273.57,219.88
2018,8,17,6,45,335.0,85.5,0.45,19.2,168.0,341.49,274.26
2018,8,17,7,0,390.0,102.0,0.3,20.2,214.0,413.86,328.93
2018,8,17,7,15,434.0,116.0,0.3,21.0,263.5,479.07,376.54
2018,8,17,7,30,478.0,130.0,0.3,21.8,313.0,546.55,423.67
2018,8,17,7,45,512.5,141.0,0.25,22.6,362.5,604.57,461.5
2018,8,17,8,0,547.0,152.0,0.2,23.4,412.0,663.07,498.12
2018,8,17,8,15,575.0,161.0,0.2,24.2,460.0,713.57,528.59
2018,8,17,8,30,603.0,170.0,0.2,25.0,508.0,771.36,562.7
2018,8,17,8,45,626.0,177.0,0.2,25.75,553.5,813.81,585.92
2018,8,17,9,0,649.0,184.0,0.2,26.5,599.0,854.06,607.35
2018,8,17,9,15,683.0,182.5,0.2,27.05,644.5,893.85,628.56
2018,8,17,9,30,717.0,181.0,0.2,27.6,690.0,930.85,647.71
2018,8,17,9,45,751.5,174.5,0.2,28.1,732.0,959.94,662.01
2018,8,17,10,0,786.0,168.0,0.2,28.6,774.0,985.47,674.18
2018,8,17,10,15,794.0,171.0,0.25,29.0,803.5,981.91,670.53
2018,8,17,10,30,802.0,174.0,0.3,29.4,833.0,984.2,671.01
2018,8,17,10,45,807.0,177.5,0.3,29.75,856.0,980.14,666.87
2018,8,17,11,0,812.0,181.0,0.3,30.1,879.0,972.16,660.66
2018,8,17,11,15,815.0,183.0,0.3,30.2,894.5,957.07,651.1
2018,8,17,11,30,818.0,185.0,0.3,30.3,910.0,938.24,639.53
2018,8,17,11,45,818.5,186.5,0.3,30.45,917.5,913.13,624.2
2018,8,17,12,0,819.0,188.0,0.3,30.6,925.0,884.64,606.93
2018,8,17,12,15,826.0,184.0,0.35,30.6,927.5,853.55,588.98
2018,8,17,12,30,833.0,180.0,0.4,30.6,930.0,819.07,568.2
2018,8,17,12,45,840.0,174.0,0.4,30.6,925.5,779.66,543.02
2018,8,17,13,0,847.0,168.0,0.4,30.6,921.0,737.15,515.28
2018,8,17,13,15,840.5,168.5,0.4,30.45,905.0,688.25,482.79
2018,8,17,13,30,834.0,169.0,0.4,30.3,889.0,637.67,448.22
2018,8,17,13,45,825.5,168.0,0.45,30.2,865.5,583.43,410.52
2018,8,17,14,0,817.0,167.0,0.5,30.1,842.0,528.26,370.68
2018,8,17,14,15,807.0,165.5,0.5,29.9,812.5,471.42,327.87
2018,8,17,14,30,797.0,164.0,0.5,29.7,783.0,414.34,283.46
2018,8,17,14,45,783.5,161.5,0.5,29.55,747.0,351.47,233.93
2018,8,17,15,0,770.0,159.0,0.5,29.4,711.0,292.26,186.77
2018,8,17,15,15,754.5,154.0,0.5,29.4,669.5,232.03,140.54
2018,8,17,15,30,739.0,149.0,0.5,29.4,628.0,173.36,100.93
2018,8,17,15,45,716.0,145.0,0.5,28.85,582.0,116.77,75.62
2018,8,17,16,0,693.0,141.0,0.5,28.3,536.0,99.29,76.55
2018,8,17,16,15,662.5,136.5,0.5,27.9,487.0,97.6,75.61
2018,8,17,16,30,632.0,132.0,0.5,27.5,438.0,95.87,74.59
2018,8,17,16,45,595.0,124.5,0.5,27.1,387.0,91.89,71.68
2018,8,17,17,0,558.0,117.0,0.5,26.7,336.0,84.86,66.19
2018,8,17,17,15,512.0,107.0,0.5,25.7,285.5,78.1,60.98
2018,8,17,17,30,466.0,97.0,0.5,24.7,235.0,71.2,55.47
2018,8,17,17,45,405.0,83.0,0.5,23.7,186.5,61.34,47.21
2018,8,17,18,0,344.0,69.0,0.5,22.7,138.0,51.31,38.53
2018,8,17,18,15,265.5,52.5,0.5,21.75,96.5,39.27,27.84
2018,8,17,18,30,187.0,36.0,0.5,20.8,55.0,27.09,16.42
2018,8,17,18,45,108.5,21.0,0.5,19.8,30.5,15.88,0.0
2018,8,17,19,0,30.0,6.0,0.5,18.8,6.0,4.72,0.0
2018,8,17,19,15,15.0,3.0,0.5,18.55,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,18,5,15,7.0,1.5,1.1,17.1,1.5,0.0,0.0
2018,8,18,5,30,14.0,3.0,1.0,17.5,3.0,2.36,0.0
2018,8,18,5,45,72.0,15.5,0.9,17.9,21.5,43.33,0.0
2018,8,18,6,0,130.0,28.0,0.8,18.3,40.0,123.6,86.7
2018,8,18,6,15,197.5,48.0,0.65,19.2,78.5,191.03,149.53
2018,8,18,6,30,265.0,68.0,0.5,20.1,117.0,264.49,210.77
2018,8,18,6,45,322.0,85.0,0.4,21.0,163.5,333.66,266.06
2018,8,18,7,0,379.0,102.0,0.3,21.9,210.0,407.5,322.01
2018,8,18,7,15,427.0,115.5,0.25,22.65,260.0,474.69,370.61
2018,8,18,7,30,475.0,129.0,0.2,23.4,310.0,544.52,418.77
2018,8,18,7,45,515.0,139.5,0.2,24.2,361.0,606.43,459.59
2018,8,18,8,0,555.0,150.0,0.2,25.0,412.0,669.2,499.44
2018,8,18,8,15,584.5,158.5,0.2,25.6,461.0,720.75,530.7
2018,8,18,8,30,614.0,167.0,0.2,26.2,510.0,780.03,565.76
2018,8,18,8,45,637.5,173.5,0.2,26.8,555.5,822.7,589.12
2018,8,18,9,0,661.0,180.0,0.2,27.4,601.0,863.14,610.82
2018,8,18,9,15,676.0,186.0,0.2,27.85,641.0,892.35,625.61
2018,8,18,9,30,691.0,192.0,0.2,28.3,681.0,918.52,638.56
2018,8,18,9,45,702.5,197.5,0.2,28.75,716.5,937.5,647.15
2018,8,18,10,0,714.0,203.0,0.2,29.2,752.0,953.02,653.79
2018,8,18,10,15,720.0,208.5,0.25,29.45,780.5,959.52,656.69
2018,8,18,10,30,726.0,214.0,0.3,29.7,809.0,962.31,657.71
2018,8,18,10,45,728.0,220.0,0.3,29.95,830.5,957.97,653.67
2018,8,18,11,0,730.0,226.0,0.3,30.2,852.0,949.9,647.67
2018,8,18,11,15,730.5,230.5,0.3,30.3,866.5,935.34,638.1
2018,8,18,11,30,731.0,235.0,0.3,30.4,881.0,917.23,626.46
2018,8,18,11,45,728.0,239.0,0.3,30.45,887.5,892.16,610.74
2018,8,18,12,0,725.0,243.0,0.3,30.5,894.0,863.98,593.12
2018,8,18,12,15,732.5,238.5,0.35,30.55,896.5,834.14,575.48
2018,8,18,12,30,740.0,234.0,0.4,30.6,899.0,801.1,555.48
2018,8,18,12,45,747.5,228.0,0.4,30.65,895.0,763.74,531.53
2018,8,18,13,0,755.0,222.0,0.4,30.7,891.0,723.47,505.21
2018,8,18,13,15,744.0,223.0,0.4,30.6,873.0,674.19,472.5
2018,8,18,13,30,733.0,224.0,0.4,30.5,855.0,623.87,438.27
2018,8,18,13,45,718.0,224.5,0.45,30.4,829.5,570.29,401.34
2018,8,18,14,0,703.0,225.0,0.5,30.3,804.0,516.68,363.07
2018,8,18,14,15,690.5,222.5,0.5,30.1,774.5,462.27,322.64
2018,8,18,14,30,678.0,220.0,0.5,29.9,745.0,408.23,281.24
2018,8,18,14,45,661.5,216.0,0.5,29.65,709.0,352.58,237.97
2018,8,18,15,0,645.0,212.0,0.5,29.4,673.0,298.35,195.59
2018,8,18,15,15,627.5,205.5,0.5,29.4,632.5,243.95,154.46
2018,8,18,15,30,610.0,199.0,0.5,29.4,592.0,191.63,119.45
2018,8,18,15,45,583.5,192.5,0.5,28.8,546.5,139.26,94.92
2018,8,18,16,0,557.0,186.0,0.5,28.2,501.0,122.67,95.5
2018,8,18,16,15,521.0,177.5,0.55,27.7,451.5,118.33,92.57
2018,8,18,16,30,485.0,169.0,0.6,27.2,402.0,113.84,89.45
2018,8,18,16,45,444.5,157.0,0.6,26.7,352.0,106.98,84.31
2018,8,18,17,0,404.0,145.0,0.6,26.2,302.0,99.91,78.89
2018,8,18,17,15,359.0,128.5,0.6,25.35,253.0,89.68,70.81
2018,8,18,17,30,314.0,112.0,0.6,24.5,204.0,79.8,62.8
2018,8,18,17,45,261.0,92.0,0.6,23.65,158.5,66.21,51.35
2018,8,18,18,0,208.0,72.0,0.6,22.8,113.0,52.37,39.38
2018,8,18,18,15,153.5,50.0,0.65,22.1,75.5,36.99,25.79
2018,8,18,18,30,99.0,28.0,0.7,21.4,38.0,21.25,11.42
2018,8,18,18,45,56.0,15.5,0.7,20.7,20.5,11.87,0.0
2018,8,18,19,0,13.0,3.0,0.7,20.0,3.0,2.36,0.0
2018,8,18,19,15,6.5,1.5,0.7,19.75,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,19,5,15,2.5,1.0,1.15,16.65,1.0,0.0,0.0
2018,8,19,5,30,5.0,2.0,1.1,16.9,2.0,0.0,0.0
2018,8,19,5,45,30.0,10.5,1.1,17.2,13.0,21.3,0.0
2018,8,19,6,0,55.0,19.0,1.1,17.5,24.0,58.26,37.71
2018,8,19,6,15,89.5,39.0,0.95,18.2,53.0,106.13,81.91
2018,8,19,6,30,124.0,59.0,0.8,18.9,82.0,154.88,123.87
2018,8,19,6,45,157.5,84.0,0.7,19.6,122.5,212.06,171.43
2018,8,19,7,0,191.0,109.0,0.6,20.3,163.0,270.99,218.62
2018,8,19,7,15,222.5,134.0,0.55,20.9,209.0,330.25,264.3
2018,8,19,7,30,254.0,159.0,0.5,21.5,255.0,390.96,309.22
2018,8,19,7,45,282.0,181.0,0.45,22.1,302.0,446.33,348.37
2018,8,19,8,0,310.0,203.0,0.4,22.7,349.0,502.43,386.59
2018,8,19,8,15,334.0,222.0,0.4,23.3,394.5,551.81,419.2
2018,8,19,8,30,358.0,241.0,0.4,23.9,440.0,601.03,450.8
2018,8,19,8,45,379.0,256.5,0.35,24.5,483.0,642.93,475.99
2018,8,19,9,0,400.0,272.0,0.3,25.1,526.0,683.89,499.92
2018,8,19,9,15,456.5,268.0,0.3,25.75,576.0,758.14,546.08
2018,8,19,9,30,513.0,264.0,0.3,26.4,626.0,811.9,577.77
2018,8,19,9,45,581.0,246.0,0.3,27.05,676.0,860.68,606.36
2018,8,19,10,0,649.0,228.0,0.3,27.7,726.0,915.05,637.53
2018,8,19,10,15,649.0,238.5,0.35,28.1,752.5,920.31,638.55
2018,8,19,10,30,649.0,249.0,0.4,28.5,779.0,922.02,638.3
2018,8,19,10,45,643.5,259.5,0.4,28.95,797.5,914.84,631.62
2018,8,19,11,0,638.0,270.0,0.4,29.4,816.0,904.25,623.11
2018,8,19,11,15,634.0,278.0,0.4,29.6,828.5,889.59,612.96
2018,8,19,11,30,630.0,286.0,0.4,29.8,841.0,871.75,600.96
2018,8,19,11,45,621.0,294.0,0.4,30.0,845.5,846.46,584.39
2018,8,19,12,0,612.0,302.0,0.4,30.2,850.0,818.58,566.24
2018,8,19,12,15,609.5,303.5,0.45,30.2,849.5,788.61,548.12
2018,8,19,12,30,607.0,305.0,0.5,30.2,849.0,756.32,528.21
2018,8,19,12,45,600.5,306.0,0.5,30.2,840.5,719.34,504.13
2018,8,19,13,0,594.0,307.0,0.5,30.2,832.0,680.46,478.41
2018,8,19,13,15,582.5,307.5,0.55,30.05,815.0,636.63,449.77
2018,8,19,13,30,571.0,308.0,0.6,29.9,798.0,592.21,419.9
2018,8,19,13,45,554.0,308.0,0.6,29.75,773.5,544.12,386.19
2018,8,19,14,0,537.0,308.0,0.6,29.6,749.0,496.53,351.96
2018,8,19,14,15,524.5,301.5,0.6,29.35,719.5,447.18,315.74
2018,8,19,14,30,512.0,295.0,0.6,29.1,690.0,398.57,279.1
2018,8,19,14,45,497.0,287.0,0.65,28.85,656.0,349.18,241.48
2018,8,19,15,0,482.0,279.0,0.7,28.6,622.0,301.25,204.76
2018,8,19,15,15,464.5,268.5,0.7,28.6,583.0,253.02,168.69
2018,8,19,15,30,447.0,258.0,0.7,28.6,544.0,207.0,137.68
2018,8,19,15,45,428.5,243.5,0.7,27.9,502.0,161.03,114.38
2018,8,19,16,0,410.0,229.0,0.7,27.2,460.0,148.53,116.89
2018,8,19,16,15,389.5,212.0,0.7,26.65,415.5,139.39,110.17
2018,8,19,16,30,369.0,195.0,0.7,26.1,371.0,129.88,103.05
2018,8,19,16,45,342.0,176.0,0.75,25.6,324.5,118.77,94.49
2018,8,19,17,0,315.0,157.0,0.8,25.1,278.0,107.29,85.47
2018,8,19,17,15,280.5,136.0,0.8,24.3,232.0,94.18,74.95
2018,8,19,17,30,246.0,115.0,0.8,23.5,186.0,80.7,63.84
2018,8,19,17,45,206.0,92.0,0.8,22.75,143.5,65.58,50.99
2018,8,19,18,0,166.0,69.0,0.8,22.0,101.0,50.06,37.49
2018,8,19,18,15,120.0,47.5,0.8,21.35,67.0,35.08,24.19
2018,8,19,18,30,74.0,26.0,0.8,20.7,33.0,19.72,9.98
2018,8,19,18,45,40.5,14.0,0.8,20.0,17.5,10.74,0.0
2018,8,19,19,0,7.0,2.0,0.8,19.3,2.0,1.57,0.0
2018,8,19,19,15,3.5,1.0,0.75,19.0,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,20,5,15,2.5,0.5,0.8,16.5,0.5,0.0,0.0
2018,8,20,5,30,5.0,1.0,0.8,16.8,1.0,0.0,0.0
2018,8,20,5,45,28.0,9.5,0.8,17.1,11.5,19.7,0.0
2018,8,20,6,0,51.0,18.0,0.8,17.4,22.0,54.69,34.28
2018,8,20,6,15,85.5,37.5,0.75,17.95,50.5,102.4,78.8
2018,8,20,6,30,120.0,57.0,0.7,18.5,79.0,150.46,120.34
2018,8,20,6,45,154.0,82.0,0.65,19.0,119.5,208.0,168.47
2018,8,20,7,0,188.0,107.0,0.6,19.5,160.0,267.31,216.41
2018,8,20,7,15,219.5,132.5,0.6,20.0,206.0,327.24,263.12
2018,8,20,7,30,251.0,158.0,0.6,20.5,252.0,388.57,309.19
2018,8,20,7,45,279.5,180.0,0.55,20.95,299.0,444.32,349.21
2018,8,20,8,0,308.0,202.0,0.5,21.4,346.0,500.83,388.35
2018,8,20,8,15,333.0,221.5,0.45,21.95,392.5,551.68,421.9
2018,8,20,8,30,358.0,241.0,0.4,22.5,439.0,602.4,454.29
2018,8,20,8,45,380.0,257.0,0.4,23.05,483.0,645.82,481.36
2018,8,20,9,0,402.0,273.0,0.4,23.6,527.0,688.32,507.25
2018,8,20,9,15,445.5,275.0,0.35,24.15,574.0,755.89,548.49
2018,8,20,9,30,489.0,277.0,0.3,24.7,621.0,803.01,575.36
2018,8,20,9,45,539.0,269.0,0.3,25.25,666.0,844.49,599.51
2018,8,20,10,0,589.0,261.0,0.3,25.8,711.0,883.43,621.68
2018,8,20,10,15,595.0,269.0,0.3,26.15,739.0,892.34,624.58
2018,8,20,10,30,601.0,277.0,0.3,26.5,767.0,898.04,626.03
2018,8,20,10,45,602.5,285.0,0.3,26.85,787.5,896.09,622.88
2018,8,20,11,0,604.0,293.0,0.3,27.2,808.0,890.89,617.94
2018,8,20,11,15,602.5,299.5,0.3,27.45,821.0,878.22,608.81
2018,8,20,11,30,601.0,306.0,0.3,27.7,834.0,862.5,597.95
2018,8,20,11,45,594.5,312.5,0.35,27.9,839.0,839.4,583.55
2018,8,20,12,0,588.0,319.0,0.4,28.1,844.0,813.73,567.53
2018,8,20,12,15,620.0,300.5,0.4,28.35,854.0,795.85,556.19
2018,8,20,12,30,652.0,282.0,0.4,28.6,864.0,774.3,542.17
2018,8,20,12,45,692.0,256.5,0.4,28.8,869.5,748.27,525.32
2018,8,20,13,0,732.0,231.0,0.4,29.0,875.0,716.72,504.45
2018,8,20,13,15,711.5,238.0,0.45,28.95,855.5,666.77,471.4
2018,8,20,13,30,691.0,245.0,0.5,28.9,836.0,616.53,437.36
2018,8,20,13,45,662.5,252.0,0.5,28.85,806.5,562.1,398.94
2018,8,20,14,0,634.0,259.0,0.5,28.8,777.0,509.03,360.47
2018,8,20,14,15,611.5,259.0,0.5,28.55,744.0,455.45,320.92
2018,8,20,14,30,589.0,259.0,0.5,28.3,711.0,402.71,280.96
2018,8,20,14,45,559.0,258.5,0.5,28.0,671.5,349.66,240.37
2018,8,20,15,0,529.0,258.0,0.5,27.7,632.0,299.5,201.98
2018,8,20,15,15,511.5,248.0,0.5,27.7,592.5,248.93,163.99
2018,8,20,15,30,494.0,238.0,0.5,27.7,553.0,200.5,131.36
2018,8,20,15,45,462.5,228.5,0.55,26.85,506.5,154.03,109.09
2018,8,20,16,0,431.0,219.0,0.6,26.0,460.0,138.72,109.49
2018,8,20,16,15,392.5,206.5,0.6,25.3,410.5,136.52,108.43
2018,8,20,16,30,354.0,194.0,0.6,24.6,361.0,129.03,102.96
2018,8,20,16,45,318.0,175.0,0.6,23.95,312.0,117.76,94.26
2018,8,20,17,0,282.0,156.0,0.6,23.3,263.0,106.15,85.1
2018,8,20,17,15,245.5,132.5,0.6,22.4,216.0,91.59,73.31
2018,8,20,17,30,209.0,109.0,0.6,21.5,169.0,76.59,60.82
2018,8,20,17,45,169.0,84.5,0.6,20.6,126.5,60.49,47.05
2018,8,20,18,0,129.0,60.0,0.6,19.7,84.0,43.91,32.53
2018,8,20,18,15,92.5,40.0,0.6,19.15,54.5,29.85,19.93
2018,8,20,18,30,56.0,20.0,0.6,18.6,25.0,15.37,6.39
2018,8,20,18,45,30.5,11.0,0.6,18.0,13.5,8.65,0.0
2018,8,20,19,0,5.0,2.0,0.6,17.4,2.0,1.57,0.0
2018,8,20,19,15,2.5,1.0,0.55,17.1,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,8,21,5,15,2.0,0.5,0.45,13.85,0.5,0.0,0.0
2018,8,21,5,30,4.0,1.0,0.4,14.1,1.0,0.0,0.0
2018,8,21,5,45,26.5,9.5,0.4,14.35,11.5,19.1,0.0
2018,8,21,6,0,49.0,18.0,0.4,14.6,22.0,53.85,33.15
2018,8,21,6,15,84.5,39.0,0.4,15.1,51.5,105.08,81.65
2018,8,21,6,30,120.0,60.0,0.4,15.6,81.0,155.74,125.67
2018,8,21,6,45,152.5,84.5,0.35,16.1,120.5,211.48,172.52
2018,8,21,7,0,185.0,109.0,0.3,16.6,160.0,268.94,219.09
2018,8,21,7,15,208.5,131.5,0.3,17.15,200.5,318.9,258.01
2018,8,21,7,30,232.0,154.0,0.3,17.7,241.0,369.84,296.32
