Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,31,5,45,103.0,10.5,1.1,13.75,16.0,55.84,0.0
2018,8,31,6,0,206.0,21.0,1.0,14.1,32.0,150.82,2.89
2018,8,31,6,15,340.0,30.5,0.95,14.85,72.0,265.28,204.07
2018,8,31,6,30,474.0,40.0,0.9,15.6,112.0,378.01,303.87
2018,8,31,6,45,550.5,46.5,0.85,16.35,161.0,461.17,372.72
2018,8,31,7,0,627.0,53.0,0.8,17.1,210.0,550.1,441.22
2018,8,31,7,15,675.0,57.5,0.8,18.0,261.5,615.31,487.61
2018,8,31,7,30,723.0,62.0,0.8,18.9,313.0,686.98,536.23
2018,8,31,7,45,756.5,65.0,0.8,19.75,364.0,745.47,573.31
2018,8,31,8,0,790.0,68.0,0.8,20.6,415.0,803.32,608.53
2018,8,31,8,15,812.5,71.0,0.75,21.3,464.5,850.13,634.63
2018,8,31,8,30,835.0,74.0,0.7,22.0,514.0,884.23,651.67
2018,8,31,8,45,852.0,76.5,0.7,22.7,559.5,920.2,670.58
2018,8,31,9,0,869.0,79.0,0.7,23.4,605.0,953.26,687.26
2018,8,31,9,15,881.5,81.0,0.7,23.95,646.5,978.05,699.0
2018,8,31,9,30,894.0,83.0,0.7,24.5,688.0,999.28,708.59
2018,8,31,9,45,903.5,84.5,0.7,25.05,723.5,1013.17,713.75
2018,8,31,10,0,913.0,86.0,0.7,25.6,759.0,1023.12,716.72
2018,8,31,10,15,919.5,88.0,0.7,25.95,788.5,1026.57,716.5
2018,8,31,10,30,926.0,90.0,0.7,26.3,818.0,1025.87,714.05
2018,8,31,10,45,930.5,91.0,0.7,26.6,840.5,1017.94,707.61
2018,8,31,11,0,935.0,92.0,0.7,26.9,863.0,1005.89,698.95
2018,8,31,11,15,937.5,94.0,0.7,27.05,878.5,988.88,687.92
2018,8,31,11,30,940.0,96.0,0.7,27.2,894.0,967.85,674.62
2018,8,31,11,45,941.0,97.0,0.75,27.3,901.5,940.57,658.73
2018,8,31,12,0,942.0,98.0,0.8,27.4,909.0,909.61,640.54
2018,8,31,12,15,942.0,97.5,0.85,27.35,908.5,872.85,618.97
2018,8,31,12,30,942.0,97.0,0.9,27.3,908.0,832.82,595.09
2018,8,31,12,45,940.5,96.5,0.9,27.2,899.5,788.58,567.57
2018,8,31,13,0,939.0,96.0,0.9,27.1,891.0,741.53,535.89
2018,8,31,13,15,935.0,96.0,0.95,26.9,875.0,690.7,501.32
2018,8,31,13,30,931.0,96.0,1.0,26.7,859.0,637.71,463.95
2018,8,31,13,45,924.5,95.5,1.0,26.55,835.0,581.02,422.03
2018,8,31,14,0,918.0,95.0,1.0,26.4,811.0,522.91,377.53
2018,8,31,14,15,909.5,94.0,1.05,26.1,780.5,462.41,330.09
2018,8,31,14,30,901.0,93.0,1.1,25.8,750.0,401.24,280.32
2018,8,31,14,45,890.0,91.5,1.1,25.5,713.0,338.55,227.99
2018,8,31,15,0,879.0,90.0,1.1,25.2,676.0,276.04,175.68
2018,8,31,15,15,864.5,88.0,1.1,25.2,633.5,213.01,125.38
2018,8,31,15,30,850.0,86.0,1.1,25.2,591.0,151.11,83.42
2018,8,31,15,45,832.5,83.0,1.15,24.4,545.0,82.3,53.28
2018,8,31,16,0,815.0,80.0,1.2,23.6,499.0,69.99,54.03
2018,8,31,16,15,790.5,76.5,1.2,23.05,449.5,67.32,52.1
2018,8,31,16,30,766.0,73.0,1.2,22.5,400.0,64.6,50.08
2018,8,31,16,45,730.5,69.0,1.2,21.95,348.0,61.26,47.49
2018,8,31,17,0,695.0,65.0,1.2,21.4,296.0,57.91,44.83
2018,8,31,17,15,642.5,59.5,1.2,20.7,244.5,49.05,37.29
2018,8,31,17,30,590.0,54.0,1.2,20.0,193.0,44.6,33.42
2018,8,31,17,45,508.0,46.5,1.15,19.3,145.0,38.39,27.8
2018,8,31,18,0,426.0,39.0,1.1,18.6,97.0,32.27,22.01
2018,8,31,18,15,289.5,28.0,1.1,18.0,60.0,23.09,12.25
2018,8,31,18,30,153.0,17.0,1.1,17.4,23.0,13.38,0.0
2018,8,31,18,45,76.5,8.5,1.1,16.8,11.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,1,5,45,53.5,10.0,1.15,14.75,12.5,32.71,0.0
2018,9,1,6,0,107.0,20.0,1.1,15.1,25.0,98.17,0.0
2018,9,1,6,15,200.5,35.5,1.0,15.95,60.0,191.29,145.1
2018,9,1,6,30,294.0,51.0,0.9,16.8,95.0,276.92,222.54
2018,9,1,6,45,365.5,65.0,0.8,17.65,141.0,355.29,287.94
2018,9,1,7,0,437.0,79.0,0.7,18.5,187.0,439.93,354.67
2018,9,1,7,15,488.5,89.5,0.7,19.25,236.5,510.06,407.54
2018,9,1,7,30,540.0,100.0,0.7,20.0,286.0,590.48,464.93
2018,9,1,7,45,577.5,108.5,0.65,20.75,336.0,653.01,505.79
2018,9,1,8,0,615.0,117.0,0.6,21.5,386.0,715.59,544.98
2018,9,1,8,15,643.0,124.5,0.6,22.2,434.5,768.04,576.56
2018,9,1,8,30,671.0,132.0,0.6,22.9,483.0,819.09,606.36
2018,9,1,8,45,692.0,137.5,0.55,23.6,528.0,859.4,627.47
2018,9,1,9,0,713.0,143.0,0.5,24.3,573.0,897.25,646.56
2018,9,1,9,15,733.0,146.5,0.5,24.75,615.0,929.07,663.13
2018,9,1,9,30,753.0,150.0,0.5,25.2,657.0,957.81,677.7
2018,9,1,9,45,769.5,151.5,0.5,25.65,693.5,977.42,686.62
2018,9,1,10,0,786.0,153.0,0.5,26.1,730.0,984.44,688.09
2018,9,1,10,15,794.5,156.5,0.55,26.35,759.5,990.97,691.25
2018,9,1,10,30,803.0,160.0,0.6,26.6,789.0,993.58,692.19
2018,9,1,10,45,808.5,162.5,0.6,26.85,811.0,988.27,687.45
2018,9,1,11,0,814.0,165.0,0.6,27.1,833.0,979.03,680.6
2018,9,1,11,15,817.5,166.5,0.65,27.2,848.0,963.03,671.31
2018,9,1,11,30,821.0,168.0,0.7,27.3,863.0,943.27,659.86
2018,9,1,11,45,822.0,169.0,0.7,27.4,869.5,917.13,643.56
2018,9,1,12,0,823.0,170.0,0.7,27.5,876.0,887.58,625.23
2018,9,1,12,15,830.0,165.5,0.75,27.5,877.5,854.77,605.96
2018,9,1,12,30,837.0,161.0,0.8,27.5,879.0,818.52,583.71
2018,9,1,12,45,845.0,155.0,0.8,27.55,873.5,778.39,557.17
2018,9,1,13,0,853.0,149.0,0.8,27.6,868.0,735.0,527.86
2018,9,1,13,15,849.0,147.5,0.8,27.5,851.5,684.62,493.27
2018,9,1,13,30,845.0,146.0,0.8,27.4,835.0,632.35,456.36
2018,9,1,13,45,838.0,144.0,0.8,27.35,811.0,576.41,415.59
2018,9,1,14,0,831.0,142.0,0.8,27.3,787.0,519.39,372.62
2018,9,1,14,15,821.5,139.5,0.85,27.15,756.5,460.12,326.95
2018,9,1,14,30,812.0,137.0,0.9,27.0,726.0,400.6,279.43
2018,9,1,14,45,798.5,134.5,0.9,26.85,689.0,339.89,229.76
2018,9,1,15,0,785.0,132.0,0.9,26.7,652.0,279.96,180.62
2018,9,1,15,15,768.0,128.0,0.9,26.7,609.5,213.84,129.05
2018,9,1,15,30,751.0,124.0,0.9,26.7,567.0,154.17,88.89
2018,9,1,15,45,728.0,119.5,0.9,26.15,520.5,95.97,65.02
2018,9,1,16,0,705.0,115.0,0.9,25.6,474.0,85.05,66.12
2018,9,1,16,15,675.0,109.0,0.9,25.1,424.5,81.69,63.71
2018,9,1,16,30,645.0,103.0,0.9,24.6,375.0,78.24,61.16
2018,9,1,16,45,603.5,96.5,0.9,24.15,324.5,74.16,58.0
2018,9,1,17,0,562.0,90.0,0.9,23.7,274.0,70.02,54.72
2018,9,1,17,15,505.0,80.5,0.95,22.9,224.0,63.35,49.21
2018,9,1,17,30,448.0,71.0,1.0,22.1,174.0,56.58,43.39
2018,9,1,17,45,367.0,58.0,1.0,21.25,128.5,43.89,32.23
2018,9,1,18,0,286.0,45.0,1.0,20.4,83.0,34.07,23.26
2018,9,1,18,15,184.0,29.5,1.0,19.75,50.0,22.35,10.93
2018,9,1,18,30,82.0,14.0,1.0,19.1,17.0,11.02,0.0
2018,9,1,18,45,41.0,7.0,1.0,18.45,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,5,45,33.0,7.5,0.95,16.25,9.0,21.31,0.0
2018,9,2,6,0,66.0,15.0,0.9,16.6,18.0,59.4,0.0
2018,9,2,6,15,137.5,33.5,0.8,17.5,50.0,138.93,103.05
2018,9,2,6,30,209.0,52.0,0.7,18.4,82.0,226.25,180.19
2018,9,2,6,45,269.5,70.5,0.65,19.3,126.0,298.76,240.62
2018,9,2,7,0,330.0,89.0,0.6,20.2,170.0,376.36,302.26
2018,9,2,7,15,378.0,104.5,0.55,20.9,218.0,445.14,354.28
2018,9,2,7,30,426.0,120.0,0.5,21.6,266.0,516.7,405.73
2018,9,2,7,45,465.0,132.5,0.45,22.25,315.0,579.24,448.24
2018,9,2,8,0,504.0,145.0,0.4,22.9,364.0,642.68,489.54
2018,9,2,8,15,534.0,155.0,0.4,23.55,411.5,695.38,522.45
2018,9,2,8,30,564.0,165.0,0.4,24.2,459.0,747.41,553.8
2018,9,2,8,45,588.0,173.5,0.35,24.8,504.0,790.84,577.79
2018,9,2,9,0,612.0,182.0,0.3,25.4,549.0,841.2,605.64
2018,9,2,9,15,638.5,185.0,0.3,25.95,591.5,878.18,625.28
2018,9,2,9,30,665.0,188.0,0.3,26.5,634.0,912.31,643.04
2018,9,2,9,45,690.5,187.0,0.3,27.0,672.0,938.19,655.7
2018,9,2,10,0,716.0,186.0,0.3,27.5,710.0,960.56,666.29
2018,9,2,10,15,727.5,189.0,0.35,27.85,739.5,969.38,670.29
2018,9,2,10,30,739.0,192.0,0.4,28.2,769.0,974.44,672.39
2018,9,2,10,45,748.0,193.5,0.4,28.55,791.5,971.61,668.89
2018,9,2,11,0,757.0,195.0,0.4,28.9,814.0,964.93,663.36
2018,9,2,11,15,763.5,195.5,0.45,29.05,829.5,950.99,655.27
2018,9,2,11,30,770.0,196.0,0.5,29.2,845.0,933.28,645.1
2018,9,2,11,45,774.0,195.5,0.5,29.35,852.5,908.66,629.8
2018,9,2,12,0,778.0,195.0,0.5,29.5,860.0,880.58,612.4
2018,9,2,12,15,783.0,192.0,0.5,29.5,861.0,847.63,591.78
2018,9,2,12,30,788.0,189.0,0.5,29.5,862.0,804.95,564.95
2018,9,2,12,45,793.0,184.0,0.55,29.45,855.5,765.23,540.25
2018,9,2,13,0,798.0,179.0,0.6,29.4,849.0,722.63,512.85
2018,9,2,13,15,795.5,176.0,0.6,29.3,833.0,674.1,480.05
2018,9,2,13,30,793.0,173.0,0.6,29.2,817.0,623.73,445.03
2018,9,2,13,45,788.5,169.5,0.6,29.1,794.0,570.26,406.73
2018,9,2,14,0,784.0,166.0,0.6,29.0,771.0,515.62,366.22
2018,9,2,14,15,775.5,162.0,0.65,28.75,741.0,456.22,321.5
2018,9,2,14,30,767.0,158.0,0.7,28.5,711.0,397.23,275.38
2018,9,2,14,45,756.5,153.0,0.7,28.25,675.0,336.96,226.92
2018,9,2,15,0,746.0,148.0,0.7,28.0,639.0,277.25,178.69
2018,9,2,15,15,728.0,143.5,0.7,28.0,597.0,217.43,132.52
2018,9,2,15,30,710.0,139.0,0.7,28.0,555.0,159.59,94.07
2018,9,2,15,45,690.5,132.5,0.7,27.3,510.0,102.62,70.6
2018,9,2,16,0,671.0,126.0,0.7,26.6,465.0,91.74,71.37
2018,9,2,16,15,646.5,118.0,0.7,26.05,417.0,87.42,68.21
2018,9,2,16,30,622.0,110.0,0.7,25.5,369.0,82.91,64.83
2018,9,2,16,45,585.0,101.0,0.7,25.0,319.0,77.28,60.42
2018,9,2,17,0,548.0,92.0,0.7,24.5,269.0,71.47,55.76
2018,9,2,17,15,493.5,81.5,0.7,23.6,219.5,64.13,49.71
2018,9,2,17,30,439.0,71.0,0.7,22.7,170.0,53.57,40.67
2018,9,2,17,45,361.5,57.5,0.7,21.85,125.0,43.49,31.75
2018,9,2,18,0,284.0,44.0,0.7,21.0,80.0,33.33,22.47
2018,9,2,18,15,179.0,28.5,0.7,20.3,47.5,21.6,9.48
2018,9,2,18,30,74.0,13.0,0.7,19.6,15.0,10.23,0.0
2018,9,2,18,45,37.0,6.5,0.7,18.85,7.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,3,5,45,46.0,8.5,0.95,16.0,10.5,6.69,0.0
2018,9,3,6,0,92.0,17.0,0.9,16.2,21.0,85.21,0.0
2018,9,3,6,15,188.5,33.5,0.75,17.05,56.0,183.96,136.06
2018,9,3,6,30,285.0,50.0,0.6,17.9,91.0,272.52,216.95
2018,9,3,6,45,359.0,63.5,0.45,18.75,136.5,351.62,282.17
2018,9,3,7,0,433.0,77.0,0.3,19.6,182.0,437.37,348.51
2018,9,3,7,15,487.5,87.5,0.25,20.3,232.0,509.79,401.87
2018,9,3,7,30,542.0,98.0,0.2,21.0,282.0,592.84,459.41
2018,9,3,7,45,582.5,105.5,0.2,21.75,332.0,657.02,500.95
2018,9,3,8,0,623.0,113.0,0.2,22.5,382.0,721.38,541.06
2018,9,3,8,15,653.5,119.0,0.2,23.2,431.0,774.66,572.39
2018,9,3,8,30,684.0,125.0,0.2,23.9,480.0,826.6,602.0
2018,9,3,8,45,707.5,130.0,0.15,24.55,526.0,868.94,623.99
2018,9,3,9,0,731.0,135.0,0.1,25.2,572.0,908.87,644.12
2018,9,3,9,15,747.0,139.5,0.15,25.65,613.0,938.04,659.35
2018,9,3,9,30,763.0,144.0,0.2,26.1,654.0,964.01,672.82
2018,9,3,9,45,775.5,147.0,0.2,26.5,689.0,981.27,680.29
2018,9,3,10,0,788.0,150.0,0.2,26.9,724.0,986.12,680.56
2018,9,3,10,15,798.0,153.0,0.25,27.15,754.0,993.54,684.13
2018,9,3,10,30,808.0,156.0,0.3,27.4,784.0,997.02,685.51
2018,9,3,10,45,816.0,156.5,0.3,27.65,806.5,992.0,680.99
2018,9,3,11,0,824.0,157.0,0.3,27.9,829.0,983.0,674.39
2018,9,3,11,15,829.0,157.5,0.3,28.0,844.0,967.18,664.32
2018,9,3,11,30,834.0,158.0,0.3,28.1,859.0,947.52,652.17
2018,9,3,11,45,837.0,158.0,0.35,28.2,866.5,921.84,637.53
2018,9,3,12,0,840.0,158.0,0.4,28.3,874.0,892.6,620.76
2018,9,3,12,15,844.0,155.5,0.4,28.3,874.0,858.47,600.19
2018,9,3,12,30,848.0,153.0,0.4,28.3,874.0,821.05,577.2
2018,9,3,12,45,828.5,161.0,0.4,28.3,859.5,772.36,545.45
2018,9,3,13,0,809.0,169.0,0.4,28.3,845.0,722.32,512.26
2018,9,3,13,15,726.0,204.0,0.45,28.15,802.0,656.22,467.93
2018,9,3,13,30,643.0,239.0,0.5,28.0,759.0,590.2,422.82
2018,9,3,13,45,664.5,220.0,0.5,27.9,743.5,544.56,390.42
2018,9,3,14,0,686.0,201.0,0.5,27.8,728.0,495.46,354.0
2018,9,3,14,15,691.0,188.5,0.5,27.55,701.5,441.0,312.57
2018,9,3,14,30,696.0,176.0,0.5,27.3,675.0,385.14,268.62
2018,9,3,14,45,705.0,162.0,0.5,27.1,645.0,328.14,222.39
2018,9,3,15,0,714.0,148.0,0.5,26.9,615.0,269.61,174.58
2018,9,3,15,15,731.5,132.5,0.5,26.9,584.0,210.1,127.21
2018,9,3,15,30,749.0,117.0,0.5,26.9,553.0,148.37,84.47
2018,9,3,15,45,732.0,113.0,0.5,26.25,510.0,90.87,61.73
2018,9,3,16,0,715.0,109.0,0.5,25.6,467.0,81.58,63.24
2018,9,3,16,15,687.0,103.0,0.5,25.15,418.0,78.11,60.69
2018,9,3,16,30,659.0,97.0,0.5,24.7,369.0,74.53,58.0
2018,9,3,16,45,620.0,90.0,0.5,24.25,318.5,69.95,54.41
2018,9,3,17,0,581.0,83.0,0.5,23.8,268.0,65.28,50.65
2018,9,3,17,15,520.0,74.0,0.55,23.0,217.0,58.74,45.21
2018,9,3,17,30,459.0,65.0,0.6,22.2,166.0,52.14,39.5
2018,9,3,17,45,380.0,53.0,0.6,21.4,122.0,42.88,31.25
2018,9,3,18,0,301.0,41.0,0.6,20.6,78.0,31.27,20.67
2018,9,3,18,15,188.5,26.5,0.6,19.85,46.0,20.16,7.34
2018,9,3,18,30,76.0,12.0,0.6,19.1,14.0,9.44,0.0
2018,9,3,18,45,38.0,6.0,0.6,18.4,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,4,5,45,60.5,9.0,0.95,17.0,11.5,7.08,0.0
2018,9,4,6,0,121.0,18.0,0.9,17.2,23.0,77.57,0.0
2018,9,4,6,15,238.5,32.0,0.75,17.8,59.5,211.9,154.84
2018,9,4,6,30,356.0,46.0,0.6,18.4,96.0,314.17,248.9
2018,9,4,6,45,420.5,57.5,0.45,19.05,140.5,390.77,311.94
2018,9,4,7,0,485.0,69.0,0.3,19.7,185.0,472.18,374.53
2018,9,4,7,15,551.0,76.5,0.25,20.35,238.5,554.55,434.29
2018,9,4,7,30,617.0,84.0,0.2,21.0,292.0,640.11,492.26
2018,9,4,7,45,661.5,89.5,0.2,21.7,345.0,707.58,535.25
2018,9,4,8,0,706.0,95.0,0.2,22.4,398.0,775.39,576.8
2018,9,4,8,15,734.5,99.0,0.2,22.9,447.5,826.51,606.31
2018,9,4,8,30,763.0,103.0,0.2,23.4,497.0,876.01,634.15
2018,9,4,8,45,784.5,106.5,0.2,23.9,543.5,909.98,651.59
2018,9,4,9,0,806.0,110.0,0.2,24.4,590.0,947.63,671.23
2018,9,4,9,15,824.5,112.0,0.2,24.7,632.5,977.51,686.3
2018,9,4,9,30,843.0,114.0,0.2,25.0,675.0,1003.96,699.32
2018,9,4,9,45,858.0,115.0,0.25,25.3,712.0,1022.07,708.44
2018,9,4,10,0,873.0,116.0,0.3,25.6,749.0,1036.28,715.53
2018,9,4,10,15,882.0,117.5,0.3,25.8,779.0,1026.67,707.88
2018,9,4,10,30,891.0,119.0,0.3,26.0,809.0,1027.26,706.83
2018,9,4,10,45,897.5,120.0,0.3,26.2,832.0,1020.76,701.58
2018,9,4,11,0,904.0,121.0,0.3,26.4,855.0,1010.19,694.2
2018,9,4,11,15,907.5,122.0,0.3,26.45,870.0,992.71,683.32
2018,9,4,11,30,911.0,123.0,0.3,26.5,885.0,971.32,670.3
2018,9,4,11,45,913.0,123.0,0.3,26.6,892.0,943.82,653.59
2018,9,4,12,0,915.0,123.0,0.3,26.7,899.0,912.71,634.77
2018,9,4,12,15,918.0,121.0,0.3,26.7,899.0,877.13,613.44
2018,9,4,12,30,921.0,119.0,0.3,26.7,899.0,838.18,589.93
2018,9,4,12,45,923.5,116.0,0.35,26.65,891.5,794.75,564.01
2018,9,4,13,0,926.0,113.0,0.4,26.6,884.0,748.31,534.09
2018,9,4,13,15,922.0,112.0,0.4,26.45,867.0,696.52,499.02
2018,9,4,13,30,918.0,111.0,0.4,26.3,850.0,642.63,461.38
2018,9,4,13,45,911.5,110.0,0.4,26.15,825.5,585.55,420.16
2018,9,4,14,0,905.0,109.0,0.4,26.0,801.0,527.1,376.39
2018,9,4,14,15,895.5,107.5,0.45,25.75,769.0,465.9,329.49
2018,9,4,14,30,886.0,106.0,0.5,25.5,737.0,404.2,280.33
2018,9,4,14,45,874.0,103.5,0.5,25.3,699.0,340.82,228.3
2018,9,4,15,0,862.0,101.0,0.5,25.1,661.0,273.56,173.25
2018,9,4,15,15,846.0,98.5,0.5,25.1,618.0,209.51,122.98
2018,9,4,15,30,830.0,96.0,0.5,25.1,575.0,146.98,81.31
2018,9,4,15,45,809.0,92.5,0.5,24.4,527.5,85.37,66.38
2018,9,4,16,0,788.0,89.0,0.5,23.7,480.0,75.9,59.01
2018,9,4,16,15,759.0,85.0,0.5,23.25,429.5,73.02,56.92
2018,9,4,16,30,730.0,81.0,0.5,22.8,379.0,64.76,50.19
2018,9,4,16,45,690.0,76.0,0.5,22.35,327.0,61.08,47.3
2018,9,4,17,0,650.0,71.0,0.5,21.9,275.0,57.39,44.3
2018,9,4,17,15,592.0,64.5,0.55,21.05,224.0,52.37,40.09
2018,9,4,17,30,534.0,58.0,0.6,20.2,173.0,47.37,35.7
2018,9,4,17,45,443.0,48.0,0.6,19.4,126.0,39.34,28.43
2018,9,4,18,0,352.0,38.0,0.6,18.6,79.0,31.34,20.78
2018,9,4,18,15,221.5,25.0,0.6,17.9,46.5,20.63,6.02
2018,9,4,18,30,91.0,12.0,0.6,17.2,14.0,9.44,0.0
2018,9,4,18,45,45.5,6.0,0.6,16.45,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,5,5,45,61.5,9.0,0.95,15.0,11.5,0.0,0.0
2018,9,5,6,0,123.0,18.0,0.9,15.3,23.0,78.91,0.0
2018,9,5,6,15,248.0,31.5,0.75,15.95,59.5,218.17,158.18
2018,9,5,6,30,373.0,45.0,0.6,16.6,96.0,325.02,258.72
2018,9,5,6,45,456.5,54.0,0.5,17.3,143.5,413.14,331.51
2018,9,5,7,0,540.0,63.0,0.4,18.0,191.0,507.32,404.35
2018,9,5,7,15,594.5,69.5,0.35,18.5,242.0,581.64,457.7
2018,9,5,7,30,649.0,76.0,0.3,19.0,293.0,658.18,509.71
2018,9,5,7,45,687.0,81.5,0.3,19.5,344.5,721.06,550.3
2018,9,5,8,0,725.0,87.0,0.3,20.0,396.0,783.86,589.31
2018,9,5,8,15,752.5,91.0,0.3,20.4,445.5,828.85,615.41
2018,9,5,8,30,780.0,95.0,0.3,20.8,495.0,878.08,643.8
2018,9,5,8,45,800.5,98.0,0.3,21.25,541.0,917.19,664.88
2018,9,5,9,0,821.0,101.0,0.3,21.7,587.0,953.48,683.96
2018,9,5,9,15,835.5,104.0,0.35,22.0,628.5,980.67,698.71
2018,9,5,9,30,850.0,107.0,0.4,22.3,670.0,1004.34,711.46
2018,9,5,9,45,861.0,109.5,0.4,22.55,706.0,1020.15,718.49
2018,9,5,10,0,872.0,112.0,0.4,22.8,742.0,1018.05,714.92
2018,9,5,10,15,881.0,113.0,0.4,23.0,771.5,1022.13,715.69
2018,9,5,10,30,890.0,114.0,0.4,23.2,801.0,1022.2,714.1
2018,9,5,10,45,896.0,115.0,0.45,23.45,823.5,1015.23,709.55
2018,9,5,11,0,902.0,116.0,0.5,23.7,846.0,1004.22,702.8
2018,9,5,11,15,906.0,117.0,0.5,23.75,861.5,987.27,692.02
2018,9,5,11,30,910.0,118.0,0.5,23.8,877.0,966.39,679.02
2018,9,5,11,45,912.5,118.5,0.5,23.9,884.5,939.84,662.53
2018,9,5,12,0,915.0,119.0,0.5,24.0,892.0,909.63,643.85
2018,9,5,12,15,917.0,117.0,0.55,23.9,891.0,873.19,622.71
2018,9,5,12,30,919.0,115.0,0.6,23.8,890.0,833.46,599.27
2018,9,5,12,45,920.5,112.5,0.6,23.7,882.0,789.78,571.82
2018,9,5,13,0,922.0,110.0,0.6,23.6,874.0,743.16,540.33
2018,9,5,13,15,918.0,109.0,0.6,23.45,857.0,691.52,504.58
2018,9,5,13,30,914.0,108.0,0.6,23.3,840.0,637.8,466.23
2018,9,5,13,45,908.0,106.5,0.65,23.15,815.5,580.75,424.66
2018,9,5,14,0,902.0,105.0,0.7,23.0,791.0,522.32,380.31
2018,9,5,14,15,894.0,103.0,0.7,22.75,760.0,461.53,332.17
2018,9,5,14,30,886.0,101.0,0.7,22.5,729.0,400.1,281.81
2018,9,5,14,45,874.5,99.0,0.7,22.3,691.5,337.23,229.15
2018,9,5,15,0,863.0,97.0,0.7,22.1,654.0,274.66,176.64
2018,9,5,15,15,847.5,94.5,0.7,22.1,611.0,206.27,122.23
2018,9,5,15,30,832.0,92.0,0.7,22.1,568.0,143.71,79.99
2018,9,5,15,45,810.5,88.5,0.7,21.4,520.5,81.97,64.43
2018,9,5,16,0,789.0,85.0,0.7,20.7,473.0,73.15,57.46
2018,9,5,16,15,760.5,81.5,0.7,20.25,423.0,70.55,55.56
2018,9,5,16,30,732.0,78.0,0.7,19.8,373.0,67.92,53.59
2018,9,5,16,45,691.5,73.0,0.7,19.35,321.0,59.02,46.13
2018,9,5,17,0,651.0,68.0,0.7,18.9,269.0,55.25,43.01
2018,9,5,17,15,591.0,61.5,0.7,18.25,218.0,50.13,38.6
2018,9,5,17,30,531.0,55.0,0.7,17.6,167.0,45.04,34.03
2018,9,5,17,45,437.0,46.0,0.7,17.0,121.0,37.74,27.28
2018,9,5,18,0,343.0,37.0,0.7,16.4,75.0,30.54,20.14
2018,9,5,18,15,207.5,23.5,0.7,15.9,43.0,19.38,3.02
2018,9,5,18,30,72.0,10.0,0.7,15.4,11.0,7.87,0.0
2018,9,5,18,45,36.0,5.0,0.7,14.95,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,6,5,45,68.0,8.5,0.65,13.9,11.0,0.0,0.0
2018,9,6,6,0,136.0,17.0,0.6,14.3,22.0,85.28,0.0
2018,9,6,6,15,262.0,29.5,0.6,14.95,58.0,223.49,159.56
2018,9,6,6,30,388.0,42.0,0.6,15.6,94.0,333.07,265.62
2018,9,6,6,45,429.0,53.0,0.6,16.3,134.0,394.45,318.54
2018,9,6,7,0,470.0,64.0,0.6,17.0,174.0,458.49,370.25
2018,9,6,7,15,340.5,93.0,0.55,17.65,183.0,407.1,328.71
2018,9,6,7,30,211.0,122.0,0.5,18.3,192.0,329.83,266.2
2018,9,6,7,45,323.5,128.5,0.5,18.95,256.0,437.82,350.84
2018,9,6,8,0,436.0,135.0,0.5,19.6,320.0,576.31,451.27
2018,9,6,8,15,485.5,143.0,0.45,20.4,372.0,642.62,493.99
2018,9,6,8,30,535.0,151.0,0.4,21.2,424.0,709.58,535.79
2018,9,6,8,45,573.5,155.5,0.4,22.0,472.5,772.22,573.63
2018,9,6,9,0,612.0,160.0,0.4,22.8,521.0,824.32,603.45
2018,9,6,9,15,705.5,142.0,0.45,23.3,586.0,904.18,651.94
2018,9,6,9,30,799.0,124.0,0.5,23.8,651.0,973.97,692.43
2018,9,6,9,45,817.5,124.5,0.5,24.35,689.0,994.77,701.1
2018,9,6,10,0,836.0,125.0,0.5,24.9,727.0,1011.79,708.27
2018,9,6,10,15,834.5,132.0,0.5,25.2,753.0,1011.85,706.04
2018,9,6,10,30,833.0,139.0,0.5,25.5,779.0,1007.85,701.81
2018,9,6,10,45,873.5,124.5,0.5,25.85,813.0,1003.9,697.7
2018,9,6,11,0,914.0,110.0,0.5,26.2,847.0,1010.64,700.15
2018,9,6,11,15,920.5,109.0,0.5,26.4,862.5,993.81,688.87
2018,9,6,11,30,927.0,108.0,0.5,26.6,878.0,972.97,675.65
2018,9,6,11,45,931.5,107.0,0.5,26.8,886.0,946.36,659.07
2018,9,6,12,0,936.0,106.0,0.5,27.0,894.0,915.96,640.27
2018,9,6,12,15,937.5,105.0,0.55,27.05,893.5,879.38,619.0
2018,9,6,12,30,939.0,104.0,0.6,27.1,893.0,839.45,595.43
2018,9,6,12,45,938.5,102.5,0.6,27.15,884.0,794.39,567.47
2018,9,6,13,0,938.0,101.0,0.6,27.2,875.0,746.49,535.29
2018,9,6,13,15,934.5,100.0,0.6,27.15,858.0,694.44,499.57
2018,9,6,13,30,931.0,99.0,0.6,27.1,841.0,640.21,461.22
2018,9,6,13,45,926.5,97.5,0.6,27.05,817.0,583.1,419.49
2018,9,6,14,0,922.0,96.0,0.6,27.0,793.0,524.39,375.03
2018,9,6,14,15,914.5,94.0,0.65,26.85,762.0,462.69,327.21
2018,9,6,14,30,907.0,92.0,0.7,26.7,731.0,400.26,276.96
2018,9,6,14,45,897.0,89.5,0.7,26.55,693.5,336.25,224.01
2018,9,6,15,0,887.0,87.0,0.7,26.4,656.0,272.35,171.06
2018,9,6,15,15,872.0,85.0,0.7,26.4,613.0,208.34,120.77
2018,9,6,15,30,857.0,83.0,0.7,26.4,570.0,145.56,79.35
2018,9,6,15,45,837.0,80.0,0.7,25.85,522.5,76.18,58.45
2018,9,6,16,0,817.0,77.0,0.7,25.3,475.0,68.12,52.18
2018,9,6,16,15,789.5,73.5,0.7,24.85,424.0,65.31,50.1
2018,9,6,16,30,762.0,70.0,0.7,24.4,373.0,62.44,47.94
2018,9,6,16,45,722.5,65.5,0.75,23.95,321.0,58.6,44.89
2018,9,6,17,0,683.0,61.0,0.8,23.5,269.0,54.74,41.73
2018,9,6,17,15,623.0,55.5,0.8,22.55,217.5,45.98,34.3
2018,9,6,17,30,563.0,50.0,0.8,21.6,166.0,41.45,30.31
2018,9,6,17,45,468.0,41.5,0.8,20.65,119.5,34.36,23.88
2018,9,6,18,0,373.0,33.0,0.8,19.7,73.0,27.38,17.0
2018,9,6,18,15,227.5,21.0,0.8,19.1,41.5,17.35,0.0
2018,9,6,18,30,82.0,9.0,0.8,18.5,10.0,7.08,0.0
2018,9,6,18,45,41.0,4.5,0.85,17.85,5.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,7,5,45,55.5,7.5,1.15,16.2,9.5,0.0,0.0
2018,9,7,6,0,111.0,15.0,1.1,16.6,19.0,70.75,0.0
2018,9,7,6,15,219.0,29.0,0.95,17.65,52.5,197.22,136.18
2018,9,7,6,30,327.0,43.0,0.8,18.7,86.0,295.82,233.85
2018,9,7,6,45,400.5,55.0,0.65,19.7,131.5,377.86,301.92
2018,9,7,7,0,474.0,67.0,0.5,20.7,177.0,465.79,369.88
2018,9,7,7,15,525.0,77.0,0.45,21.4,226.5,539.08,423.39
2018,9,7,7,30,576.0,87.0,0.4,22.1,276.0,614.56,475.0
2018,9,7,7,45,611.5,95.0,0.4,22.8,325.5,676.11,514.83
2018,9,7,8,0,647.0,103.0,0.4,23.5,375.0,737.52,553.0
2018,9,7,8,15,674.0,109.0,0.35,24.05,423.0,788.16,582.07
2018,9,7,8,30,701.0,115.0,0.3,24.6,471.0,837.25,609.25
2018,9,7,8,45,720.0,121.5,0.3,25.2,516.0,877.28,630.68
2018,9,7,9,0,739.0,128.0,0.3,25.8,561.0,914.69,650.16
2018,9,7,9,15,756.5,131.5,0.35,26.15,602.0,944.13,666.15
2018,9,7,9,30,774.0,135.0,0.4,26.5,643.0,970.35,680.26
2018,9,7,9,45,788.0,137.0,0.4,26.85,678.5,979.85,683.21
2018,9,7,10,0,802.0,139.0,0.4,27.2,714.0,993.9,689.27
2018,9,7,10,15,812.5,141.5,0.45,27.4,744.0,1001.06,692.79
2018,9,7,10,30,823.0,144.0,0.5,27.6,774.0,1004.23,694.18
2018,9,7,10,45,830.5,144.5,0.5,27.8,796.0,998.3,689.22
2018,9,7,11,0,838.0,145.0,0.5,28.0,818.0,988.36,682.15
2018,9,7,11,15,844.5,145.0,0.55,28.1,833.5,972.97,673.37
2018,9,7,11,30,851.0,145.0,0.6,28.2,849.0,953.64,662.35
2018,9,7,11,45,855.5,144.0,0.6,28.3,856.5,927.66,646.32
2018,9,7,12,0,860.0,143.0,0.6,28.4,864.0,898.02,628.14
2018,9,7,12,15,874.0,135.0,0.65,28.4,867.0,854.92,602.73
2018,9,7,12,30,888.0,127.0,0.7,28.4,870.0,820.58,582.64
2018,9,7,12,45,904.5,116.5,0.7,28.35,866.0,781.97,558.37
2018,9,7,13,0,921.0,106.0,0.7,28.3,862.0,739.25,529.84
2018,9,7,13,15,919.0,104.0,0.75,28.15,845.5,687.95,495.34
2018,9,7,13,30,917.0,102.0,0.8,28.0,829.0,634.41,458.04
2018,9,7,13,45,913.5,99.0,0.8,27.85,805.0,577.21,416.23
2018,9,7,14,0,910.0,96.0,0.8,27.7,781.0,518.4,371.65
2018,9,7,14,15,903.0,94.0,0.85,27.45,750.0,457.53,324.27
2018,9,7,14,30,896.0,92.0,0.9,27.2,719.0,395.9,274.46
2018,9,7,14,45,887.5,89.0,0.9,26.95,682.0,332.56,221.88
2018,9,7,15,0,879.0,86.0,0.9,26.7,645.0,269.18,169.2
2018,9,7,15,15,864.0,83.5,0.9,26.7,602.0,205.3,118.91
2018,9,7,15,30,849.0,81.0,0.9,26.7,559.0,142.68,77.6
2018,9,7,15,45,832.0,77.0,0.95,26.05,512.5,73.23,56.01
2018,9,7,16,0,815.0,73.0,1.0,25.4,466.0,65.29,49.81
2018,9,7,16,15,792.0,69.0,1.0,24.9,416.5,62.11,47.41
2018,9,7,16,30,769.0,65.0,1.0,24.4,367.0,58.83,44.89
2018,9,7,16,45,734.0,60.0,1.0,23.9,315.5,54.54,41.44
2018,9,7,17,0,699.0,55.0,1.0,23.4,264.0,50.18,37.83
2018,9,7,17,15,644.5,50.0,1.0,22.65,213.5,45.56,33.91
2018,9,7,17,30,590.0,45.0,1.0,21.9,163.0,41.0,29.84
2018,9,7,17,45,501.0,37.0,1.0,21.15,117.0,30.99,20.87
2018,9,7,18,0,412.0,29.0,1.0,20.4,71.0,24.26,14.14
2018,9,7,18,15,255.0,19.0,1.0,19.75,40.5,15.75,0.0
2018,9,7,18,30,98.0,9.0,1.0,19.1,10.0,7.08,0.0
2018,9,7,18,45,49.0,4.5,1.0,18.5,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,8,5,45,42.0,5.5,1.0,15.2,7.0,0.0,0.0
2018,9,8,6,0,84.0,11.0,1.0,15.4,14.0,53.46,0.0
2018,9,8,6,15,45.5,26.5,0.95,16.15,28.5,65.35,40.78
2018,9,8,6,30,7.0,42.0,0.9,16.9,43.0,42.81,29.67
2018,9,8,6,45,34.5,63.5,0.9,17.65,71.0,91.92,71.91
2018,9,8,7,0,62.0,85.0,0.9,18.4,99.0,135.79,109.39
2018,9,8,7,15,255.0,91.5,0.85,19.15,171.5,321.46,263.41
2018,9,8,7,30,448.0,98.0,0.8,19.9,244.0,515.95,413.02
2018,9,8,7,45,629.5,81.5,0.8,20.7,324.0,676.75,525.97
2018,9,8,8,0,811.0,65.0,0.8,21.5,404.0,832.37,627.89
2018,9,8,8,15,828.0,69.5,0.8,22.05,452.0,876.63,651.77
2018,9,8,8,30,845.0,74.0,0.8,22.6,500.0,907.41,667.76
2018,9,8,8,45,829.5,86.0,0.8,23.15,536.5,935.39,681.84
2018,9,8,9,0,814.0,98.0,0.8,23.7,573.0,947.64,685.82
2018,9,8,9,15,857.5,91.5,0.8,23.95,623.5,979.34,703.08
2018,9,8,9,30,901.0,85.0,0.8,24.2,674.0,1020.73,725.88
2018,9,8,9,45,901.0,91.5,0.85,24.45,707.5,1030.28,729.95
2018,9,8,10,0,901.0,98.0,0.9,24.7,741.0,1035.56,732.02
2018,9,8,10,15,920.0,94.5,0.9,24.85,774.0,1044.55,735.78
2018,9,8,10,30,939.0,91.0,0.9,25.0,807.0,1049.36,737.1
2018,9,8,10,45,946.5,90.5,0.95,25.15,830.0,1041.8,732.19
2018,9,8,11,0,954.0,90.0,1.0,25.3,853.0,1030.01,724.99
2018,9,8,11,15,959.0,90.5,1.0,25.4,869.0,1012.66,713.7
2018,9,8,11,30,964.0,91.0,1.0,25.5,885.0,991.15,700.04
2018,9,8,11,45,967.5,91.0,1.0,25.6,893.0,963.69,682.81
2018,9,8,12,0,971.0,91.0,1.0,25.7,901.0,932.32,663.23
2018,9,8,12,15,972.0,90.5,1.05,25.7,900.5,894.61,640.68
2018,9,8,12,30,973.0,90.0,1.1,25.7,900.0,853.44,615.69
2018,9,8,12,45,941.0,105.0,1.1,25.7,881.5,798.84,580.97
2018,9,8,13,0,909.0,120.0,1.1,25.7,863.0,743.11,542.44
2018,9,8,13,15,916.0,113.5,1.1,25.55,849.0,694.06,508.26
2018,9,8,13,30,923.0,107.0,1.1,25.4,835.0,641.97,470.67
2018,9,8,13,45,932.5,99.0,1.1,25.25,815.5,587.07,429.66
2018,9,8,14,0,942.0,91.0,1.1,25.1,796.0,529.14,384.77
2018,9,8,14,15,942.0,86.5,1.1,24.9,766.5,467.26,335.24
2018,9,8,14,30,942.0,82.0,1.1,24.7,737.0,403.78,282.67
2018,9,8,14,45,932.5,80.5,1.1,24.5,699.5,338.52,227.61
2018,9,8,15,0,923.0,79.0,1.1,24.3,662.0,273.24,172.54
2018,9,8,15,15,860.5,88.5,1.1,24.3,603.0,207.52,122.15
2018,9,8,15,30,798.0,98.0,1.1,24.3,544.0,142.82,80.55
2018,9,8,15,45,669.0,116.0,1.1,23.6,468.0,88.22,69.23
2018,9,8,16,0,540.0,134.0,1.1,22.9,392.0,94.0,74.63
2018,9,8,16,15,640.5,101.0,1.1,22.4,374.0,76.46,60.15
2018,9,8,16,30,741.0,68.0,1.1,21.9,356.0,60.63,46.92
2018,9,8,16,45,728.5,62.0,1.1,21.35,311.0,56.01,43.18
2018,9,8,17,0,716.0,56.0,1.1,20.8,266.0,51.19,39.14
2018,9,8,17,15,649.0,50.5,1.1,20.1,212.5,46.03,34.68
2018,9,8,17,30,582.0,45.0,1.1,19.4,159.0,37.76,27.32
2018,9,8,17,45,486.5,38.0,1.1,18.65,113.5,31.73,21.69
2018,9,8,18,0,391.0,31.0,1.1,17.9,68.0,25.9,15.35
2018,9,8,18,15,218.0,18.5,1.1,17.35,37.0,15.31,0.0
2018,9,8,18,30,45.0,6.0,1.1,16.8,6.0,4.72,0.0
2018,9,8,18,45,22.5,3.0,1.1,16.2,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,9,5,45,52.0,6.5,1.45,14.65,8.0,0.0,0.0
2018,9,9,6,0,104.0,13.0,1.4,14.9,16.0,65.94,0.0
2018,9,9,6,15,223.0,27.0,1.3,15.7,50.0,196.23,128.04
2018,9,9,6,30,342.0,41.0,1.2,16.5,84.0,305.46,243.36
2018,9,9,6,45,421.0,51.5,1.05,17.25,129.5,390.76,316.17
2018,9,9,7,0,500.0,62.0,0.9,18.0,175.0,482.23,388.99
2018,9,9,7,15,575.0,68.0,0.85,18.75,229.5,570.72,454.54
2018,9,9,7,30,650.0,74.0,0.8,19.5,284.0,663.04,518.9
2018,9,9,7,45,688.0,80.0,0.75,20.25,335.5,726.71,559.59
2018,9,9,8,0,726.0,86.0,0.7,21.0,387.0,790.27,598.47
2018,9,9,8,15,697.0,102.5,0.7,21.7,420.5,804.62,603.81
2018,9,9,8,30,668.0,119.0,0.7,22.4,454.0,813.75,606.18
2018,9,9,8,45,697.0,122.5,0.65,23.1,501.0,859.18,631.51
2018,9,9,9,0,726.0,126.0,0.6,23.8,548.0,902.42,654.16
2018,9,9,9,15,766.5,123.0,0.65,24.15,596.5,939.21,675.14
2018,9,9,9,30,807.0,120.0,0.7,24.5,645.0,981.62,699.52
2018,9,9,9,45,815.0,124.5,0.7,24.9,679.5,996.11,705.22
2018,9,9,10,0,823.0,129.0,0.7,25.3,714.0,1006.74,709.06
2018,9,9,10,15,870.5,115.0,0.75,25.55,756.0,1018.4,715.22
2018,9,9,10,30,918.0,101.0,0.8,25.8,798.0,1040.49,727.78
2018,9,9,10,45,915.5,105.5,0.8,26.05,817.5,1028.42,718.6
2018,9,9,11,0,913.0,110.0,0.8,26.3,837.0,1012.31,707.63
2018,9,9,11,15,928.5,105.5,0.85,26.4,856.0,1000.15,700.69
2018,9,9,11,30,944.0,101.0,0.9,26.5,875.0,983.61,691.08
2018,9,9,11,45,948.0,100.0,0.95,26.55,882.5,955.88,674.77
2018,9,9,12,0,952.0,99.0,1.0,26.6,890.0,924.31,656.13
2018,9,9,12,15,953.0,98.5,1.0,26.55,889.5,887.03,633.2
2018,9,9,12,30,954.0,98.0,1.0,26.5,889.0,846.36,608.01
2018,9,9,12,45,952.5,97.5,1.0,26.5,879.5,800.62,579.2
2018,9,9,13,0,951.0,97.0,1.0,26.5,870.0,752.04,546.23
2018,9,9,13,15,949.5,95.0,1.05,26.4,853.5,699.51,510.17
2018,9,9,13,30,948.0,93.0,1.1,26.3,837.0,644.6,471.09
2018,9,9,13,45,945.5,91.0,1.1,26.2,813.5,587.01,428.16
2018,9,9,14,0,943.0,89.0,1.1,26.1,790.0,527.58,382.25
2018,9,9,14,15,936.0,87.0,1.1,25.9,758.5,464.7,332.24
2018,9,9,14,30,929.0,85.0,1.1,25.7,727.0,401.01,279.85
2018,9,9,14,45,919.5,82.0,1.1,25.5,688.5,335.28,224.71
2018,9,9,15,0,910.0,79.0,1.1,25.3,650.0,269.61,169.63
2018,9,9,15,15,895.0,77.0,1.1,25.3,606.5,204.11,117.66
2018,9,9,15,30,880.0,75.0,1.1,25.3,563.0,139.85,75.25
2018,9,9,15,45,861.0,72.0,1.15,24.6,515.0,76.28,58.99
2018,9,9,16,0,842.0,69.0,1.2,23.9,467.0,69.78,53.98
2018,9,9,16,15,815.0,66.0,1.2,23.4,416.0,60.36,46.27
2018,9,9,16,30,788.0,63.0,1.2,22.9,365.0,57.66,44.21
2018,9,9,16,45,747.5,59.0,1.2,22.35,312.0,53.97,41.24
2018,9,9,17,0,707.0,55.0,1.2,21.8,259.0,50.29,38.18
2018,9,9,17,15,645.5,49.5,1.2,21.0,207.0,45.18,33.79
2018,9,9,17,30,584.0,44.0,1.2,20.2,155.0,40.14,29.24
2018,9,9,17,45,482.0,36.5,1.15,19.4,109.5,30.52,20.51
2018,9,9,18,0,380.0,29.0,1.1,18.6,64.0,24.22,13.54
2018,9,9,18,15,219.5,17.5,1.1,18.05,35.0,13.77,0.0
2018,9,9,18,30,59.0,6.0,1.1,17.5,6.0,4.72,0.0
2018,9,9,18,45,29.5,3.0,1.1,16.9,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,10,5,45,63.0,7.0,1.35,13.5,8.5,0.0,0.0
2018,9,10,6,0,126.0,14.0,1.3,13.7,17.0,78.81,0.0
2018,9,10,6,15,268.0,25.5,1.2,14.55,52.5,221.01,138.53
2018,9,10,6,30,410.0,37.0,1.1,15.4,88.0,346.77,276.02
2018,9,10,6,45,494.5,46.0,1.0,16.25,136.0,437.03,353.09
2018,9,10,7,0,579.0,55.0,0.9,17.1,184.0,534.0,428.92
2018,9,10,7,15,633.0,61.0,0.9,17.95,235.5,608.94,483.95
