Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,7,30,687.0,67.0,0.9,18.8,287.0,686.07,537.49
2018,9,10,7,45,723.0,72.0,0.85,19.65,338.5,742.59,573.09
2018,9,10,8,0,759.0,77.0,0.8,20.5,390.0,804.49,610.74
2018,9,10,8,15,785.0,81.0,0.8,21.35,440.0,854.95,639.83
2018,9,10,8,30,811.0,85.0,0.8,22.2,490.0,903.42,666.8
2018,9,10,8,45,829.0,89.5,0.75,23.05,536.5,942.37,685.93
2018,9,10,9,0,847.0,94.0,0.7,23.9,583.0,978.3,702.7
2018,9,10,9,15,866.0,94.0,0.7,24.5,625.0,1006.39,716.06
2018,9,10,9,30,885.0,94.0,0.7,25.1,667.0,1018.03,719.37
2018,9,10,9,45,902.0,93.0,0.75,25.7,704.5,1035.59,727.76
2018,9,10,10,0,919.0,92.0,0.8,26.3,742.0,1049.28,733.79
2018,9,10,10,15,926.5,93.0,0.8,26.65,771.0,1051.59,732.75
2018,9,10,10,30,934.0,94.0,0.8,27.0,800.0,1049.72,729.55
2018,9,10,10,45,938.0,95.5,0.8,27.35,822.0,1040.71,722.31
2018,9,10,11,0,942.0,97.0,0.8,27.7,844.0,1027.51,712.83
2018,9,10,11,15,945.5,97.0,0.85,27.85,858.0,1008.12,701.44
2018,9,10,11,30,949.0,97.0,0.9,28.0,872.0,984.72,687.71
2018,9,10,11,45,950.5,97.0,0.9,28.15,878.5,955.58,669.56
2018,9,10,12,0,952.0,97.0,0.9,28.3,885.0,922.73,649.18
2018,9,10,12,15,950.0,98.0,0.95,28.25,883.0,884.37,626.66
2018,9,10,12,30,948.0,99.0,1.0,28.2,881.0,842.79,601.84
2018,9,10,12,45,944.0,99.5,1.0,28.15,871.0,796.26,572.81
2018,9,10,13,0,940.0,100.0,1.0,28.1,861.0,747.12,539.65
2018,9,10,13,15,937.0,99.0,1.05,27.95,844.0,694.9,504.06
2018,9,10,13,30,934.0,98.0,1.1,27.8,827.0,640.47,465.59
2018,9,10,13,45,930.0,95.5,1.1,27.6,802.5,582.25,422.66
2018,9,10,14,0,926.0,93.0,1.1,27.4,778.0,522.43,376.9
2018,9,10,14,15,917.5,91.5,1.15,27.15,746.0,460.19,327.93
2018,9,10,14,30,909.0,90.0,1.2,26.9,714.0,397.33,276.65
2018,9,10,14,45,898.0,87.5,1.2,26.6,676.0,332.64,222.66
2018,9,10,15,0,887.0,85.0,1.2,26.3,638.0,268.21,168.91
2018,9,10,15,15,871.0,82.5,1.2,26.3,594.0,203.49,117.84
2018,9,10,15,30,855.0,80.0,1.2,26.3,550.0,140.16,76.32
2018,9,10,15,45,835.0,77.0,1.2,25.5,502.5,70.97,54.35
2018,9,10,16,0,815.0,74.0,1.2,24.7,455.0,66.05,50.68
2018,9,10,16,15,787.0,70.0,1.2,24.15,404.0,62.78,48.2
2018,9,10,16,30,759.0,66.0,1.2,23.6,353.0,59.45,45.62
2018,9,10,16,45,717.5,61.5,1.2,23.0,301.0,55.49,42.44
2018,9,10,17,0,676.0,57.0,1.2,22.4,249.0,51.53,39.15
2018,9,10,17,15,612.5,51.0,1.25,21.55,198.0,42.54,31.4
2018,9,10,17,30,549.0,45.0,1.3,20.7,147.0,37.53,26.88
2018,9,10,17,45,441.0,37.0,1.3,19.85,102.5,30.72,20.55
2018,9,10,18,0,333.0,29.0,1.3,19.0,58.0,24.11,12.86
2018,9,10,18,15,188.0,17.5,1.3,18.35,31.5,13.77,0.0
2018,9,10,18,30,43.0,6.0,1.3,17.7,5.0,0.0,0.0
2018,9,10,18,45,21.5,3.0,1.3,17.1,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,11,5,45,71.0,7.0,1.2,12.3,8.5,0.0,0.0
2018,9,11,6,0,142.0,14.0,1.2,12.5,17.0,87.75,0.0
2018,9,11,6,15,290.5,24.5,1.2,13.1,52.5,232.9,138.24
2018,9,11,6,30,439.0,35.0,1.2,13.7,88.0,364.65,291.28
2018,9,11,6,45,534.0,41.5,1.15,14.25,137.0,460.34,374.45
2018,9,11,7,0,629.0,48.0,1.1,14.8,186.0,557.57,451.48
2018,9,11,7,15,685.5,52.0,1.1,15.55,238.5,634.77,508.96
2018,9,11,7,30,742.0,56.0,1.1,16.3,291.0,713.83,564.54
2018,9,11,7,45,777.5,59.5,1.1,17.05,343.5,775.51,604.92
2018,9,11,8,0,813.0,63.0,1.1,17.8,396.0,836.59,643.23
2018,9,11,8,15,838.0,65.5,1.1,18.55,446.0,875.08,664.82
2018,9,11,8,30,863.0,68.0,1.1,19.3,496.0,921.43,691.25
2018,9,11,8,45,881.0,70.0,1.1,20.05,542.5,957.93,710.44
2018,9,11,9,0,899.0,72.0,1.1,20.8,589.0,991.41,727.44
2018,9,11,9,15,912.5,74.0,1.05,21.3,631.0,1017.03,738.97
2018,9,11,9,30,926.0,76.0,1.0,21.8,673.0,1038.95,748.13
2018,9,11,9,45,936.0,77.5,1.0,22.3,709.0,1052.77,753.34
2018,9,11,10,0,946.0,79.0,1.0,22.8,745.0,1062.49,756.24
2018,9,11,10,15,952.5,79.5,1.0,23.1,773.5,1063.26,754.44
2018,9,11,10,30,959.0,80.0,1.0,23.4,802.0,1059.78,750.36
2018,9,11,10,45,963.0,81.0,1.0,23.7,823.5,1050.1,742.73
2018,9,11,11,0,967.0,82.0,1.0,24.0,845.0,1036.17,732.75
2018,9,11,11,15,969.0,82.5,1.05,24.1,859.0,1015.57,720.43
2018,9,11,11,30,971.0,83.0,1.1,24.2,873.0,990.91,705.68
2018,9,11,11,45,971.0,83.5,1.1,24.25,878.5,960.5,686.61
2018,9,11,12,0,971.0,84.0,1.1,24.3,884.0,926.36,665.22
2018,9,11,12,15,969.0,85.0,1.15,24.15,882.0,887.5,642.02
2018,9,11,12,30,967.0,86.0,1.2,24.0,880.0,845.36,616.4
2018,9,11,12,45,963.0,86.5,1.2,23.85,869.5,798.19,586.47
2018,9,11,13,0,959.0,87.0,1.2,23.7,859.0,748.34,552.63
2018,9,11,13,15,953.5,86.5,1.25,23.4,840.5,694.18,515.0
2018,9,11,13,30,948.0,86.0,1.3,23.1,822.0,638.0,474.5
2018,9,11,13,45,909.0,99.0,1.3,22.75,787.0,573.72,426.26
2018,9,11,14,0,870.0,112.0,1.3,22.4,752.0,510.82,377.54
2018,9,11,14,15,876.0,102.5,1.35,22.15,723.5,451.29,329.4
2018,9,11,14,30,882.0,93.0,1.4,21.9,695.0,389.64,277.67
2018,9,11,14,45,794.5,115.0,1.4,21.65,634.5,320.25,221.24
2018,9,11,15,0,707.0,137.0,1.4,21.4,574.0,257.31,171.04
2018,9,11,15,15,763.0,110.5,1.4,21.4,552.0,201.02,123.05
2018,9,11,15,30,819.0,84.0,1.4,21.4,530.0,132.66,73.4
2018,9,11,15,45,803.0,79.0,1.4,20.65,484.0,70.81,55.38
2018,9,11,16,0,787.0,74.0,1.4,19.9,438.0,65.52,51.28
2018,9,11,16,15,773.5,68.5,1.35,19.3,392.5,61.45,48.07
2018,9,11,16,30,760.0,63.0,1.3,18.7,347.0,57.21,44.64
2018,9,11,16,45,717.0,59.0,1.3,18.1,295.0,53.54,41.64
2018,9,11,17,0,674.0,55.0,1.3,17.5,243.0,49.9,38.55
2018,9,11,17,15,608.5,49.5,1.3,16.9,192.5,44.84,34.05
2018,9,11,17,30,543.0,44.0,1.3,16.3,142.0,36.72,26.66
2018,9,11,17,45,433.0,36.0,1.25,15.75,98.0,29.91,20.16
2018,9,11,18,0,323.0,28.0,1.2,15.2,54.0,23.3,11.73
2018,9,11,18,15,173.5,16.0,1.2,14.9,28.5,12.59,0.0
2018,9,11,18,30,24.0,4.0,1.2,14.6,3.0,0.0,0.0
2018,9,11,18,45,12.0,2.0,1.2,14.3,1.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,5,45,18.0,5.0,0.9,11.8,5.5,0.0,0.0
2018,9,12,6,0,36.0,10.0,0.9,11.9,11.0,27.41,0.0
2018,9,12,6,15,72.0,25.5,0.9,12.3,32.5,91.15,47.12
2018,9,12,6,30,108.0,41.0,0.9,12.7,54.0,141.3,111.95
2018,9,12,6,45,137.0,59.5,0.95,13.15,84.0,187.6,154.16
2018,9,12,7,0,166.0,78.0,1.0,13.6,114.0,235.84,196.13
2018,9,12,7,15,176.5,97.5,1.0,14.05,145.0,272.8,226.97
2018,9,12,7,30,187.0,117.0,1.0,14.5,176.0,309.75,256.58
2018,9,12,7,45,325.5,121.0,0.95,14.95,245.0,458.61,375.24
2018,9,12,8,0,464.0,125.0,0.9,15.4,314.0,596.94,478.72
2018,9,12,8,15,522.0,129.0,0.9,15.65,366.5,667.28,526.69
2018,9,12,8,30,580.0,133.0,0.9,15.9,419.0,749.86,582.36
2018,9,12,8,45,620.5,135.5,0.9,16.15,467.5,803.88,616.39
2018,9,12,9,0,661.0,138.0,0.9,16.4,516.0,856.21,648.86
2018,9,12,9,15,702.0,135.5,0.9,16.6,563.0,901.1,675.85
2018,9,12,9,30,743.0,133.0,0.9,16.8,610.0,943.24,700.72
2018,9,12,9,45,763.5,135.0,0.9,17.05,648.5,958.75,707.99
2018,9,12,10,0,784.0,137.0,0.9,17.3,687.0,979.1,718.84
2018,9,12,10,15,819.5,128.5,0.85,17.55,724.0,999.4,728.55
2018,9,12,10,30,855.0,120.0,0.8,17.8,761.0,1015.15,735.35
2018,9,12,10,45,896.5,105.0,0.8,18.05,794.0,1011.67,731.35
2018,9,12,11,0,938.0,90.0,0.8,18.3,827.0,1017.51,733.64
2018,9,12,11,15,791.0,163.0,0.8,18.6,792.0,943.67,685.61
2018,9,12,11,30,644.0,236.0,0.8,18.9,757.0,862.82,632.02
2018,9,12,11,45,549.5,280.5,0.8,19.2,727.5,789.12,581.21
2018,9,12,12,0,455.0,325.0,0.8,19.5,698.0,722.94,534.4
2018,9,12,12,15,601.5,259.5,0.8,19.7,751.5,763.6,564.66
2018,9,12,12,30,748.0,194.0,0.8,19.9,805.0,789.05,582.6
2018,9,12,12,45,775.5,176.0,0.85,20.1,803.0,748.65,555.1
2018,9,12,13,0,803.0,158.0,0.9,20.3,801.0,710.53,528.95
2018,9,12,13,15,619.0,225.0,0.9,20.3,714.5,606.82,453.88
2018,9,12,13,30,435.0,292.0,0.9,20.3,628.0,509.13,382.53
2018,9,12,13,45,333.5,314.5,0.9,20.3,567.5,434.13,327.34
2018,9,12,14,0,232.0,337.0,0.9,20.3,507.0,372.19,281.13
2018,9,12,14,15,197.5,312.0,0.95,20.2,452.0,319.35,241.57
2018,9,12,14,30,163.0,287.0,1.0,20.1,397.0,271.32,205.15
2018,9,12,14,45,258.0,265.5,1.0,20.0,429.0,267.0,198.13
2018,9,12,15,0,353.0,244.0,1.0,19.9,461.0,250.15,179.92
2018,9,12,15,15,456.0,198.5,1.0,19.9,458.0,205.64,140.25
2018,9,12,15,30,559.0,153.0,1.0,19.9,455.0,149.35,96.4
2018,9,12,15,45,478.0,156.5,1.05,19.25,398.5,106.34,85.96
2018,9,12,16,0,397.0,160.0,1.1,18.6,342.0,107.31,87.42
2018,9,12,16,15,346.0,147.0,1.1,18.15,292.5,102.22,83.49
2018,9,12,16,30,295.0,134.0,1.1,17.7,243.0,93.5,76.35
2018,9,12,16,45,207.0,113.0,1.1,17.2,184.0,79.31,64.32
2018,9,12,17,0,119.0,92.0,1.1,16.7,125.0,66.44,53.19
2018,9,12,17,15,67.5,69.5,1.1,16.2,87.5,50.95,39.5
2018,9,12,17,30,16.0,47.0,1.1,15.7,50.0,35.5,25.61
2018,9,12,17,45,27.0,34.5,1.05,15.2,37.5,26.28,17.0
2018,9,12,18,0,38.0,22.0,1.0,14.7,25.0,16.89,6.18
2018,9,12,18,15,21.0,11.5,1.0,14.4,13.0,9.05,0.0
2018,9,12,18,30,4.0,1.0,1.0,14.1,1.0,0.0,0.0
2018,9,12,18,45,2.0,0.5,1.0,13.8,0.5,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,13,5,45,21.5,4.5,0.8,10.95,5.0,0.0,0.0
2018,9,13,6,0,43.0,9.0,0.8,11.1,10.0,30.52,0.0
2018,9,13,6,15,196.5,23.0,0.8,11.6,43.5,174.04,84.76
2018,9,13,6,30,350.0,37.0,0.8,12.1,77.0,310.75,248.14
2018,9,13,6,45,460.0,44.0,0.8,12.65,125.0,414.51,338.6
2018,9,13,7,0,570.0,51.0,0.8,13.2,173.0,526.71,428.52
2018,9,13,7,15,632.0,56.5,0.8,13.85,225.5,606.87,488.75
2018,9,13,7,30,694.0,62.0,0.8,14.5,278.0,684.65,544.03
2018,9,13,7,45,731.5,66.5,0.8,15.2,329.5,747.92,586.04
2018,9,13,8,0,769.0,71.0,0.8,15.9,381.0,810.74,625.97
2018,9,13,8,15,796.0,74.0,0.8,16.45,430.5,860.98,656.16
2018,9,13,8,30,823.0,77.0,0.8,17.0,480.0,909.27,684.29
2018,9,13,8,45,842.5,79.5,0.75,17.6,526.0,947.26,703.83
2018,9,13,9,0,862.0,82.0,0.7,18.2,572.0,970.23,713.38
2018,9,13,9,15,876.0,84.5,0.7,18.6,613.5,996.14,726.53
2018,9,13,9,30,890.0,87.0,0.7,19.0,655.0,1018.48,737.32
2018,9,13,9,45,900.5,88.5,0.7,19.4,690.5,1032.26,742.84
2018,9,13,10,0,911.0,90.0,0.7,19.8,726.0,1042.09,746.16
2018,9,13,10,15,919.5,90.5,0.7,20.05,755.0,1044.63,745.62
2018,9,13,10,30,928.0,91.0,0.7,20.3,784.0,1043.03,742.82
2018,9,13,10,45,933.5,92.0,0.65,20.6,806.0,1034.8,734.88
2018,9,13,11,0,939.0,93.0,0.6,20.9,828.0,1022.39,724.67
2018,9,13,11,15,942.5,94.0,0.65,21.0,842.5,1003.91,713.84
2018,9,13,11,30,946.0,95.0,0.7,21.1,857.0,981.37,700.61
2018,9,13,11,45,947.5,94.5,0.7,21.25,863.0,951.56,681.7
2018,9,13,12,0,949.0,94.0,0.7,21.4,869.0,918.05,660.54
2018,9,13,12,15,949.5,93.5,0.7,21.45,867.5,880.17,636.81
2018,9,13,12,30,950.0,93.0,0.7,21.5,866.0,838.95,610.82
2018,9,13,12,45,949.0,92.0,0.75,21.5,856.5,792.99,582.41
2018,9,13,13,0,948.0,91.0,0.8,21.5,847.0,744.18,549.73
2018,9,13,13,15,943.5,90.5,0.8,21.4,829.0,690.95,512.07
2018,9,13,13,30,939.0,90.0,0.8,21.3,811.0,635.62,471.69
2018,9,13,13,45,932.5,89.0,0.8,21.25,786.0,576.96,427.39
2018,9,13,14,0,926.0,88.0,0.8,21.2,761.0,516.93,380.41
2018,9,13,14,15,917.0,86.5,0.8,21.0,728.5,454.35,329.99
2018,9,13,14,30,908.0,85.0,0.8,20.8,696.0,391.25,277.37
2018,9,13,14,45,895.0,83.5,0.8,20.65,657.5,326.72,222.49
2018,9,13,15,0,882.0,82.0,0.8,20.5,619.0,262.69,168.13
2018,9,13,15,15,866.0,79.5,0.8,20.5,575.5,198.21,116.53
2018,9,13,15,30,850.0,77.0,0.8,20.5,532.0,135.16,74.9
2018,9,13,15,45,827.5,74.5,0.8,19.95,484.0,66.65,51.98
2018,9,13,16,0,805.0,72.0,0.8,19.4,436.0,64.48,50.53
2018,9,13,16,15,774.5,68.5,0.8,19.0,385.5,61.5,48.2
2018,9,13,16,30,744.0,65.0,0.8,18.6,335.0,58.5,45.81
2018,9,13,16,45,699.5,60.5,0.8,18.2,283.5,54.51,42.48
2018,9,13,17,0,655.0,56.0,0.8,17.8,232.0,50.54,39.05
2018,9,13,17,15,585.5,49.5,0.8,17.2,181.5,41.19,30.76
2018,9,13,17,30,516.0,43.0,0.8,16.6,131.0,35.79,25.73
2018,9,13,17,45,400.0,34.5,0.8,16.05,88.5,28.6,18.8
2018,9,13,18,0,284.0,26.0,0.8,15.5,46.0,21.62,7.95
2018,9,13,18,15,151.0,14.5,0.8,15.05,24.0,11.41,0.0
2018,9,13,18,30,18.0,3.0,0.8,14.6,2.0,0.0,0.0
2018,9,13,18,45,9.0,1.5,0.75,14.15,1.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,14,5,45,54.5,5.0,0.65,10.7,6.0,0.0,0.0
2018,9,14,6,0,109.0,10.0,0.7,11.0,12.0,67.54,0.0
2018,9,14,6,15,273.5,21.5,0.65,11.8,47.0,218.3,91.19
2018,9,14,6,30,438.0,33.0,0.6,12.6,82.0,365.52,288.29
2018,9,14,6,45,529.5,39.5,0.6,13.4,129.5,458.96,370.23
2018,9,14,7,0,621.0,46.0,0.6,14.2,177.0,553.58,444.7
2018,9,14,7,15,676.0,51.0,0.6,15.0,229.0,630.61,501.5
2018,9,14,7,30,731.0,56.0,0.6,15.8,281.0,709.5,556.23
2018,9,14,7,45,768.0,59.5,0.55,16.6,333.0,772.14,595.77
2018,9,14,8,0,805.0,63.0,0.5,17.4,385.0,834.25,632.98
2018,9,14,8,15,830.0,66.0,0.5,18.05,435.0,883.51,661.33
2018,9,14,8,30,855.0,69.0,0.5,18.7,485.0,919.67,680.46
2018,9,14,8,45,874.0,71.0,0.5,19.35,531.5,956.76,699.92
2018,9,14,9,0,893.0,73.0,0.5,20.0,578.0,990.88,717.09
2018,9,14,9,15,879.5,83.5,0.45,20.45,611.0,999.68,717.71
2018,9,14,9,30,866.0,94.0,0.4,20.9,644.0,1003.74,715.95
2018,9,14,9,45,741.0,147.0,0.4,21.3,636.0,960.31,686.43
2018,9,14,10,0,616.0,200.0,0.4,21.7,628.0,887.08,638.88
2018,9,14,10,15,645.5,199.5,0.4,22.0,664.0,910.4,652.92
2018,9,14,10,30,675.0,199.0,0.4,22.3,700.0,929.89,663.04
2018,9,14,10,45,647.5,216.5,0.4,22.55,708.5,906.81,646.76
2018,9,14,11,0,620.0,234.0,0.4,22.8,717.0,880.56,628.43
2018,9,14,11,15,640.5,231.5,0.4,22.95,738.0,878.85,626.99
2018,9,14,11,30,661.0,229.0,0.4,23.1,759.0,873.09,622.65
2018,9,14,11,45,695.0,217.0,0.45,23.25,778.0,866.43,619.15
2018,9,14,12,0,729.0,205.0,0.5,23.4,797.0,854.71,612.35
2018,9,14,12,15,753.0,192.5,0.5,23.4,803.0,829.14,595.95
2018,9,14,12,30,777.0,180.0,0.5,23.4,809.0,799.13,576.56
2018,9,14,12,45,770.5,178.5,0.55,23.4,796.0,752.43,546.2
2018,9,14,13,0,764.0,177.0,0.6,23.4,783.0,703.87,513.91
2018,9,14,13,15,811.5,152.0,0.6,23.25,783.0,665.5,487.76
2018,9,14,13,30,859.0,127.0,0.6,23.1,783.0,624.04,458.01
2018,9,14,13,45,798.0,145.5,0.65,23.0,739.5,555.21,407.86
2018,9,14,14,0,737.0,164.0,0.7,22.9,696.0,489.79,358.96
2018,9,14,14,15,683.5,173.0,0.7,22.6,649.5,424.68,308.97
2018,9,14,14,30,630.0,182.0,0.7,22.3,603.0,364.44,261.58
2018,9,14,14,45,672.5,155.5,0.7,22.05,582.0,310.93,216.0
2018,9,14,15,0,715.0,129.0,0.7,21.8,561.0,251.94,165.37
2018,9,14,15,15,621.0,144.5,0.7,21.8,500.0,196.43,124.87
2018,9,14,15,30,527.0,160.0,0.7,21.8,439.0,150.02,97.51
2018,9,14,15,45,522.0,143.5,0.75,21.05,398.5,99.12,79.25
2018,9,14,16,0,517.0,127.0,0.8,20.3,358.0,89.73,71.91
2018,9,14,16,15,552.0,105.0,0.8,19.85,325.5,78.58,62.72
2018,9,14,16,30,587.0,83.0,0.8,19.4,293.0,64.56,50.9
2018,9,14,16,45,544.0,74.0,0.8,18.95,245.0,58.24,45.59
2018,9,14,17,0,501.0,65.0,0.8,18.5,197.0,51.76,39.98
2018,9,14,17,15,436.0,56.0,0.8,17.7,152.5,44.92,33.93
2018,9,14,17,30,371.0,47.0,0.8,16.9,108.0,38.05,27.6
2018,9,14,17,45,263.0,35.0,0.8,16.1,70.5,26.78,17.1
2018,9,14,18,0,155.0,23.0,0.8,15.3,33.0,17.49,3.59
2018,9,14,18,15,77.5,11.5,0.8,14.75,16.5,9.05,0.0
2018,9,14,18,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,15,5,45,33.0,4.5,0.9,11.1,5.0,0.0,0.0
2018,9,15,6,0,66.0,9.0,0.9,11.2,10.0,43.37,0.0
2018,9,15,6,15,193.0,22.5,0.9,11.7,40.5,169.54,54.56
2018,9,15,6,30,320.0,36.0,0.9,12.2,71.0,291.9,231.45
2018,9,15,6,45,442.5,43.5,0.95,12.7,120.0,404.05,330.45
2018,9,15,7,0,565.0,51.0,1.0,13.2,169.0,525.86,429.0
2018,9,15,7,15,623.0,57.0,1.0,13.75,220.0,603.51,488.17
2018,9,15,7,30,681.0,63.0,1.0,14.3,271.0,677.86,541.88
2018,9,15,7,45,719.0,67.5,1.0,14.9,322.0,741.23,584.86
2018,9,15,8,0,757.0,72.0,1.0,15.5,373.0,804.15,625.69
2018,9,15,8,15,785.5,75.5,1.0,15.95,423.0,856.08,657.77
2018,9,15,8,30,814.0,79.0,1.0,16.4,473.0,906.14,687.75
2018,9,15,8,45,835.0,81.0,0.95,16.9,519.0,944.67,708.31
2018,9,15,9,0,856.0,83.0,0.9,17.4,565.0,968.14,718.72
2018,9,15,9,15,873.5,84.0,0.9,17.7,606.5,995.47,733.26
2018,9,15,9,30,891.0,85.0,0.9,18.0,648.0,1019.36,745.47
2018,9,15,9,45,904.5,84.5,0.9,18.35,683.5,1033.67,751.53
2018,9,15,10,0,918.0,84.0,0.9,18.7,719.0,1044.07,755.4
2018,9,15,10,15,926.5,85.5,0.9,18.85,748.5,1047.67,755.81
2018,9,15,10,30,935.0,87.0,0.9,19.0,778.0,1047.06,753.86
2018,9,15,10,45,942.0,86.5,0.9,19.2,800.0,1038.43,747.02
2018,9,15,11,0,949.0,86.0,0.9,19.4,822.0,1025.59,737.86
2018,9,15,11,15,952.5,86.5,0.9,19.45,836.0,1006.31,725.29
2018,9,15,11,30,956.0,87.0,0.9,19.5,850.0,982.96,710.35
2018,9,15,11,45,958.0,86.5,0.95,19.6,856.0,953.25,692.3
2018,9,15,12,0,960.0,86.0,1.0,19.7,862.0,919.78,671.79
2018,9,15,12,15,961.0,85.0,1.0,19.65,860.5,881.36,647.47
2018,9,15,12,30,962.0,84.0,1.0,19.6,859.0,839.55,620.79
2018,9,15,12,45,961.5,83.0,1.0,19.6,849.5,793.4,590.86
2018,9,15,13,0,961.0,82.0,1.0,19.6,840.0,744.34,556.97
2018,9,15,13,15,957.5,81.0,1.0,19.5,822.0,690.63,518.35
2018,9,15,13,30,954.0,80.0,1.0,19.4,804.0,634.72,476.88
2018,9,15,13,45,949.0,78.5,1.0,19.35,779.0,575.61,431.51
2018,9,15,14,0,944.0,77.0,1.0,19.3,754.0,514.96,383.25
2018,9,15,14,15,936.0,75.5,1.0,19.1,722.0,451.8,331.49
2018,9,15,14,30,928.0,74.0,1.0,18.9,690.0,387.97,277.39
2018,9,15,14,45,917.5,72.5,1.0,18.7,652.0,323.02,221.23
2018,9,15,15,0,907.0,71.0,1.0,18.5,614.0,258.25,165.37
2018,9,15,15,15,891.5,69.0,1.0,18.5,570.5,192.77,112.36
2018,9,15,15,30,876.0,67.0,1.0,18.5,527.0,128.64,69.93
2018,9,15,15,45,857.0,64.0,1.0,17.95,479.5,66.91,52.71
2018,9,15,16,0,838.0,61.0,1.0,17.4,432.0,63.65,50.27
2018,9,15,16,15,810.0,58.0,1.0,16.95,381.5,60.11,47.43
2018,9,15,16,30,782.0,55.0,1.0,16.5,331.0,51.44,40.03
2018,9,15,16,45,739.5,51.0,0.95,16.1,279.0,47.55,36.72
2018,9,15,17,0,697.0,47.0,0.9,15.7,227.0,43.68,33.32
2018,9,15,17,15,628.5,42.0,0.9,15.15,176.5,38.79,28.85
2018,9,15,17,30,560.0,37.0,0.9,14.6,126.0,34.02,24.29
2018,9,15,17,45,430.0,29.5,0.85,14.05,83.0,24.7,15.34
2018,9,15,18,0,300.0,22.0,0.8,13.5,40.0,18.35,1.33
2018,9,15,18,15,150.0,11.0,0.8,13.1,20.0,8.65,0.0
2018,9,15,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.0,0.6,9.85,5.5,0.0,0.0
2018,9,16,6,0,116.0,10.0,0.6,10.2,11.0,71.91,0.0
2018,9,16,6,15,286.0,20.0,0.6,11.05,44.5,223.24,47.78
2018,9,16,6,30,456.0,30.0,0.6,11.9,78.0,366.79,287.6
2018,9,16,6,45,546.0,36.0,0.55,12.75,125.0,462.07,372.23
2018,9,16,7,0,636.0,42.0,0.5,13.6,172.0,562.97,451.16
2018,9,16,7,15,690.0,45.5,0.5,14.45,223.0,637.61,506.06
2018,9,16,7,30,744.0,49.0,0.5,15.3,274.0,714.0,558.89
2018,9,16,7,45,779.5,52.5,0.5,16.1,325.5,775.58,598.49
2018,9,16,8,0,815.0,56.0,0.5,16.9,377.0,826.64,629.2
2018,9,16,8,15,839.5,58.5,0.45,17.55,426.5,874.47,655.99
2018,9,16,8,30,864.0,61.0,0.4,18.2,476.0,920.29,680.46
2018,9,16,8,45,882.0,63.0,0.4,18.85,522.0,956.63,699.23
2018,9,16,9,0,900.0,65.0,0.4,19.5,568.0,989.93,715.86
2018,9,16,9,15,913.0,66.5,0.4,19.95,609.0,1014.18,727.23
2018,9,16,9,30,926.0,68.0,0.4,20.4,650.0,1034.72,736.43
2018,9,16,9,45,935.5,69.0,0.4,20.85,685.0,1047.14,740.78
2018,9,16,10,0,945.0,70.0,0.4,21.3,720.0,1055.47,742.91
2018,9,16,10,15,952.0,71.0,0.4,21.65,749.0,1057.05,741.49
2018,9,16,10,30,959.0,72.0,0.4,22.0,778.0,1054.35,737.78
2018,9,16,10,45,964.0,72.5,0.4,22.3,799.5,1044.76,730.34
2018,9,16,11,0,969.0,73.0,0.4,22.6,821.0,1030.91,720.63
2018,9,16,11,15,971.5,74.0,0.45,22.75,835.0,1010.98,709.06
2018,9,16,11,30,974.0,75.0,0.5,22.9,849.0,986.95,695.11
2018,9,16,11,45,975.0,75.5,0.5,23.05,855.0,957.02,676.49
2018,9,16,12,0,976.0,76.0,0.5,23.2,861.0,923.29,655.57
2018,9,16,12,15,975.0,76.5,0.55,23.2,859.0,884.26,632.65
2018,9,16,12,30,974.0,77.0,0.6,23.2,857.0,841.88,607.35
2018,9,16,12,45,971.0,77.0,0.6,23.2,846.5,794.38,577.51
2018,9,16,13,0,968.0,77.0,0.6,23.2,836.0,744.13,544.03
2018,9,16,13,15,964.0,76.0,0.6,23.1,818.0,689.76,506.09
2018,9,16,13,30,960.0,75.0,0.6,23.0,800.0,633.23,465.34
2018,9,16,13,45,953.0,74.5,0.65,22.95,774.0,573.64,421.32
2018,9,16,14,0,946.0,74.0,0.7,22.9,748.0,512.7,374.39
2018,9,16,14,15,937.5,72.5,0.7,22.65,715.5,449.21,323.54
2018,9,16,14,30,929.0,71.0,0.7,22.4,683.0,385.11,270.38
2018,9,16,14,45,917.5,70.0,0.7,22.2,645.0,320.24,215.34
2018,9,16,15,0,906.0,69.0,0.7,22.0,607.0,255.66,160.68
2018,9,16,15,15,890.5,67.0,0.7,22.0,563.5,190.25,108.71
2018,9,16,15,30,875.0,65.0,0.7,22.0,520.0,126.21,67.2
2018,9,16,15,45,853.5,62.5,0.7,21.4,472.0,65.72,50.94
2018,9,16,16,0,832.0,60.0,0.7,20.8,424.0,62.74,48.79
2018,9,16,16,15,802.0,57.0,0.75,20.35,373.0,59.15,45.95
2018,9,16,16,30,772.0,54.0,0.8,19.9,322.0,50.51,38.65
2018,9,16,16,45,727.5,50.5,0.8,19.45,270.5,46.99,35.71
2018,9,16,17,0,683.0,47.0,0.8,19.0,219.0,43.52,32.69
2018,9,16,17,15,612.0,41.5,0.8,18.15,169.0,38.22,27.94
2018,9,16,17,30,541.0,36.0,0.8,17.3,119.0,33.03,23.07
2018,9,16,17,45,408.5,28.5,0.75,16.5,77.5,23.81,14.2
2018,9,16,18,0,276.0,21.0,0.7,15.7,36.0,17.5,0.0
2018,9,16,18,15,138.0,10.5,0.7,15.2,18.0,8.26,0.0
2018,9,16,18,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,17,5,45,46.0,4.5,1.1,11.3,5.0,0.0,0.0
2018,9,17,6,0,92.0,9.0,1.1,11.5,10.0,58.09,0.0
2018,9,17,6,15,249.0,20.0,1.0,12.35,41.5,200.02,13.09
2018,9,17,6,30,406.0,31.0,0.9,13.2,73.0,345.93,269.48
2018,9,17,6,45,502.0,38.0,0.85,14.0,119.5,441.79,356.7
2018,9,17,7,0,598.0,45.0,0.8,14.8,166.0,539.1,434.13
2018,9,17,7,15,655.5,50.5,0.75,15.5,217.5,617.97,492.93
2018,9,17,7,30,713.0,56.0,0.7,16.2,269.0,698.95,549.48
2018,9,17,7,45,751.0,59.5,0.65,16.85,320.5,761.86,590.07
2018,9,17,8,0,789.0,63.0,0.6,17.5,372.0,824.31,628.36
2018,9,17,8,15,815.5,66.0,0.6,18.05,421.5,874.41,657.87
2018,9,17,8,30,842.0,69.0,0.6,18.6,471.0,911.42,678.05
2018,9,17,8,45,861.0,71.5,0.6,19.15,517.0,948.69,698.11
2018,9,17,9,0,880.0,74.0,0.6,19.7,563.0,983.02,715.89
2018,9,17,9,15,894.0,75.5,0.6,20.15,604.0,1007.75,727.74
2018,9,17,9,30,908.0,77.0,0.6,20.6,645.0,1028.87,737.43
2018,9,17,9,45,919.0,78.0,0.6,21.0,680.5,1042.47,742.73
2018,9,17,10,0,930.0,79.0,0.6,21.4,716.0,1052.04,745.79
2018,9,17,10,15,937.0,80.5,0.6,21.65,744.5,1053.99,744.86
2018,9,17,10,30,944.0,82.0,0.6,21.9,773.0,1051.7,741.66
2018,9,17,10,45,948.5,83.0,0.6,22.2,794.5,1042.07,734.12
2018,9,17,11,0,953.0,84.0,0.6,22.5,816.0,1028.23,724.31
2018,9,17,11,15,955.5,85.0,0.65,22.65,830.0,1008.3,712.56
2018,9,17,11,30,958.0,86.0,0.7,22.8,844.0,984.32,698.43
2018,9,17,11,45,958.5,86.5,0.7,22.9,849.5,954.08,679.53
2018,9,17,12,0,959.0,87.0,0.7,23.0,855.0,920.13,658.37
2018,9,17,12,15,959.0,87.0,0.7,23.05,853.0,881.72,634.46
2018,9,17,12,30,959.0,87.0,0.7,23.1,851.0,839.96,608.29
2018,9,17,12,45,956.5,87.0,0.75,23.1,841.0,793.19,579.53
2018,9,17,13,0,954.0,87.0,0.8,23.1,831.0,743.66,546.65
2018,9,17,13,15,949.5,86.0,0.8,23.0,812.5,689.41,508.46
2018,9,17,13,30,945.0,85.0,0.8,22.9,794.0,633.08,467.56
2018,9,17,13,45,938.0,84.0,0.8,22.8,768.0,573.61,422.91
2018,9,17,14,0,931.0,83.0,0.8,22.7,742.0,512.84,375.59
2018,9,17,14,15,921.5,81.5,0.8,22.45,709.5,449.6,324.84
2018,9,17,14,30,912.0,80.0,0.8,22.2,677.0,385.9,271.93
2018,9,17,14,45,899.0,79.0,0.85,21.95,638.5,321.42,217.4
2018,9,17,15,0,886.0,78.0,0.9,21.7,600.0,257.42,163.34
2018,9,17,15,15,869.5,75.5,0.9,21.7,556.0,192.53,111.76
2018,9,17,15,30,853.0,73.0,0.9,21.7,512.0,129.16,70.72
2018,9,17,15,45,830.0,70.0,0.9,21.0,464.0,63.51,49.17
2018,9,17,16,0,807.0,67.0,0.9,20.3,416.0,60.94,47.38
2018,9,17,16,15,774.0,64.0,0.9,19.8,365.5,58.18,45.23
2018,9,17,16,30,741.0,61.0,0.9,19.3,315.0,55.42,43.04
2018,9,17,16,45,693.5,56.5,0.9,18.75,263.5,51.31,39.59
2018,9,17,17,0,646.0,52.0,0.9,18.2,212.0,47.24,36.04
2018,9,17,17,15,567.5,45.5,0.9,17.5,162.0,38.02,27.8
2018,9,17,17,30,489.0,39.0,0.9,16.8,112.0,32.54,22.62
2018,9,17,17,45,352.0,30.0,0.9,16.1,72.0,24.86,14.83
2018,9,17,18,0,215.0,21.0,0.9,15.4,32.0,17.45,0.0
2018,9,17,18,15,107.5,10.5,0.9,14.95,16.0,8.26,0.0
2018,9,17,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,18,5,45,30.5,4.5,1.2,11.5,4.5,0.0,0.0
2018,9,18,6,0,61.0,9.0,1.2,11.7,9.0,41.04,0.0
2018,9,18,6,15,198.5,21.5,1.1,12.5,38.5,168.84,0.0
2018,9,18,6,30,336.0,34.0,1.0,13.3,68.0,303.04,235.02
2018,9,18,6,45,438.0,43.0,0.9,14.1,114.0,403.63,326.96
2018,9,18,7,0,540.0,52.0,0.8,14.9,160.0,512.29,413.89
2018,9,18,7,15,603.0,58.0,0.75,15.6,210.5,593.25,474.74
2018,9,18,7,30,666.0,64.0,0.7,16.3,261.0,677.08,533.93
2018,9,18,7,45,708.0,68.5,0.7,17.0,312.5,736.94,573.44
2018,9,18,8,0,750.0,73.0,0.7,17.7,364.0,803.21,615.72
2018,9,18,8,15,779.0,76.5,0.65,18.3,413.5,855.39,645.99
2018,9,18,8,30,808.0,80.0,0.6,18.9,463.0,905.69,674.0
2018,9,18,8,45,829.5,82.0,0.6,19.5,509.0,944.45,694.72
2018,9,18,9,0,851.0,84.0,0.6,20.1,555.0,980.29,713.33
2018,9,18,9,15,870.0,85.5,0.55,20.6,597.5,997.2,718.96
2018,9,18,9,30,889.0,87.0,0.5,21.1,640.0,1022.93,730.31
2018,9,18,9,45,905.0,86.5,0.5,21.6,676.5,1039.47,737.02
2018,9,18,10,0,921.0,86.0,0.5,22.1,713.0,1052.1,741.58
2018,9,18,10,15,929.0,86.5,0.5,22.45,741.5,1053.68,740.08
2018,9,18,10,30,937.0,87.0,0.5,22.8,770.0,1051.08,736.43
2018,9,18,10,45,942.0,88.0,0.5,23.1,791.5,1041.83,729.18
2018,9,18,11,0,947.0,89.0,0.5,23.4,813.0,1028.38,719.67
2018,9,18,11,15,950.5,89.5,0.5,23.55,827.0,1008.78,707.08
2018,9,18,11,30,954.0,90.0,0.5,23.7,841.0,985.12,692.21
2018,9,18,11,45,955.0,91.0,0.55,23.85,847.5,955.78,675.06
2018,9,18,12,0,956.0,92.0,0.6,24.0,854.0,922.69,655.57
2018,9,18,12,15,957.0,91.5,0.65,24.05,852.5,884.51,632.97
2018,9,18,12,30,958.0,91.0,0.7,24.1,851.0,842.94,607.97
2018,9,18,12,45,956.0,90.5,0.7,24.1,840.5,795.93,578.42
2018,9,18,13,0,954.0,90.0,0.7,24.1,830.0,746.14,544.8
2018,9,18,13,15,948.5,90.0,0.75,24.05,811.5,692.02,507.54
2018,9,18,13,30,943.0,90.0,0.8,24.0,793.0,635.9,467.47
2018,9,18,13,45,934.5,90.0,0.8,23.9,767.0,576.45,423.04
2018,9,18,14,0,926.0,90.0,0.8,23.8,741.0,515.83,376.07
2018,9,18,14,15,914.0,89.0,0.85,23.65,707.5,452.07,325.43
2018,9,18,14,30,902.0,88.0,0.9,23.5,674.0,388.15,272.77
2018,9,18,14,45,886.0,87.5,0.9,23.3,634.5,323.6,218.38
2018,9,18,15,0,870.0,87.0,0.9,23.1,595.0,259.89,164.93
2018,9,18,15,15,851.5,84.5,0.9,23.1,551.0,190.48,110.35
2018,9,18,15,30,833.0,82.0,0.9,23.1,507.0,127.11,69.6
2018,9,18,15,45,804.0,80.0,0.95,22.4,458.0,70.11,54.52
2018,9,18,16,0,775.0,78.0,1.0,21.7,409.0,68.45,53.54
2018,9,18,16,15,733.5,75.0,1.0,21.15,357.0,65.87,51.61
2018,9,18,16,30,692.0,72.0,1.0,20.6,305.0,58.48,45.46
2018,9,18,16,45,635.0,66.5,1.05,20.05,253.0,54.12,41.81
2018,9,18,17,0,578.0,61.0,1.1,19.5,201.0,49.81,38.05
2018,9,18,17,15,489.5,53.5,1.1,18.5,152.0,43.74,32.61
2018,9,18,17,30,401.0,46.0,1.1,17.5,103.0,37.82,27.01
2018,9,18,17,45,265.0,33.0,1.1,16.55,64.5,27.15,16.25
2018,9,18,18,0,129.0,20.0,1.1,15.6,26.0,15.16,0.0
2018,9,18,18,15,64.5,10.0,1.1,15.15,13.0,7.87,0.0
2018,9,18,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,5,45,18.5,3.0,1.3,11.6,3.0,0.0,0.0
2018,9,19,6,0,37.0,6.0,1.3,11.8,6.0,25.4,0.0
2018,9,19,6,15,165.5,21.0,1.2,12.7,35.0,149.74,0.0
2018,9,19,6,30,294.0,36.0,1.1,13.6,64.0,276.54,212.67
2018,9,19,6,45,400.5,45.5,0.95,14.55,109.0,380.33,307.97
2018,9,19,7,0,507.0,55.0,0.8,15.5,154.0,491.92,397.5
2018,9,19,7,15,572.5,61.5,0.75,16.35,204.5,574.63,459.76
2018,9,19,7,30,638.0,68.0,0.7,17.2,255.0,660.28,520.3
2018,9,19,7,45,682.5,73.5,0.65,18.05,307.0,728.62,564.93
2018,9,19,8,0,727.0,79.0,0.6,18.9,359.0,797.23,607.43
2018,9,19,8,15,757.0,83.0,0.6,19.6,408.5,843.98,634.54
2018,9,19,8,30,787.0,87.0,0.6,20.3,458.0,895.42,664.08
2018,9,19,8,45,809.0,90.0,0.55,21.05,504.0,935.56,684.23
2018,9,19,9,0,831.0,93.0,0.5,21.8,550.0,972.82,702.1
2018,9,19,9,15,847.0,95.5,0.5,22.35,591.0,1000.2,715.16
2018,9,19,9,30,863.0,98.0,0.5,22.9,632.0,1024.0,726.06
2018,9,19,9,45,875.0,100.0,0.5,23.45,667.5,1025.78,723.65
2018,9,19,10,0,887.0,102.0,0.5,24.0,703.0,1036.96,727.45
2018,9,19,10,15,896.0,103.5,0.5,24.35,732.0,1040.47,727.17
2018,9,19,10,30,905.0,105.0,0.5,24.7,761.0,1039.88,724.73
2018,9,19,10,45,911.5,106.0,0.5,25.1,783.0,1032.08,718.07
2018,9,19,11,0,918.0,107.0,0.5,25.5,805.0,1020.15,709.23
2018,9,19,11,15,922.0,107.5,0.5,25.75,819.0,1001.19,696.79
2018,9,19,11,30,926.0,108.0,0.5,26.0,833.0,978.26,682.19
2018,9,19,11,45,928.0,107.5,0.55,26.25,838.5,948.65,664.71
2018,9,19,12,0,930.0,107.0,0.6,26.5,844.0,915.4,644.98
2018,9,19,12,15,930.5,106.5,0.6,26.6,842.0,877.4,621.6
2018,9,19,12,30,931.0,106.0,0.6,26.7,840.0,836.14,596.06
2018,9,19,12,45,929.0,105.0,0.65,26.8,829.5,789.49,567.58
2018,9,19,13,0,927.0,104.0,0.7,26.9,819.0,740.16,534.77
2018,9,19,13,15,922.0,103.0,0.7,26.85,800.5,686.47,497.59
2018,9,19,13,30,917.0,102.0,0.7,26.8,782.0,630.83,457.87
2018,9,19,13,45,910.5,100.0,0.75,26.75,756.0,571.86,414.85
2018,9,19,14,0,904.0,98.0,0.8,26.7,730.0,511.63,369.11
2018,9,19,14,15,893.5,96.5,0.8,26.55,697.0,449.18,319.72
2018,9,19,14,30,883.0,95.0,0.8,26.4,664.0,386.42,268.44
2018,9,19,14,45,869.5,92.5,0.85,26.25,625.0,322.04,215.06
2018,9,19,15,0,856.0,90.0,0.9,26.1,586.0,254.35,159.34
2018,9,19,15,15,837.0,87.5,0.9,26.1,542.0,189.83,109.21
2018,9,19,15,30,818.0,85.0,0.9,26.1,498.0,127.31,69.65
2018,9,19,15,45,792.0,81.5,0.95,25.45,449.5,70.99,54.58
2018,9,19,16,0,766.0,78.0,1.0,24.8,401.0,68.33,52.76
2018,9,19,16,15,729.5,74.0,1.0,24.1,350.5,65.09,50.32
2018,9,19,16,30,693.0,70.0,1.0,23.4,300.0,57.1,43.74
2018,9,19,16,45,638.5,64.0,1.05,22.7,248.0,52.34,39.8
2018,9,19,17,0,584.0,58.0,1.1,22.0,196.0,47.61,35.72
2018,9,19,17,15,497.0,50.5,1.2,21.0,147.5,41.47,30.25
2018,9,19,17,30,410.0,43.0,1.3,20.0,99.0,35.47,24.6
2018,9,19,17,45,272.0,31.0,1.35,19.05,61.5,25.56,14.25
2018,9,19,18,0,134.0,19.0,1.4,18.1,24.0,14.95,0.0
2018,9,19,18,15,67.0,9.5,1.4,17.7,12.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,20,5,45,24.0,3.0,0.8,13.05,3.0,0.0,0.0
2018,9,20,6,0,48.0,6.0,0.8,13.2,6.0,4.72,0.0
2018,9,20,6,15,197.5,19.0,0.8,14.1,35.5,165.02,0.0
2018,9,20,6,30,347.0,32.0,0.8,15.0,65.0,310.37,234.15
2018,9,20,6,45,453.5,40.0,0.75,15.9,110.5,413.53,330.9
2018,9,20,7,0,560.0,48.0,0.7,16.8,156.0,525.06,419.1
