Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,8,15,173.0,153.5,0.3,15.7,222.5,343.15,278.02
2018,9,30,8,30,190.0,172.0,0.3,16.1,255.0,381.97,306.54
2018,9,30,8,45,399.0,151.0,0.3,16.5,348.0,609.96,477.56
2018,9,30,9,0,608.0,130.0,0.3,16.9,441.0,810.37,612.17
2018,9,30,9,15,632.0,136.0,0.35,17.4,481.5,846.72,631.18
2018,9,30,9,30,656.0,142.0,0.4,17.9,522.0,880.31,650.82
2018,9,30,9,45,457.0,196.0,0.4,18.4,468.0,725.12,543.14
2018,9,30,10,0,258.0,250.0,0.4,18.9,414.0,552.34,419.01
2018,9,30,10,15,215.0,250.5,0.4,19.3,391.0,502.97,383.56
2018,9,30,10,30,172.0,251.0,0.4,19.7,368.0,429.56,329.3
2018,9,30,10,45,169.5,288.5,0.4,20.1,407.0,461.18,351.16
2018,9,30,11,0,167.0,326.0,0.4,20.5,446.0,491.05,370.44
2018,9,30,11,15,164.0,337.0,0.45,20.7,456.5,490.5,369.21
2018,9,30,11,30,161.0,348.0,0.5,20.9,467.0,488.98,367.68
2018,9,30,11,45,178.5,345.0,0.5,21.1,477.5,490.58,368.74
2018,9,30,12,0,196.0,342.0,0.5,21.3,488.0,490.45,368.52
2018,9,30,12,15,279.0,312.0,0.5,21.4,519.0,532.59,399.62
2018,9,30,12,30,362.0,282.0,0.5,21.5,550.0,549.95,412.54
2018,9,30,12,45,579.5,207.0,0.5,21.55,628.0,637.73,475.59
2018,9,30,13,0,797.0,132.0,0.5,21.6,706.0,679.54,504.38
2018,9,30,13,15,622.0,190.0,0.5,21.55,631.0,578.16,430.53
2018,9,30,13,30,447.0,248.0,0.5,21.5,556.0,481.5,360.48
2018,9,30,13,45,490.0,223.0,0.5,21.4,549.0,450.64,337.6
2018,9,30,14,0,533.0,198.0,0.5,21.3,542.0,414.52,308.88
2018,9,30,14,15,552.5,184.5,0.5,21.15,525.0,372.83,274.81
2018,9,30,14,30,572.0,171.0,0.5,21.0,508.0,328.33,237.34
2018,9,30,14,45,657.5,135.5,0.5,20.85,498.5,285.24,197.8
2018,9,30,15,0,743.0,100.0,0.5,20.7,489.0,231.48,149.12
2018,9,30,15,15,708.0,98.0,0.5,20.7,443.0,167.75,100.21
2018,9,30,15,30,673.0,96.0,0.5,20.7,397.0,112.18,66.32
2018,9,30,15,45,633.5,90.5,0.45,20.1,349.0,69.67,54.9
2018,9,30,16,0,594.0,85.0,0.4,19.5,301.0,65.99,52.11
2018,9,30,16,15,537.0,79.0,0.4,19.1,252.5,61.69,48.56
2018,9,30,16,30,480.0,73.0,0.4,18.7,204.0,57.44,44.94
2018,9,30,16,45,411.5,63.5,0.35,18.25,159.5,50.38,38.69
2018,9,30,17,0,343.0,54.0,0.3,17.8,115.0,40.92,30.15
2018,9,30,17,15,255.0,41.0,0.3,17.35,78.0,31.06,21.0
2018,9,30,17,30,167.0,28.0,0.3,16.9,41.0,21.21,9.89
2018,9,30,17,45,90.5,15.0,0.3,16.4,21.5,11.8,0.0
2018,9,30,18,0,14.0,2.0,0.3,15.9,2.0,0.0,0.0
2018,9,30,18,15,7.0,1.0,0.25,15.75,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.2,15.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.2,15.05,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,13.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,1,6,15,0.0,1.5,0.4,13.15,1.5,1.18,0.0
2018,10,1,6,30,0.0,3.0,0.4,13.4,3.0,2.27,0.0
2018,10,1,6,45,0.0,5.0,0.35,13.65,5.0,3.78,0.0
2018,10,1,7,0,0.0,7.0,0.3,13.9,7.0,5.3,0.0
2018,10,1,7,15,0.0,8.5,0.3,14.1,8.5,6.44,0.0
2018,10,1,7,30,0.0,10.0,0.3,14.3,10.0,7.59,0.91
2018,10,1,7,45,0.0,24.0,0.3,14.45,24.0,18.27,10.16
2018,10,1,8,0,0.0,38.0,0.3,14.6,38.0,29.01,19.36
2018,10,1,8,15,1.5,84.5,0.3,14.75,85.0,67.98,52.46
2018,10,1,8,30,3.0,131.0,0.3,14.9,132.0,113.91,90.46
2018,10,1,8,45,1.5,120.0,0.3,15.1,120.5,99.31,77.82
2018,10,1,9,0,0.0,109.0,0.3,15.3,109.0,86.46,66.91
2018,10,1,9,15,0.0,105.5,0.3,15.45,105.5,82.78,63.68
2018,10,1,9,30,0.0,102.0,0.3,15.6,102.0,79.44,60.73
2018,10,1,9,45,2.0,136.5,0.3,15.8,138.0,111.34,86.72
2018,10,1,10,0,4.0,171.0,0.3,16.0,174.0,143.91,112.64
2018,10,1,10,15,3.0,154.5,0.3,16.2,156.5,127.22,98.78
2018,10,1,10,30,2.0,138.0,0.3,16.4,139.0,111.38,85.87
2018,10,1,10,45,2.0,142.0,0.35,16.6,143.0,114.5,88.28
2018,10,1,11,0,2.0,146.0,0.4,16.8,147.0,117.59,90.61
2018,10,1,11,15,36.5,216.5,0.4,16.95,243.0,226.32,177.51
2018,10,1,11,30,71.0,287.0,0.4,17.1,339.0,323.91,251.79
2018,10,1,11,45,84.0,303.5,0.4,17.3,365.5,346.23,267.55
2018,10,1,12,0,97.0,320.0,0.4,17.5,392.0,366.86,282.5
2018,10,1,12,15,55.0,277.5,0.4,17.55,318.5,285.12,220.09
2018,10,1,12,30,13.0,235.0,0.4,17.6,245.0,197.77,152.62
2018,10,1,12,45,7.0,188.5,0.4,17.65,194.0,153.5,118.4
2018,10,1,13,0,1.0,142.0,0.4,17.7,143.0,111.22,84.95
2018,10,1,13,15,1.0,138.5,0.4,17.65,139.5,108.16,82.75
2018,10,1,13,30,1.0,135.0,0.4,17.6,136.0,105.12,80.43
2018,10,1,13,45,3.0,159.0,0.4,17.6,161.0,124.49,96.1
2018,10,1,14,0,5.0,183.0,0.4,17.6,186.0,143.15,111.05
2018,10,1,14,15,4.5,172.5,0.4,17.5,175.0,133.85,103.76
2018,10,1,14,30,4.0,162.0,0.4,17.4,164.0,124.72,96.71
2018,10,1,14,45,4.5,159.0,0.4,17.3,161.5,121.47,94.35
2018,10,1,15,0,5.0,156.0,0.4,17.2,159.0,117.98,91.77
2018,10,1,15,15,4.5,146.5,0.4,17.2,149.0,109.57,85.22
2018,10,1,15,30,4.0,137.0,0.4,17.2,139.0,101.19,78.71
2018,10,1,15,45,7.0,127.0,0.35,16.9,130.0,92.82,75.71
2018,10,1,16,0,10.0,117.0,0.3,16.6,121.0,85.4,69.58
2018,10,1,16,15,12.0,102.0,0.3,16.45,106.0,74.69,60.42
2018,10,1,16,30,14.0,87.0,0.3,16.3,91.0,63.89,51.01
2018,10,1,16,45,12.5,70.5,0.3,16.1,73.5,52.02,40.44
2018,10,1,17,0,11.0,54.0,0.3,15.9,56.0,40.07,29.6
2018,10,1,17,15,11.0,37.0,0.35,15.8,38.5,27.8,18.24
2018,10,1,17,30,11.0,20.0,0.4,15.7,21.0,15.46,4.93
2018,10,1,17,45,10.5,10.5,0.45,15.6,11.0,8.26,0.0
2018,10,1,18,0,10.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,10,1,18,15,5.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,2,6,15,0.0,1.5,0.5,14.6,1.5,1.18,0.0
2018,10,2,6,30,0.0,3.0,0.5,14.7,3.0,2.27,0.0
2018,10,2,6,45,3.5,11.0,0.5,14.8,11.5,11.17,3.52
2018,10,2,7,0,7.0,19.0,0.5,14.9,20.0,20.34,11.79
2018,10,2,7,15,7.0,20.5,0.45,15.25,22.0,21.82,13.3
2018,10,2,7,30,7.0,22.0,0.4,15.6,24.0,23.29,14.67
2018,10,2,7,45,3.5,18.0,0.4,15.9,19.0,16.8,8.96
2018,10,2,8,0,0.0,14.0,0.4,16.2,14.0,10.64,3.49
2018,10,2,8,15,0.0,19.0,0.4,17.1,19.0,14.47,6.71
2018,10,2,8,30,0.0,24.0,0.4,18.0,24.0,18.3,9.88
2018,10,2,8,45,0.0,52.0,0.4,18.85,52.0,39.82,27.82
2018,10,2,9,0,0.0,80.0,0.4,19.7,80.0,61.49,45.49
2018,10,2,9,15,37.0,153.0,0.4,19.9,174.0,179.56,141.99
2018,10,2,9,30,74.0,226.0,0.4,20.1,268.0,297.3,232.95
2018,10,2,9,45,110.0,257.0,0.45,20.3,324.0,390.48,301.96
2018,10,2,10,0,146.0,288.0,0.5,20.5,380.0,458.48,350.9
2018,10,2,10,15,165.5,297.0,0.45,20.75,405.5,482.23,366.39
2018,10,2,10,30,185.0,306.0,0.4,21.0,431.0,504.84,381.26
2018,10,2,10,45,128.0,311.5,0.4,21.3,399.0,446.42,336.77
2018,10,2,11,0,71.0,317.0,0.4,21.6,367.0,366.67,277.3
2018,10,2,11,15,186.0,300.5,0.4,21.8,435.0,473.94,358.24
2018,10,2,11,30,301.0,284.0,0.4,22.0,503.0,573.39,428.74
2018,10,2,11,45,230.0,289.0,0.4,22.25,457.0,500.34,374.3
2018,10,2,12,0,159.0,294.0,0.4,22.5,411.0,412.76,310.74
2018,10,2,12,15,176.0,302.5,0.4,22.5,431.5,423.77,319.47
2018,10,2,12,30,193.0,311.0,0.4,22.5,452.0,432.3,325.39
2018,10,2,12,45,280.5,270.5,0.4,22.55,472.0,458.03,345.01
2018,10,2,13,0,368.0,230.0,0.4,22.6,492.0,474.56,357.15
2018,10,2,13,15,369.0,217.5,0.4,22.55,474.0,438.5,330.43
2018,10,2,13,30,370.0,205.0,0.4,22.5,456.0,401.78,303.13
2018,10,2,13,45,211.0,219.0,0.4,22.45,361.0,296.01,224.03
2018,10,2,14,0,52.0,233.0,0.4,22.4,266.0,206.75,157.02
2018,10,2,14,15,85.5,237.0,0.4,22.2,288.0,216.64,164.6
2018,10,2,14,30,119.0,241.0,0.4,22.0,310.0,224.32,169.29
2018,10,2,14,45,273.0,210.5,0.35,21.8,354.5,231.94,169.31
2018,10,2,15,0,427.0,180.0,0.3,21.6,399.0,218.81,151.39
2018,10,2,15,15,464.0,154.0,0.3,21.6,373.0,171.45,112.95
2018,10,2,15,30,501.0,128.0,0.3,21.6,347.0,119.94,77.66
2018,10,2,15,45,466.0,118.0,0.35,20.95,303.5,83.91,66.86
2018,10,2,16,0,431.0,108.0,0.4,20.3,260.0,77.47,61.81
2018,10,2,16,15,315.0,102.0,0.4,19.85,204.0,72.44,57.68
2018,10,2,16,30,199.0,96.0,0.4,19.4,148.0,68.27,54.14
2018,10,2,16,45,171.0,77.0,0.4,18.95,115.0,55.52,42.94
2018,10,2,17,0,143.0,58.0,0.4,18.5,82.0,42.46,31.24
2018,10,2,17,15,145.5,41.5,0.4,18.0,58.5,30.88,20.51
2018,10,2,17,30,148.0,25.0,0.4,17.5,35.0,18.94,5.79
2018,10,2,17,45,79.0,13.5,0.4,17.05,18.5,10.62,0.0
2018,10,2,18,0,10.0,2.0,0.4,16.6,2.0,0.0,0.0
2018,10,2,18,15,5.0,1.0,0.4,16.45,1.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.4,16.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.4,15.75,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.5,15.7,1.5,1.18,0.0
2018,10,3,6,30,0.0,3.0,0.4,15.8,3.0,2.27,0.0
2018,10,3,6,45,0.0,5.0,0.3,15.95,5.0,3.78,0.0
2018,10,3,7,0,0.0,7.0,0.2,16.1,7.0,5.3,0.0
2018,10,3,7,15,0.0,10.0,0.2,16.4,10.0,7.58,0.82
2018,10,3,7,30,0.0,13.0,0.2,16.7,13.0,9.87,2.81
2018,10,3,7,45,0.0,17.0,0.25,17.05,17.0,12.92,5.43
2018,10,3,8,0,0.0,21.0,0.3,17.4,21.0,15.98,8.02
2018,10,3,8,15,0.0,34.0,0.3,17.65,34.0,25.95,16.44
2018,10,3,8,30,0.0,47.0,0.3,17.9,47.0,35.95,24.79
2018,10,3,8,45,0.0,75.5,0.3,18.15,75.5,57.98,43.05
2018,10,3,9,0,0.0,104.0,0.3,18.4,104.0,82.08,62.66
2018,10,3,9,15,0.0,91.5,0.3,18.5,91.5,70.68,53.05
2018,10,3,9,30,0.0,79.0,0.3,18.6,79.0,60.76,44.79
2018,10,3,9,45,2.5,103.0,0.3,18.7,104.5,82.72,62.73
2018,10,3,10,0,5.0,127.0,0.3,18.8,130.0,105.69,81.16
2018,10,3,10,15,8.5,165.5,0.3,18.9,171.0,142.83,110.62
2018,10,3,10,30,12.0,204.0,0.3,19.0,212.0,180.49,139.89
2018,10,3,10,45,7.5,185.0,0.3,19.1,190.0,157.61,121.39
2018,10,3,11,0,3.0,166.0,0.3,19.2,168.0,135.8,103.99
2018,10,3,11,15,8.0,181.0,0.35,19.25,186.5,152.95,117.73
2018,10,3,11,30,13.0,196.0,0.4,19.3,205.0,169.72,130.9
2018,10,3,11,45,115.5,248.5,0.4,19.4,332.5,339.58,263.35
2018,10,3,12,0,218.0,301.0,0.4,19.5,460.0,488.26,371.51
2018,10,3,12,15,138.0,264.0,0.4,19.55,364.5,356.59,272.98
2018,10,3,12,30,58.0,227.0,0.4,19.6,269.0,236.93,182.42
2018,10,3,12,45,30.5,179.0,0.4,19.6,201.0,170.58,131.37
2018,10,3,13,0,3.0,131.0,0.4,19.6,133.0,103.83,78.49
2018,10,3,13,15,2.5,129.0,0.4,19.65,130.5,101.6,76.97
2018,10,3,13,30,2.0,127.0,0.4,19.7,128.0,99.43,75.3
2018,10,3,13,45,45.5,146.5,0.4,19.75,175.0,139.96,107.86
2018,10,3,14,0,89.0,166.0,0.4,19.8,222.0,176.26,135.82
2018,10,3,14,15,206.5,197.5,0.4,19.8,318.5,241.71,184.1
2018,10,3,14,30,324.0,229.0,0.4,19.8,415.0,285.51,212.59
2018,10,3,14,45,209.5,221.5,0.4,19.75,338.5,221.48,164.48
2018,10,3,15,0,95.0,214.0,0.4,19.7,262.0,174.2,131.47
2018,10,3,15,15,176.5,190.0,0.4,19.7,269.5,157.95,115.65
2018,10,3,15,30,258.0,166.0,0.4,19.7,277.0,129.21,93.08
2018,10,3,15,45,443.0,120.5,0.4,19.4,285.0,85.17,68.38
2018,10,3,16,0,628.0,75.0,0.4,19.1,293.0,59.59,46.65
2018,10,3,16,15,601.5,66.5,0.4,18.8,249.5,53.56,41.56
2018,10,3,16,30,575.0,58.0,0.4,18.5,206.0,47.33,36.12
2018,10,3,16,45,494.5,52.0,0.4,18.2,159.5,42.37,31.63
2018,10,3,17,0,414.0,46.0,0.4,17.9,113.0,37.58,27.06
2018,10,3,17,15,280.5,34.5,0.4,17.45,72.5,28.11,18.07
2018,10,3,17,30,147.0,23.0,0.4,17.0,32.0,17.47,3.02
2018,10,3,17,45,73.5,11.5,0.4,16.55,16.0,9.05,0.0
2018,10,3,18,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.4,15.35,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.3,13.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,4,6,15,5.0,2.5,0.6,13.0,3.0,5.15,0.0
2018,10,4,6,30,10.0,5.0,0.6,13.0,6.0,11.79,0.0
2018,10,4,6,45,5.0,9.5,0.6,13.05,10.0,11.1,3.44
2018,10,4,7,0,0.0,14.0,0.6,13.1,14.0,10.62,3.35
2018,10,4,7,15,0.0,20.0,0.6,13.15,20.0,15.2,7.43
2018,10,4,7,30,0.0,26.0,0.6,13.2,26.0,19.79,11.49
2018,10,4,7,45,0.0,24.0,0.6,13.3,24.0,18.27,10.19
2018,10,4,8,0,0.0,22.0,0.6,13.4,22.0,16.75,8.86
2018,10,4,8,15,0.0,27.0,0.65,13.6,27.0,20.58,12.13
2018,10,4,8,30,0.0,32.0,0.7,13.8,32.0,24.43,15.37
2018,10,4,8,45,0.0,47.5,0.7,14.0,47.5,36.35,25.47
2018,10,4,9,0,0.0,63.0,0.7,14.2,63.0,48.33,35.48
2018,10,4,9,15,0.0,69.5,0.7,14.55,69.5,53.38,39.55
2018,10,4,9,30,0.0,76.0,0.7,14.9,76.0,58.44,43.6
2018,10,4,9,45,2.0,114.0,0.7,15.2,115.0,91.69,71.06
2018,10,4,10,0,4.0,152.0,0.7,15.5,154.0,126.94,99.59
2018,10,4,10,15,8.5,184.5,0.7,15.8,190.0,160.33,126.23
2018,10,4,10,30,13.0,217.0,0.7,16.1,226.0,193.83,152.52
2018,10,4,10,45,12.5,219.5,0.7,16.45,228.0,194.1,152.13
2018,10,4,11,0,12.0,222.0,0.7,16.8,230.0,194.44,151.99
2018,10,4,11,15,25.5,259.0,0.7,17.1,277.0,258.82,202.17
2018,10,4,11,30,39.0,296.0,0.7,17.4,324.0,304.85,236.89
2018,10,4,11,45,50.5,310.0,0.7,17.7,346.5,324.29,251.16
2018,10,4,12,0,62.0,324.0,0.7,18.0,369.0,342.32,264.41
2018,10,4,12,15,49.0,301.5,0.75,18.25,337.0,303.83,234.9
2018,10,4,12,30,36.0,279.0,0.8,18.5,305.0,267.47,207.11
2018,10,4,12,45,22.5,243.5,0.8,18.7,259.5,210.48,163.03
2018,10,4,13,0,9.0,208.0,0.8,18.9,214.0,169.97,131.32
2018,10,4,13,15,8.5,203.5,0.8,19.0,209.0,164.76,127.41
2018,10,4,13,30,8.0,199.0,0.8,19.1,204.0,159.63,123.43
2018,10,4,13,45,24.0,216.0,0.8,19.2,231.0,184.85,143.44
2018,10,4,14,0,40.0,233.0,0.8,19.3,258.0,201.54,156.3
2018,10,4,14,15,124.5,240.5,0.85,19.2,312.5,238.86,184.16
2018,10,4,14,30,209.0,248.0,0.9,19.1,367.0,258.76,196.67
2018,10,4,14,45,292.5,216.5,0.9,19.0,370.5,241.14,178.64
2018,10,4,15,0,376.0,185.0,0.9,18.9,374.0,210.74,149.8
2018,10,4,15,15,556.5,133.0,0.9,18.9,384.5,168.8,108.94
2018,10,4,15,30,737.0,81.0,0.9,18.9,395.0,108.49,63.02
2018,10,4,15,45,676.5,80.0,0.95,18.4,342.5,63.41,50.0
2018,10,4,16,0,616.0,79.0,1.0,17.9,290.0,62.38,49.38
2018,10,4,16,15,559.5,72.0,1.0,17.4,241.0,57.17,44.96
2018,10,4,16,30,503.0,65.0,1.0,16.9,192.0,51.97,40.41
2018,10,4,16,45,468.5,53.5,1.0,16.4,151.0,43.39,32.7
2018,10,4,17,0,434.0,42.0,1.0,15.9,110.0,34.54,24.55
2018,10,4,17,15,336.0,32.0,0.95,15.25,73.0,26.36,16.57
2018,10,4,17,30,238.0,22.0,0.9,14.6,36.0,18.21,0.53
2018,10,4,17,45,119.0,11.0,0.9,13.95,18.0,8.65,0.0
2018,10,4,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,5,6,15,89.5,9.5,0.75,10.65,14.0,64.57,0.0
2018,10,5,6,30,179.0,19.0,0.7,11.2,28.0,172.51,0.0
2018,10,5,6,45,211.5,34.0,0.65,11.75,56.5,243.36,188.13
2018,10,5,7,0,244.0,49.0,0.6,12.3,85.0,293.9,240.33
2018,10,5,7,15,442.0,49.5,0.55,13.2,144.5,469.39,382.6
2018,10,5,7,30,640.0,50.0,0.5,14.1,204.0,648.68,515.55
2018,10,5,7,45,509.5,75.0,0.5,14.95,215.0,593.08,472.14
2018,10,5,8,0,379.0,100.0,0.5,15.8,226.0,509.96,409.42
2018,10,5,8,15,486.0,102.5,0.45,16.5,289.0,622.25,490.79
2018,10,5,8,30,593.0,105.0,0.4,17.2,352.0,750.55,576.36
2018,10,5,8,45,708.5,89.0,0.35,17.9,415.5,854.25,640.24
2018,10,5,9,0,824.0,73.0,0.3,18.6,479.0,952.01,697.35
2018,10,5,9,15,840.0,75.0,0.3,19.0,518.0,965.14,701.09
2018,10,5,9,30,856.0,77.0,0.3,19.4,557.0,986.98,711.79
2018,10,5,9,45,867.0,78.5,0.3,19.85,589.5,999.43,716.36
2018,10,5,10,0,878.0,80.0,0.3,20.3,622.0,1008.06,718.85
2018,10,5,10,15,749.5,131.0,0.35,20.4,607.5,950.36,682.57
2018,10,5,10,30,621.0,182.0,0.4,20.5,593.0,866.38,630.11
2018,10,5,10,45,494.5,225.0,0.4,20.6,558.5,763.7,561.32
2018,10,5,11,0,368.0,268.0,0.4,20.7,524.0,648.53,481.96
2018,10,5,11,15,549.0,216.0,0.45,20.9,605.0,774.05,571.15
2018,10,5,11,30,730.0,164.0,0.5,21.1,686.0,875.54,636.98
2018,10,5,11,45,787.0,139.5,0.5,21.3,705.5,865.92,628.57
2018,10,5,12,0,844.0,115.0,0.5,21.5,725.0,857.21,622.57
2018,10,5,12,15,800.0,134.5,0.55,21.55,710.0,804.44,589.34
2018,10,5,12,30,756.0,154.0,0.6,21.6,695.0,755.56,557.45
2018,10,5,12,45,831.5,118.0,0.65,21.65,704.5,732.06,543.22
2018,10,5,13,0,907.0,82.0,0.7,21.7,714.0,697.9,520.53
2018,10,5,13,15,893.5,84.0,0.75,21.4,692.5,642.48,481.43
2018,10,5,13,30,880.0,86.0,0.8,21.1,671.0,586.02,440.28
2018,10,5,13,45,804.0,109.0,0.8,20.85,627.0,517.83,388.48
2018,10,5,14,0,728.0,132.0,0.8,20.6,583.0,451.2,336.83
2018,10,5,14,15,752.0,116.0,0.85,20.3,560.0,397.57,292.88
2018,10,5,14,30,776.0,100.0,0.9,20.0,537.0,342.92,245.93
2018,10,5,14,45,797.5,86.5,0.95,19.7,508.5,284.1,194.34
2018,10,5,15,0,819.0,73.0,1.0,19.4,480.0,222.06,140.26
2018,10,5,15,15,797.0,70.0,1.0,19.4,436.5,159.63,91.29
2018,10,5,15,30,775.0,67.0,1.0,19.4,393.0,99.69,54.87
2018,10,5,15,45,730.5,66.0,1.05,18.55,344.5,58.99,46.15
2018,10,5,16,0,686.0,65.0,1.1,17.7,296.0,57.76,45.39
2018,10,5,16,15,656.0,58.0,1.1,17.25,250.5,52.05,40.49
2018,10,5,16,30,626.0,51.0,1.1,16.8,205.0,46.2,35.33
2018,10,5,16,45,552.0,45.0,1.1,16.4,158.0,37.49,27.48
2018,10,5,17,0,478.0,39.0,1.1,16.0,111.0,32.45,22.66
2018,10,5,17,15,351.0,30.0,1.1,15.55,72.0,24.82,15.02
2018,10,5,17,30,224.0,21.0,1.1,15.1,33.0,17.39,0.0
2018,10,5,17,45,112.0,10.5,1.1,14.65,16.5,8.26,0.0
2018,10,5,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,6,6,15,62.0,7.0,0.8,12.25,10.0,45.16,0.0
2018,10,6,6,30,124.0,14.0,0.8,12.6,20.0,128.53,0.0
2018,10,6,6,45,232.5,23.5,0.8,12.95,51.0,246.97,188.9
2018,10,6,7,0,341.0,33.0,0.8,13.3,82.0,351.99,286.77
2018,10,6,7,15,358.5,40.0,0.85,13.8,109.0,388.0,319.31
2018,10,6,7,30,376.0,47.0,0.9,14.3,136.0,424.67,350.15
2018,10,6,7,45,211.0,72.0,0.9,14.8,124.0,289.23,240.89
2018,10,6,8,0,46.0,97.0,0.9,15.3,112.0,136.83,111.4
2018,10,6,8,15,170.5,119.0,0.9,15.85,187.5,319.96,264.05
2018,10,6,8,30,295.0,141.0,0.9,16.4,263.0,470.2,380.9
2018,10,6,8,45,435.5,138.0,0.95,16.95,340.0,633.71,501.62
2018,10,6,9,0,576.0,135.0,1.0,17.5,417.0,786.25,606.13
2018,10,6,9,15,674.5,120.0,0.95,18.0,476.0,873.51,659.96
2018,10,6,9,30,773.0,105.0,0.9,18.5,535.0,950.04,705.42
2018,10,6,9,45,791.5,107.0,0.9,18.95,570.0,970.5,714.75
2018,10,6,10,0,810.0,109.0,0.9,19.4,605.0,987.21,722.53
2018,10,6,10,15,869.0,93.5,0.9,19.75,647.0,1006.95,732.6
2018,10,6,10,30,928.0,78.0,0.9,20.1,689.0,1035.25,748.02
2018,10,6,10,45,943.5,75.5,0.9,20.45,712.0,1030.92,742.97
2018,10,6,11,0,959.0,73.0,0.9,20.8,735.0,1022.18,735.87
2018,10,6,11,15,961.5,73.0,0.9,21.05,746.5,999.6,720.62
2018,10,6,11,30,964.0,73.0,0.9,21.3,758.0,973.06,703.19
2018,10,6,11,45,964.0,73.0,0.9,21.55,761.5,940.43,682.0
2018,10,6,12,0,964.0,73.0,0.9,21.8,765.0,904.21,658.57
2018,10,6,12,15,962.5,73.0,0.9,21.95,761.0,863.33,632.32
2018,10,6,12,30,961.0,73.0,0.9,22.1,757.0,819.29,603.86
2018,10,6,12,45,957.5,73.0,0.9,22.3,745.0,770.84,572.11
2018,10,6,13,0,954.0,73.0,0.9,22.5,733.0,719.8,536.35
2018,10,6,13,15,948.0,73.0,0.9,22.55,713.5,664.87,496.54
2018,10,6,13,30,942.0,73.0,0.9,22.6,694.0,608.07,454.11
2018,10,6,13,45,933.0,72.0,0.95,22.6,666.5,547.21,407.73
2018,10,6,14,0,924.0,71.0,1.0,22.6,639.0,485.39,358.72
2018,10,6,14,15,912.0,70.0,1.0,22.55,605.5,421.73,306.25
2018,10,6,14,30,900.0,69.0,1.0,22.5,572.0,358.01,252.11
2018,10,6,14,45,883.5,67.5,1.0,22.4,532.0,292.9,196.22
2018,10,6,15,0,867.0,66.0,1.0,22.3,492.0,228.87,142.03
2018,10,6,15,15,845.5,63.5,1.0,22.3,448.0,164.72,92.34
2018,10,6,15,30,824.0,61.0,1.0,22.3,404.0,102.82,55.62
2018,10,6,15,45,793.5,58.5,1.05,21.75,356.5,54.35,41.55
2018,10,6,16,0,763.0,56.0,1.1,21.2,309.0,51.86,39.63
2018,10,6,16,15,704.0,53.5,1.1,20.35,257.5,49.05,37.35
2018,10,6,16,30,645.0,51.0,1.1,19.5,206.0,46.42,35.1
2018,10,6,16,45,567.0,44.5,1.1,18.65,157.5,37.25,26.95
2018,10,6,17,0,489.0,38.0,1.1,17.8,109.0,31.74,21.79
2018,10,6,17,15,346.5,29.0,1.15,17.15,69.5,24.02,13.96
2018,10,6,17,30,204.0,20.0,1.2,16.5,30.0,16.56,0.0
2018,10,6,17,45,102.0,10.0,1.2,15.8,15.0,7.87,0.0
2018,10,6,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,7,6,15,121.5,9.5,0.9,12.75,14.5,7.47,0.0
2018,10,7,6,30,243.0,19.0,0.9,13.2,29.0,181.76,0.0
2018,10,7,6,45,394.0,26.5,0.9,13.65,69.5,370.93,277.2
2018,10,7,7,0,545.0,34.0,0.9,14.1,110.0,504.79,401.74
2018,10,7,7,15,619.0,39.0,0.9,14.65,158.0,594.83,474.54
2018,10,7,7,30,693.0,44.0,0.9,15.2,206.0,687.85,544.61
2018,10,7,7,45,738.5,47.0,0.9,15.75,255.5,755.18,592.05
2018,10,7,8,0,784.0,50.0,0.9,16.3,305.0,812.31,629.88
2018,10,7,8,15,814.0,53.0,0.9,16.95,353.0,863.75,661.8
2018,10,7,8,30,844.0,56.0,0.9,17.6,401.0,913.54,691.32
2018,10,7,8,45,865.0,58.0,0.9,18.25,445.5,950.77,711.62
2018,10,7,9,0,886.0,60.0,0.9,18.9,490.0,985.12,729.7
2018,10,7,9,15,900.5,61.5,0.9,19.45,529.0,1008.93,741.02
2018,10,7,9,30,915.0,63.0,0.9,20.0,568.0,1029.1,750.1
2018,10,7,9,45,926.0,63.5,0.9,20.55,601.0,1040.48,753.73
2018,10,7,10,0,937.0,64.0,0.9,21.1,634.0,1047.86,755.1
2018,10,7,10,15,944.5,65.0,0.85,21.5,661.0,1048.17,751.63
2018,10,7,10,30,952.0,66.0,0.8,21.9,688.0,1044.26,745.83
2018,10,7,10,45,956.0,66.5,0.8,22.3,707.0,1032.0,736.29
2018,10,7,11,0,960.0,67.0,0.8,22.7,726.0,1015.59,724.51
2018,10,7,11,15,962.0,67.0,0.8,23.0,737.0,992.59,709.13
2018,10,7,11,30,964.0,67.0,0.8,23.3,748.0,965.65,691.49
2018,10,7,11,45,964.0,67.5,0.8,23.55,751.5,933.68,670.94
2018,10,7,12,0,964.0,68.0,0.8,23.8,755.0,898.1,648.14
2018,10,7,12,15,960.5,69.0,0.8,24.0,750.5,856.77,621.73
2018,10,7,12,30,957.0,70.0,0.8,24.2,746.0,812.4,593.24
2018,10,7,12,45,952.0,70.5,0.8,24.35,733.5,763.62,561.7
2018,10,7,13,0,947.0,71.0,0.8,24.5,721.0,712.39,526.27
2018,10,7,13,15,940.5,71.0,0.8,24.55,701.5,657.54,486.89
2018,10,7,13,30,934.0,71.0,0.8,24.6,682.0,600.91,444.96
2018,10,7,13,45,924.5,70.0,0.8,24.6,654.5,540.29,398.79
2018,10,7,14,0,915.0,69.0,0.8,24.6,627.0,478.8,350.25
2018,10,7,14,15,903.0,68.0,0.8,24.5,593.5,415.73,298.9
2018,10,7,14,30,891.0,67.0,0.8,24.4,560.0,352.64,245.88
2018,10,7,14,45,874.5,65.0,0.8,24.35,520.5,287.76,190.73
2018,10,7,15,0,858.0,63.0,0.8,24.3,481.0,224.0,137.29
2018,10,7,15,15,836.0,61.0,0.8,24.3,437.0,160.88,88.94
2018,10,7,15,30,814.0,59.0,0.8,24.3,393.0,100.06,53.42
2018,10,7,15,45,782.0,56.0,0.8,23.65,345.5,52.27,39.44
2018,10,7,16,0,750.0,53.0,0.8,23.0,298.0,49.33,37.16
2018,10,7,16,15,703.0,49.0,0.85,22.05,249.0,45.43,33.95
2018,10,7,16,30,656.0,45.0,0.9,21.1,200.0,41.57,30.64
2018,10,7,16,45,577.0,40.0,0.95,20.15,152.5,36.67,26.24
2018,10,7,17,0,498.0,35.0,1.0,19.2,105.0,31.94,21.75
2018,10,7,17,15,356.0,26.5,1.05,18.55,66.0,22.01,11.89
2018,10,7,17,30,214.0,18.0,1.1,17.9,27.0,14.91,0.0
2018,10,7,17,45,107.0,9.0,1.15,17.3,13.5,7.08,0.0
2018,10,7,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,8,6,15,121.5,8.5,1.0,14.3,13.5,0.0,0.0
2018,10,8,6,30,243.0,17.0,1.0,14.7,27.0,180.47,0.0
2018,10,8,6,45,394.5,25.0,1.0,15.15,67.0,359.12,262.67
2018,10,8,7,0,546.0,33.0,1.0,15.6,107.0,505.12,399.66
2018,10,8,7,15,619.5,37.5,0.95,16.2,154.5,594.0,471.23
2018,10,8,7,30,693.0,42.0,0.9,16.8,202.0,685.76,539.68
2018,10,8,7,45,738.0,45.5,0.9,17.4,251.5,753.19,586.99
2018,10,8,8,0,783.0,49.0,0.9,18.0,301.0,810.47,624.7
2018,10,8,8,15,812.0,51.5,0.9,18.6,348.0,860.12,655.4
2018,10,8,8,30,841.0,54.0,0.9,19.2,395.0,908.11,683.79
2018,10,8,8,45,861.5,56.0,0.9,19.8,439.0,944.76,703.82
2018,10,8,9,0,882.0,58.0,0.9,20.4,483.0,978.53,721.62
2018,10,8,9,15,896.5,59.5,0.85,20.9,521.5,1002.25,731.97
2018,10,8,9,30,911.0,61.0,0.8,21.4,560.0,1022.37,740.02
2018,10,8,9,45,921.0,62.0,0.8,21.85,593.0,1033.35,743.66
2018,10,8,10,0,931.0,63.0,0.8,22.3,626.0,1040.33,745.08
2018,10,8,10,15,938.0,63.5,0.75,22.65,652.0,1039.48,741.03
2018,10,8,10,30,945.0,64.0,0.7,23.0,678.0,1034.47,734.74
2018,10,8,10,45,949.5,64.5,0.7,23.35,697.0,1022.79,725.78
2018,10,8,11,0,954.0,65.0,0.7,23.7,716.0,1006.98,714.57
2018,10,8,11,15,956.0,66.0,0.7,23.95,727.5,985.3,700.23
2018,10,8,11,30,958.0,67.0,0.7,24.2,739.0,959.67,683.63
2018,10,8,11,45,958.5,67.0,0.65,24.45,742.5,927.71,662.19
2018,10,8,12,0,959.0,67.0,0.6,24.7,746.0,892.15,638.64
2018,10,8,12,15,956.5,68.0,0.6,24.85,742.0,851.82,613.27
2018,10,8,12,30,954.0,69.0,0.6,25.0,738.0,808.39,585.78
2018,10,8,12,45,949.0,69.5,0.6,25.1,726.0,759.74,554.76
2018,10,8,13,0,944.0,70.0,0.6,25.2,714.0,708.67,519.88
2018,10,8,13,15,938.0,70.0,0.65,25.2,694.5,654.29,481.89
2018,10,8,13,30,932.0,70.0,0.7,25.2,675.0,598.09,441.15
2018,10,8,13,45,924.0,69.0,0.7,25.25,648.5,538.36,395.73
2018,10,8,14,0,916.0,68.0,0.7,25.3,622.0,477.59,347.84
2018,10,8,14,15,904.0,67.0,0.7,25.15,588.5,414.5,296.76
2018,10,8,14,30,892.0,66.0,0.7,25.0,555.0,351.38,244.0
2018,10,8,14,45,875.5,64.5,0.7,24.85,516.0,286.91,189.44
2018,10,8,15,0,859.0,63.0,0.7,24.7,477.0,223.52,136.55
2018,10,8,15,15,837.5,60.5,0.7,24.7,433.0,160.04,88.09
2018,10,8,15,30,816.0,58.0,0.7,24.7,389.0,98.82,52.48
2018,10,8,15,45,783.5,55.5,0.7,24.05,341.5,51.9,39.06
2018,10,8,16,0,751.0,53.0,0.7,23.4,294.0,49.33,37.1
2018,10,8,16,15,701.5,49.5,0.7,22.75,245.0,45.8,34.16
2018,10,8,16,30,652.0,46.0,0.7,22.1,196.0,42.35,31.16
2018,10,8,16,45,572.5,40.5,0.7,21.4,149.0,37.07,26.4
2018,10,8,17,0,493.0,35.0,0.7,20.7,102.0,29.39,19.36
2018,10,8,17,15,345.5,26.0,0.75,20.1,63.5,21.6,11.02
2018,10,8,17,30,198.0,17.0,0.8,19.5,25.0,13.38,0.0
2018,10,8,17,45,99.0,8.5,0.85,18.9,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,9,6,15,109.0,8.5,0.7,12.8,12.5,0.0,0.0
2018,10,9,6,30,218.0,17.0,0.6,13.5,25.0,163.52,0.0
2018,10,9,6,45,367.5,25.0,0.5,14.25,63.0,349.24,249.4
2018,10,9,7,0,517.0,33.0,0.4,15.0,101.0,482.86,379.02
2018,10,9,7,15,593.5,38.0,0.4,15.85,148.0,573.86,451.45
2018,10,9,7,30,670.0,43.0,0.4,16.7,195.0,668.02,520.83
2018,10,9,7,45,717.0,46.5,0.35,17.55,244.0,736.51,566.89
2018,10,9,8,0,764.0,50.0,0.3,18.4,293.0,805.17,610.19
2018,10,9,8,15,795.5,53.0,0.25,19.15,340.5,847.2,633.59
2018,10,9,8,30,827.0,56.0,0.2,19.9,388.0,897.85,661.75
2018,10,9,8,45,849.5,57.5,0.15,20.65,432.0,935.34,680.31
2018,10,9,9,0,872.0,59.0,0.1,21.4,476.0,970.1,696.84
2018,10,9,9,15,887.5,60.5,0.15,21.85,515.0,994.62,709.22
2018,10,9,9,30,903.0,62.0,0.2,22.3,554.0,1015.59,719.66
2018,10,9,9,45,866.0,79.0,0.2,22.7,574.0,999.33,706.72
2018,10,9,10,0,829.0,96.0,0.2,23.1,594.0,990.97,699.44
2018,10,9,10,15,803.0,111.5,0.25,23.3,611.0,974.5,688.83
2018,10,9,10,30,777.0,127.0,0.3,23.5,628.0,953.66,675.84
2018,10,9,10,45,793.5,125.5,0.35,23.7,650.5,952.93,675.45
2018,10,9,11,0,810.0,124.0,0.4,23.9,673.0,948.06,672.35
2018,10,9,11,15,814.5,125.0,0.45,23.9,685.0,930.37,662.03
2018,10,9,11,30,819.0,126.0,0.5,23.9,697.0,909.02,649.66
2018,10,9,11,45,797.0,136.5,0.55,23.9,694.5,870.41,626.39
2018,10,9,12,0,775.0,147.0,0.6,23.9,692.0,835.46,605.45
2018,10,9,12,15,827.0,124.0,0.6,23.75,703.0,814.17,592.59
2018,10,9,12,30,879.0,101.0,0.6,23.6,714.0,783.52,573.43
2018,10,9,12,45,856.0,108.5,0.65,23.45,697.0,738.26,544.21
2018,10,9,13,0,833.0,116.0,0.7,23.3,680.0,684.48,507.48
2018,10,9,13,15,869.5,99.0,0.7,23.05,673.0,639.29,475.89
2018,10,9,13,30,906.0,82.0,0.7,22.8,666.0,594.29,442.67
2018,10,9,13,45,905.0,79.0,0.75,22.6,642.0,537.44,399.62
2018,10,9,14,0,904.0,76.0,0.8,22.4,618.0,478.87,353.44
2018,10,9,14,15,892.5,74.5,0.8,22.1,585.0,416.07,302.1
2018,10,9,14,30,881.0,73.0,0.8,21.8,552.0,353.21,249.03
2018,10,9,14,45,865.5,71.0,0.8,21.5,513.0,289.1,194.18
2018,10,9,15,0,850.0,69.0,0.8,21.2,474.0,225.97,140.89
2018,10,9,15,15,827.0,66.5,0.8,21.2,430.0,158.47,88.67
2018,10,9,15,30,804.0,64.0,0.8,21.2,386.0,97.09,52.42
2018,10,9,15,45,772.0,61.0,0.85,20.4,339.0,55.88,43.15
2018,10,9,16,0,740.0,58.0,0.9,19.6,292.0,53.08,40.99
2018,10,9,16,15,690.5,53.5,0.9,18.95,243.0,48.9,37.43
2018,10,9,16,30,641.0,49.0,0.9,18.3,194.0,44.76,33.76
2018,10,9,16,45,557.0,43.0,0.95,17.65,146.5,36.05,25.91
2018,10,9,17,0,473.0,37.0,1.0,17.0,99.0,30.95,20.94
2018,10,9,17,15,322.0,27.0,1.0,16.15,61.0,22.42,11.25
2018,10,9,17,30,171.0,17.0,1.0,15.3,23.0,13.38,0.0
2018,10,9,17,45,85.5,8.5,1.0,14.5,11.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,104.0,8.5,0.65,10.55,12.0,0.0,0.0
2018,10,10,6,30,208.0,17.0,0.6,11.3,24.0,156.86,0.0
2018,10,10,6,45,359.5,25.0,0.55,12.0,61.5,341.84,239.56
2018,10,10,7,0,511.0,33.0,0.5,12.7,99.0,478.45,378.93
2018,10,10,7,15,589.5,38.5,0.45,13.4,146.5,571.7,454.12
2018,10,10,7,30,668.0,44.0,0.4,14.1,194.0,668.21,525.8
2018,10,10,7,45,716.0,48.0,0.4,14.85,243.0,738.32,574.61
2018,10,10,8,0,764.0,52.0,0.4,15.6,292.0,808.61,620.76
2018,10,10,8,15,795.0,54.5,0.4,16.3,339.0,860.16,651.99
2018,10,10,8,30,826.0,57.0,0.4,17.0,386.0,898.72,673.54
2018,10,10,8,45,848.0,59.0,0.4,17.75,429.5,936.3,693.73
2018,10,10,9,0,870.0,61.0,0.4,18.5,473.0,971.1,711.57
2018,10,10,9,15,883.5,63.0,0.35,18.95,511.5,994.13,721.3
2018,10,10,9,30,897.0,65.0,0.3,19.4,550.0,1013.55,728.87
2018,10,10,9,45,905.5,68.0,0.3,19.9,583.0,1025.37,732.84
2018,10,10,10,0,914.0,71.0,0.3,20.4,616.0,1033.15,734.57
2018,10,10,10,15,922.0,72.0,0.3,20.7,642.5,1033.73,732.7
2018,10,10,10,30,930.0,73.0,0.3,21.0,669.0,1030.19,728.62
2018,10,10,10,45,935.5,73.5,0.3,21.3,688.0,1019.39,720.4
