Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,0,941.0,74.0,0.3,21.6,707.0,1004.48,709.97
2018,10,10,11,15,944.0,74.5,0.3,21.75,719.0,983.13,696.23
2018,10,10,11,30,947.0,75.0,0.3,21.9,731.0,957.86,680.27
2018,10,10,11,45,948.0,75.5,0.3,22.05,735.0,926.99,660.94
2018,10,10,12,0,949.0,76.0,0.3,22.2,739.0,892.5,639.41
2018,10,10,12,15,946.5,76.5,0.35,22.2,734.5,851.73,615.15
2018,10,10,12,30,944.0,77.0,0.4,22.2,730.0,807.94,588.69
2018,10,10,12,45,938.5,77.5,0.4,22.2,717.5,759.16,557.73
2018,10,10,13,0,933.0,78.0,0.4,22.2,705.0,708.04,522.6
2018,10,10,13,15,926.5,78.0,0.45,22.1,685.5,653.72,484.77
2018,10,10,13,30,920.0,78.0,0.5,22.0,666.0,597.66,444.2
2018,10,10,13,45,910.5,77.0,0.5,21.95,639.0,537.68,398.58
2018,10,10,14,0,901.0,76.0,0.5,21.9,612.0,476.85,350.58
2018,10,10,14,15,888.0,74.5,0.5,21.7,578.0,413.67,299.25
2018,10,10,14,30,875.0,73.0,0.5,21.5,544.0,350.63,246.34
2018,10,10,14,45,857.0,71.5,0.5,21.3,504.5,286.69,191.98
2018,10,10,15,0,839.0,70.0,0.5,21.1,465.0,220.6,136.75
2018,10,10,15,15,815.0,67.5,0.5,21.1,421.0,157.23,88.1
2018,10,10,15,30,791.0,65.0,0.5,21.1,377.0,96.6,52.54
2018,10,10,15,45,756.0,61.5,0.5,20.45,329.5,56.01,43.26
2018,10,10,16,0,721.0,58.0,0.5,19.8,282.0,52.83,40.75
2018,10,10,16,15,667.0,53.5,0.55,18.95,233.0,48.64,37.21
2018,10,10,16,30,613.0,49.0,0.6,18.1,184.0,44.51,33.56
2018,10,10,16,45,527.0,42.5,0.65,17.3,137.5,35.45,25.39
2018,10,10,17,0,441.0,36.0,0.7,16.5,91.0,30.0,20.09
2018,10,10,17,15,289.0,25.5,0.75,15.8,55.0,21.1,9.43
2018,10,10,17,30,137.0,15.0,0.8,15.1,19.0,11.8,0.0
2018,10,10,17,45,68.5,7.5,0.85,14.4,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,27.5,5.5,0.8,10.9,6.5,0.0,0.0
2018,10,11,6,30,55.0,11.0,0.7,11.3,13.0,46.65,0.0
2018,10,11,6,45,128.0,25.0,0.55,11.7,38.5,166.07,111.89
2018,10,11,7,0,201.0,39.0,0.4,12.1,64.0,249.73,202.17
2018,10,11,7,15,263.5,53.5,0.35,12.8,102.0,326.0,267.84
2018,10,11,7,30,326.0,68.0,0.3,13.5,140.0,406.52,333.1
2018,10,11,7,45,234.0,93.5,0.25,14.25,151.5,345.84,283.29
2018,10,11,8,0,142.0,119.0,0.2,15.0,163.0,278.5,227.52
2018,10,11,8,15,154.0,139.0,0.2,15.65,193.5,314.65,255.86
2018,10,11,8,30,166.0,159.0,0.2,16.3,224.0,350.45,282.16
2018,10,11,8,45,203.0,176.5,0.2,17.0,265.5,407.16,324.24
2018,10,11,9,0,240.0,194.0,0.2,17.7,307.0,487.86,381.88
2018,10,11,9,15,309.5,198.5,0.2,18.1,356.5,561.44,434.04
2018,10,11,9,30,379.0,203.0,0.2,18.5,406.0,635.08,484.56
2018,10,11,9,45,628.5,143.0,0.2,18.95,504.5,854.56,631.96
2018,10,11,10,0,878.0,83.0,0.2,19.4,603.0,1011.57,725.18
2018,10,11,10,15,895.5,81.5,0.2,19.7,632.0,1018.6,724.6
2018,10,11,10,30,913.0,80.0,0.2,20.0,661.0,1021.53,724.37
2018,10,11,10,45,918.5,81.0,0.2,20.35,680.5,1011.38,716.28
2018,10,11,11,0,924.0,82.0,0.2,20.7,700.0,997.17,706.13
2018,10,11,11,15,927.5,82.0,0.2,20.85,711.5,975.89,692.39
2018,10,11,11,30,931.0,82.0,0.2,21.0,723.0,950.75,676.49
2018,10,11,11,45,931.5,83.0,0.2,21.2,727.0,920.3,657.26
2018,10,11,12,0,932.0,84.0,0.2,21.4,731.0,886.32,635.89
2018,10,11,12,15,931.5,83.0,0.2,21.45,726.5,846.01,610.82
2018,10,11,12,30,931.0,82.0,0.2,21.5,722.0,802.64,583.65
2018,10,11,12,45,928.5,81.0,0.2,21.6,710.0,754.93,553.28
2018,10,11,13,0,926.0,80.0,0.2,21.7,698.0,704.71,518.57
2018,10,11,13,15,920.5,79.5,0.2,21.65,678.5,650.82,480.46
2018,10,11,13,30,915.0,79.0,0.2,21.6,659.0,595.14,439.78
2018,10,11,13,45,906.5,77.5,0.2,21.6,632.0,535.46,394.68
2018,10,11,14,0,898.0,76.0,0.2,21.6,605.0,474.86,347.17
2018,10,11,14,15,885.5,74.5,0.25,21.45,571.5,412.06,296.8
2018,10,11,14,30,873.0,73.0,0.3,21.3,538.0,349.35,244.67
2018,10,11,14,45,857.0,70.5,0.35,21.2,499.0,285.25,190.47
2018,10,11,15,0,841.0,68.0,0.4,21.1,460.0,222.23,137.78
2018,10,11,15,15,817.0,65.5,0.4,21.1,416.0,155.4,86.53
2018,10,11,15,30,793.0,63.0,0.4,21.1,372.0,94.72,51.13
2018,10,11,15,45,759.5,59.5,0.45,20.35,325.0,54.53,42.0
2018,10,11,16,0,726.0,56.0,0.5,19.6,278.0,51.32,39.47
2018,10,11,16,15,675.0,51.5,0.6,18.85,229.5,47.1,35.87
2018,10,11,16,30,624.0,47.0,0.7,18.1,181.0,42.95,32.16
2018,10,11,16,45,539.0,40.0,0.85,17.3,134.5,33.57,23.7
2018,10,11,17,0,454.0,33.0,1.0,16.5,88.0,27.63,17.94
2018,10,11,17,15,300.0,23.5,1.0,15.8,53.0,19.49,7.17
2018,10,11,17,30,146.0,14.0,1.0,15.1,18.0,11.02,0.0
2018,10,11,17,45,73.0,7.0,1.05,14.4,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,89.0,7.5,0.6,11.9,10.0,0.0,0.0
2018,10,12,6,30,178.0,15.0,0.6,12.5,20.0,134.95,0.0
2018,10,12,6,45,345.5,24.0,0.6,13.15,58.0,327.21,209.74
2018,10,12,7,0,513.0,33.0,0.6,13.8,96.0,480.25,377.42
2018,10,12,7,15,596.0,39.0,0.55,14.65,144.0,578.42,457.01
2018,10,12,7,30,679.0,45.0,0.5,15.5,192.0,679.9,532.17
2018,10,12,7,45,728.5,48.5,0.45,16.4,241.5,751.16,580.69
2018,10,12,8,0,778.0,52.0,0.4,17.3,291.0,822.44,626.06
2018,10,12,8,15,810.0,55.0,0.35,18.15,339.0,875.92,656.93
2018,10,12,8,30,842.0,58.0,0.3,19.0,387.0,916.41,677.96
2018,10,12,8,45,864.5,60.5,0.3,19.85,431.5,955.27,698.25
2018,10,12,9,0,887.0,63.0,0.3,20.7,476.0,991.29,716.14
2018,10,12,9,15,904.5,64.0,0.25,21.25,516.0,1016.92,726.92
2018,10,12,9,30,922.0,65.0,0.2,21.8,556.0,1038.99,735.56
2018,10,12,9,45,934.5,66.0,0.15,22.4,590.0,1052.11,738.75
2018,10,12,10,0,947.0,67.0,0.1,23.0,624.0,1061.17,739.86
2018,10,12,10,15,955.0,68.0,0.15,23.3,651.0,1061.46,738.66
2018,10,12,10,30,963.0,69.0,0.2,23.6,678.0,1057.49,735.39
2018,10,12,10,45,968.0,69.5,0.2,23.9,697.0,1045.64,726.67
2018,10,12,11,0,973.0,70.0,0.2,24.2,716.0,1029.57,715.74
2018,10,12,11,15,975.5,70.5,0.25,24.35,727.5,1006.96,702.59
2018,10,12,11,30,978.0,71.0,0.3,24.5,739.0,980.35,687.2
2018,10,12,11,45,978.0,71.0,0.3,24.65,742.0,947.04,666.72
2018,10,12,12,0,978.0,71.0,0.3,24.8,745.0,910.12,644.06
2018,10,12,12,15,976.5,71.0,0.35,24.85,740.5,868.53,619.61
2018,10,12,12,30,975.0,71.0,0.4,24.9,736.0,823.77,592.88
2018,10,12,12,45,971.5,71.0,0.4,24.95,724.0,774.59,562.05
2018,10,12,13,0,968.0,71.0,0.4,25.0,712.0,722.82,527.09
2018,10,12,13,15,962.5,70.0,0.45,24.95,691.5,666.45,488.3
2018,10,12,13,30,957.0,69.0,0.5,24.9,671.0,608.21,446.65
2018,10,12,13,45,949.0,68.0,0.5,24.85,644.0,547.1,400.68
2018,10,12,14,0,941.0,67.0,0.5,24.8,617.0,484.92,352.09
2018,10,12,14,15,929.0,65.5,0.5,24.6,582.5,419.94,299.8
2018,10,12,14,30,917.0,64.0,0.5,24.4,548.0,354.93,245.73
2018,10,12,14,45,900.0,62.0,0.5,24.25,507.5,288.46,189.68
2018,10,12,15,0,883.0,60.0,0.5,24.1,467.0,223.16,135.38
2018,10,12,15,15,859.5,58.0,0.5,24.1,422.5,158.45,86.32
2018,10,12,15,30,836.0,56.0,0.5,24.1,378.0,96.23,50.8
2018,10,12,15,45,802.5,53.5,0.55,23.1,330.0,50.56,38.11
2018,10,12,16,0,769.0,51.0,0.6,22.1,282.0,47.91,36.1
2018,10,12,16,15,717.5,47.0,0.65,20.95,232.5,43.9,32.75
2018,10,12,16,30,666.0,43.0,0.7,19.8,183.0,39.96,29.3
2018,10,12,16,45,580.5,37.0,0.75,18.65,135.5,34.15,24.01
2018,10,12,17,0,495.0,31.0,0.8,17.5,88.0,28.49,18.46
2018,10,12,17,15,329.5,22.5,0.8,16.75,52.5,18.78,5.16
2018,10,12,17,30,164.0,14.0,0.8,16.0,17.0,11.02,0.0
2018,10,12,17,45,82.0,7.0,0.8,15.3,8.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,13,6,15,79.5,7.0,0.95,13.05,9.0,0.0,0.0
2018,10,13,6,30,159.0,14.0,0.8,13.5,18.0,121.17,0.0
2018,10,13,6,45,320.5,24.0,0.7,13.9,54.5,306.92,183.96
2018,10,13,7,0,482.0,34.0,0.6,14.3,91.0,468.65,367.08
2018,10,13,7,15,566.5,40.0,0.5,15.2,138.0,555.37,438.33
2018,10,13,7,30,651.0,46.0,0.4,16.1,185.0,657.34,513.6
2018,10,13,7,45,701.0,50.5,0.3,16.95,234.0,729.59,562.37
2018,10,13,8,0,751.0,55.0,0.2,17.8,283.0,801.98,607.93
2018,10,13,8,15,783.5,58.0,0.15,18.5,330.0,855.28,639.23
2018,10,13,8,30,816.0,61.0,0.1,19.2,377.0,906.81,668.11
2018,10,13,8,45,838.0,64.5,0.1,19.9,421.0,946.45,689.06
2018,10,13,9,0,860.0,68.0,0.1,20.6,465.0,971.2,700.27
2018,10,13,9,15,877.0,69.5,0.1,21.2,504.0,996.54,712.15
2018,10,13,9,30,894.0,71.0,0.1,21.8,543.0,1018.41,721.74
2018,10,13,9,45,906.0,72.5,0.1,22.4,576.5,1031.42,725.99
2018,10,13,10,0,918.0,74.0,0.1,23.0,610.0,1040.48,728.1
2018,10,13,10,15,926.0,75.5,0.15,23.35,636.5,1041.38,727.14
2018,10,13,10,30,934.0,77.0,0.2,23.7,663.0,1038.13,724.15
2018,10,13,10,45,939.5,78.0,0.2,24.05,682.5,1027.6,716.04
2018,10,13,11,0,945.0,79.0,0.2,24.4,702.0,1012.93,705.76
2018,10,13,11,15,948.0,79.5,0.2,24.6,713.5,991.22,691.88
2018,10,13,11,30,951.0,80.0,0.2,24.8,725.0,965.59,675.84
2018,10,13,11,45,951.5,80.5,0.2,25.0,729.0,933.91,656.22
2018,10,13,12,0,952.0,81.0,0.2,25.2,733.0,898.67,634.47
2018,10,13,12,15,951.0,80.5,0.2,25.2,728.5,857.72,609.6
2018,10,13,12,30,950.0,80.0,0.2,25.2,724.0,813.66,582.61
2018,10,13,12,45,947.0,79.0,0.2,25.25,711.5,764.74,552.11
2018,10,13,13,0,944.0,78.0,0.2,25.3,699.0,713.3,517.29
2018,10,13,13,15,938.0,77.5,0.25,25.25,679.0,658.22,479.59
2018,10,13,13,30,932.0,77.0,0.3,25.2,659.0,601.35,439.19
2018,10,13,13,45,923.0,76.0,0.3,25.15,631.5,540.99,394.13
2018,10,13,14,0,914.0,75.0,0.3,25.1,604.0,479.71,346.64
2018,10,13,14,15,901.0,73.5,0.3,24.9,570.0,415.82,295.66
2018,10,13,14,30,888.0,72.0,0.3,24.7,536.0,352.05,243.07
2018,10,13,14,45,870.5,69.5,0.3,24.55,496.0,286.69,188.45
2018,10,13,15,0,853.0,67.0,0.3,24.4,456.0,222.59,135.62
2018,10,13,15,15,828.5,64.5,0.3,24.4,411.5,155.12,84.74
2018,10,13,15,30,804.0,62.0,0.3,24.4,367.0,93.77,49.7
2018,10,13,15,45,768.0,59.0,0.35,23.45,319.5,54.26,41.22
2018,10,13,16,0,732.0,56.0,0.4,22.5,272.0,51.39,39.04
2018,10,13,16,15,678.0,51.0,0.5,21.5,223.0,46.74,35.12
2018,10,13,16,30,624.0,46.0,0.6,20.5,174.0,42.13,31.05
2018,10,13,16,45,534.0,39.0,0.65,19.45,127.5,32.78,22.68
2018,10,13,17,0,444.0,32.0,0.7,18.4,81.0,26.83,16.82
2018,10,13,17,15,278.0,21.5,0.75,17.6,47.0,17.83,2.56
2018,10,13,17,30,112.0,11.0,0.8,16.8,13.0,8.65,0.0
2018,10,13,17,45,56.0,5.5,0.85,16.0,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,14,6,15,81.5,7.0,0.5,10.65,8.5,0.0,0.0
2018,10,14,6,30,163.0,14.0,0.5,11.1,17.0,124.09,0.0
2018,10,14,6,45,332.0,23.5,0.45,11.5,54.0,313.19,172.2
2018,10,14,7,0,501.0,33.0,0.4,11.9,91.0,470.57,368.78
2018,10,14,7,15,591.0,39.0,0.4,12.6,139.5,574.82,455.2
2018,10,14,7,30,681.0,45.0,0.4,13.3,188.0,682.33,536.25
2018,10,14,7,45,735.5,48.5,0.4,14.0,238.5,758.2,589.67
2018,10,14,8,0,790.0,52.0,0.4,14.7,289.0,834.24,640.08
2018,10,14,8,15,824.0,55.5,0.4,15.45,338.0,890.54,674.34
2018,10,14,8,30,858.0,59.0,0.4,16.2,387.0,933.94,698.77
2018,10,14,8,45,883.0,60.5,0.4,16.9,432.5,973.89,720.34
2018,10,14,9,0,908.0,62.0,0.4,17.6,478.0,1011.08,739.52
2018,10,14,9,15,924.5,64.0,0.4,18.2,518.5,1037.13,751.64
2018,10,14,9,30,941.0,66.0,0.4,18.8,559.0,1059.48,761.51
2018,10,14,9,45,952.5,68.0,0.4,19.45,594.0,1072.75,765.7
2018,10,14,10,0,964.0,70.0,0.4,20.1,629.0,1081.83,767.6
2018,10,14,10,15,973.5,71.0,0.4,20.6,657.0,1083.29,765.56
2018,10,14,10,30,983.0,72.0,0.4,21.1,685.0,1080.4,761.21
2018,10,14,10,45,988.5,73.0,0.4,21.6,705.0,1069.14,752.11
2018,10,14,11,0,994.0,74.0,0.4,22.1,725.0,1053.55,740.75
2018,10,14,11,15,997.0,74.5,0.35,22.45,737.0,1030.71,724.47
2018,10,14,11,30,1000.0,75.0,0.3,22.8,749.0,1003.76,706.03
2018,10,14,11,45,1001.0,75.0,0.3,23.15,752.5,970.47,685.03
2018,10,14,12,0,1002.0,75.0,0.3,23.5,756.0,933.41,661.8
2018,10,14,12,15,1000.5,74.5,0.3,23.6,751.0,890.19,635.32
2018,10,14,12,30,999.0,74.0,0.3,23.7,746.0,843.75,606.64
2018,10,14,12,45,994.5,73.5,0.3,23.8,732.5,792.14,574.35
2018,10,14,13,0,990.0,73.0,0.3,23.9,719.0,738.0,537.81
2018,10,14,13,15,983.0,72.0,0.3,23.85,697.5,679.53,497.08
2018,10,14,13,30,976.0,71.0,0.3,23.8,676.0,619.31,453.67
2018,10,14,13,45,966.5,70.5,0.35,23.75,647.5,556.83,407.5
2018,10,14,14,0,957.0,70.0,0.4,23.7,619.0,493.4,358.55
2018,10,14,14,15,944.5,68.0,0.4,23.5,584.0,426.78,305.06
2018,10,14,14,30,932.0,66.0,0.4,23.3,549.0,360.19,249.76
2018,10,14,14,45,914.5,64.5,0.4,23.1,508.0,293.07,193.18
2018,10,14,15,0,897.0,63.0,0.4,22.9,467.0,227.13,138.36
2018,10,14,15,15,873.0,60.5,0.4,22.9,421.5,161.02,88.27
2018,10,14,15,30,849.0,58.0,0.4,22.9,376.0,97.47,52.05
2018,10,14,15,45,813.5,55.0,0.4,22.0,327.0,51.81,39.37
2018,10,14,16,0,778.0,52.0,0.4,21.1,278.0,48.77,37.01
2018,10,14,16,15,724.0,48.0,0.45,19.95,228.0,44.76,33.62
2018,10,14,16,30,670.0,44.0,0.5,18.8,178.0,40.83,30.13
2018,10,14,16,45,579.5,37.5,0.55,17.65,130.5,34.6,24.4
2018,10,14,17,0,489.0,31.0,0.6,16.5,83.0,28.53,18.22
2018,10,14,17,15,308.5,21.5,0.65,15.85,48.0,17.97,0.0
2018,10,14,17,30,128.0,12.0,0.7,15.2,13.0,9.44,0.0
2018,10,14,17,45,64.0,6.0,0.75,14.55,6.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,15,6,15,105.5,7.0,0.9,11.6,9.0,0.0,0.0
2018,10,15,6,30,211.0,14.0,0.9,12.0,18.0,157.57,0.0
2018,10,15,6,45,397.0,22.5,0.9,12.35,57.0,346.88,166.84
2018,10,15,7,0,583.0,31.0,0.9,12.7,96.0,533.87,415.51
2018,10,15,7,15,666.5,35.5,0.9,13.3,145.5,633.67,500.83
2018,10,15,7,30,750.0,40.0,0.9,13.9,195.0,735.79,578.9
2018,10,15,7,45,798.0,44.5,0.85,14.5,247.0,800.16,624.3
2018,10,15,8,0,846.0,49.0,0.8,15.1,299.0,872.22,671.86
2018,10,15,8,15,876.5,51.5,0.75,15.85,348.5,924.17,702.47
2018,10,15,8,30,907.0,54.0,0.7,16.6,398.0,974.34,730.38
2018,10,15,8,45,926.0,56.0,0.7,17.35,442.5,1010.01,748.83
2018,10,15,9,0,945.0,58.0,0.7,18.1,487.0,1042.5,764.9
2018,10,15,9,15,957.0,60.0,0.65,18.75,526.5,1064.38,773.05
2018,10,15,9,30,969.0,62.0,0.6,19.4,566.0,1082.34,778.78
2018,10,15,9,45,977.0,64.0,0.55,20.05,599.5,1092.09,779.52
2018,10,15,10,0,985.0,66.0,0.5,20.7,633.0,1097.58,777.9
2018,10,15,10,15,992.5,67.0,0.5,21.25,660.0,1096.89,774.43
2018,10,15,10,30,1000.0,68.0,0.5,21.8,687.0,1091.81,768.64
2018,10,15,10,45,1005.0,69.0,0.45,22.35,707.0,1079.83,757.68
2018,10,15,11,0,1010.0,70.0,0.4,22.9,727.0,1063.47,744.48
2018,10,15,11,15,1013.0,70.5,0.35,23.25,739.0,1040.3,728.07
2018,10,15,11,30,1016.0,71.0,0.3,23.6,751.0,1012.96,709.47
2018,10,15,11,45,1016.5,71.0,0.25,24.0,754.5,978.77,686.83
2018,10,15,12,0,1017.0,71.0,0.2,24.4,758.0,940.8,662.13
2018,10,15,12,15,1016.5,70.5,0.2,24.55,753.5,897.86,635.96
2018,10,15,12,30,1016.0,70.0,0.2,24.7,749.0,851.57,607.54
2018,10,15,12,45,1013.0,69.5,0.2,24.85,736.0,800.32,575.7
2018,10,15,13,0,1010.0,69.0,0.2,25.0,723.0,746.36,539.65
2018,10,15,13,15,1004.5,68.5,0.2,24.95,702.5,688.38,499.57
2018,10,15,13,30,999.0,68.0,0.2,24.9,682.0,628.41,456.68
2018,10,15,13,45,990.5,67.0,0.2,24.85,653.5,564.73,409.51
2018,10,15,14,0,982.0,66.0,0.2,24.8,625.0,499.97,359.63
2018,10,15,14,15,970.5,64.5,0.25,24.55,590.0,432.79,306.62
2018,10,15,14,30,959.0,63.0,0.3,24.3,555.0,365.47,251.43
2018,10,15,14,45,941.5,61.5,0.3,24.05,513.5,296.76,193.93
2018,10,15,15,0,924.0,60.0,0.3,23.8,472.0,229.21,138.15
2018,10,15,15,15,900.0,57.5,0.3,23.8,425.5,161.48,87.16
2018,10,15,15,30,876.0,55.0,0.3,23.8,379.0,96.3,50.33
2018,10,15,15,45,839.0,52.5,0.45,22.7,329.0,54.84,41.87
2018,10,15,16,0,802.0,50.0,0.6,21.6,279.0,47.44,35.76
2018,10,15,16,15,747.0,45.5,0.7,20.45,227.5,42.93,31.93
2018,10,15,16,30,692.0,41.0,0.8,19.3,176.0,38.46,27.96
2018,10,15,16,45,599.5,35.0,0.9,18.15,128.0,32.54,22.49
2018,10,15,17,0,507.0,29.0,1.0,17.0,80.0,26.82,16.49
2018,10,15,17,15,319.0,20.0,1.05,16.25,46.0,16.75,0.0
2018,10,15,17,30,131.0,11.0,1.1,15.5,12.0,8.65,0.0
2018,10,15,17,45,65.5,5.5,1.15,14.8,6.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,6,15,68.5,6.0,0.75,12.2,7.0,0.0,0.0
2018,10,16,6,30,137.0,12.0,0.7,12.7,14.0,104.71,0.0
2018,10,16,6,45,319.5,21.0,0.65,13.2,49.5,298.31,116.71
2018,10,16,7,0,502.0,30.0,0.6,13.7,85.0,469.72,363.65
2018,10,16,7,15,588.0,35.5,0.55,14.6,131.5,569.18,448.12
2018,10,16,7,30,674.0,41.0,0.5,15.5,178.0,671.93,525.3
2018,10,16,7,45,725.0,45.0,0.4,16.4,227.0,744.58,574.88
2018,10,16,8,0,776.0,49.0,0.3,17.3,276.0,817.49,620.99
2018,10,16,8,15,809.5,52.0,0.25,17.95,323.5,861.41,646.32
2018,10,16,8,30,843.0,55.0,0.2,18.6,371.0,913.65,676.05
2018,10,16,8,45,866.0,57.0,0.2,19.25,415.0,952.0,696.46
2018,10,16,9,0,889.0,59.0,0.2,19.9,459.0,987.57,714.71
2018,10,16,9,15,905.0,61.0,0.2,20.5,498.5,1012.86,726.35
2018,10,16,9,30,921.0,63.0,0.2,21.1,538.0,1034.52,735.79
2018,10,16,9,45,931.0,64.5,0.2,21.65,570.5,1045.5,738.93
2018,10,16,10,0,941.0,66.0,0.2,22.2,603.0,1052.43,739.91
2018,10,16,10,15,948.0,67.0,0.2,22.65,629.0,1051.52,736.7
2018,10,16,10,30,955.0,68.0,0.2,23.1,655.0,1046.42,731.3
2018,10,16,10,45,960.5,68.5,0.2,23.55,674.0,1034.98,722.39
2018,10,16,11,0,966.0,69.0,0.2,24.0,693.0,1019.38,711.27
2018,10,16,11,15,969.0,69.5,0.2,24.25,704.5,997.27,697.02
2018,10,16,11,30,972.0,70.0,0.2,24.5,716.0,971.17,680.56
2018,10,16,11,45,973.0,70.0,0.2,24.75,719.5,938.84,660.41
2018,10,16,12,0,974.0,70.0,0.2,25.0,723.0,902.87,638.1
2018,10,16,12,15,972.5,70.0,0.2,25.1,718.5,861.39,612.67
2018,10,16,12,30,971.0,70.0,0.2,25.2,714.0,816.78,585.12
2018,10,16,12,45,966.5,70.0,0.25,25.25,701.0,767.08,554.91
2018,10,16,13,0,962.0,70.0,0.3,25.3,688.0,714.92,520.45
2018,10,16,13,15,954.5,69.5,0.3,25.25,667.0,658.21,480.79
2018,10,16,13,30,947.0,69.0,0.3,25.2,646.0,599.85,438.62
2018,10,16,13,45,937.5,68.0,0.35,25.15,618.5,538.63,393.32
2018,10,16,14,0,928.0,67.0,0.4,25.1,591.0,476.55,345.41
2018,10,16,14,15,915.0,65.5,0.4,24.85,556.5,412.09,293.68
2018,10,16,14,30,902.0,64.0,0.4,24.6,522.0,347.76,240.31
2018,10,16,14,45,884.0,62.5,0.45,24.4,482.5,282.56,185.61
2018,10,16,15,0,866.0,61.0,0.5,24.2,443.0,218.64,132.67
2018,10,16,15,15,841.0,59.0,0.5,24.2,398.5,154.98,84.62
2018,10,16,15,30,816.0,57.0,0.5,24.2,354.0,89.5,46.53
2018,10,16,15,45,779.0,53.5,0.55,23.05,306.0,50.11,37.77
2018,10,16,16,0,742.0,50.0,0.6,21.9,258.0,46.69,35.07
2018,10,16,16,15,683.5,46.0,0.75,20.9,209.5,42.67,31.63
2018,10,16,16,30,625.0,42.0,0.9,19.9,161.0,38.76,28.09
2018,10,16,16,45,527.5,35.5,1.0,18.85,115.5,32.55,22.35
2018,10,16,17,0,430.0,29.0,1.1,17.8,70.0,24.37,14.13
2018,10,16,17,15,261.5,19.0,1.1,17.1,39.5,15.81,0.0
2018,10,16,17,30,93.0,9.0,1.1,16.4,9.0,7.08,0.0
2018,10,16,17,45,46.5,4.5,1.1,15.7,4.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,6,15,54.5,5.5,0.75,11.4,6.0,0.0,0.0
2018,10,17,6,30,109.0,11.0,0.7,11.9,12.0,84.54,0.0
2018,10,17,6,45,274.0,21.5,0.65,12.4,45.0,262.97,72.88
2018,10,17,7,0,439.0,32.0,0.6,12.9,78.0,434.42,336.92
2018,10,17,7,15,530.0,38.0,0.55,13.7,123.0,523.83,415.96
2018,10,17,7,30,621.0,44.0,0.5,14.5,168.0,630.08,497.4
2018,10,17,7,45,676.0,49.0,0.45,15.3,216.5,706.29,551.59
2018,10,17,8,0,731.0,54.0,0.4,16.1,265.0,783.02,602.61
2018,10,17,8,15,767.0,57.5,0.35,16.85,312.0,839.6,636.96
2018,10,17,8,30,803.0,61.0,0.3,17.6,359.0,894.62,668.65
2018,10,17,8,45,828.0,63.5,0.3,18.3,402.5,935.3,690.83
2018,10,17,9,0,853.0,66.0,0.3,19.0,446.0,961.3,703.2
2018,10,17,9,15,871.0,67.5,0.25,19.65,485.0,987.3,714.55
2018,10,17,9,30,889.0,69.0,0.2,20.3,524.0,1009.88,723.59
2018,10,17,9,45,902.5,70.5,0.2,20.95,557.5,1024.17,728.59
2018,10,17,10,0,916.0,72.0,0.2,21.6,591.0,1034.54,731.42
2018,10,17,10,15,924.0,73.0,0.2,22.0,617.0,1034.62,728.91
2018,10,17,10,30,932.0,74.0,0.2,22.4,643.0,1030.6,724.29
2018,10,17,10,45,938.0,74.5,0.2,22.8,662.0,1019.84,715.88
2018,10,17,11,0,944.0,75.0,0.2,23.2,681.0,1004.99,705.28
2018,10,17,11,15,946.5,76.5,0.2,23.35,692.5,983.97,691.85
2018,10,17,11,30,949.0,78.0,0.2,23.5,704.0,959.02,676.22
2018,10,17,11,45,949.0,78.0,0.2,23.7,707.0,926.36,655.82
2018,10,17,12,0,949.0,78.0,0.2,23.9,710.0,890.21,633.35
2018,10,17,12,15,947.0,78.0,0.2,23.95,705.0,849.13,608.07
2018,10,17,12,30,945.0,78.0,0.2,24.0,700.0,805.04,580.71
2018,10,17,12,45,941.0,77.0,0.2,24.05,687.0,755.67,549.65
2018,10,17,13,0,937.0,76.0,0.2,24.1,674.0,703.92,514.24
2018,10,17,13,15,930.5,75.5,0.25,24.05,654.0,648.98,476.28
2018,10,17,13,30,924.0,75.0,0.3,24.0,634.0,592.36,435.68
2018,10,17,13,45,914.5,74.0,0.3,23.95,606.5,532.33,390.47
2018,10,17,14,0,905.0,73.0,0.3,23.9,579.0,471.48,342.9
2018,10,17,14,15,891.5,71.5,0.35,23.7,545.0,408.11,292.23
2018,10,17,14,30,878.0,70.0,0.4,23.5,511.0,344.96,239.91
2018,10,17,14,45,859.0,68.0,0.4,23.3,471.5,280.47,185.54
2018,10,17,15,0,840.0,66.0,0.4,23.1,432.0,214.32,130.81
2018,10,17,15,15,814.0,63.5,0.4,23.1,388.0,151.06,82.98
2018,10,17,15,30,788.0,61.0,0.4,23.1,344.0,90.81,48.64
2018,10,17,15,45,749.0,57.0,0.5,22.05,296.5,52.42,39.93
2018,10,17,16,0,710.0,53.0,0.6,21.0,249.0,48.72,36.96
2018,10,17,16,15,649.5,48.5,0.7,20.05,201.0,44.41,33.23
2018,10,17,16,30,589.0,44.0,0.8,19.1,153.0,40.2,29.41
2018,10,17,16,45,488.0,36.5,0.9,18.1,108.5,30.56,20.65
2018,10,17,17,0,387.0,29.0,1.0,17.1,64.0,24.24,13.71
2018,10,17,17,15,224.5,17.5,1.0,16.45,35.0,14.49,0.0
2018,10,17,17,30,62.0,6.0,1.0,15.8,6.0,4.72,0.0
2018,10,17,17,45,31.0,3.0,1.05,15.2,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,6,15,49.5,5.0,1.2,12.3,5.5,0.0,0.0
2018,10,18,6,30,99.0,10.0,1.1,12.5,11.0,76.86,0.0
2018,10,18,6,45,259.5,20.5,0.95,12.65,42.5,249.62,31.38
2018,10,18,7,0,420.0,31.0,0.8,12.8,74.0,418.81,324.13
2018,10,18,7,15,513.0,38.0,0.7,13.75,118.5,519.93,413.77
2018,10,18,7,30,606.0,45.0,0.6,14.7,163.0,618.3,489.36
2018,10,18,7,45,662.5,49.5,0.5,15.7,211.0,694.96,543.48
2018,10,18,8,0,719.0,54.0,0.4,16.7,259.0,772.02,593.85
2018,10,18,8,15,755.5,58.0,0.35,17.4,306.0,829.42,629.06
2018,10,18,8,30,792.0,62.0,0.3,18.1,353.0,885.31,661.6
2018,10,18,8,45,817.5,64.5,0.25,18.8,396.5,926.25,683.0
2018,10,18,9,0,843.0,67.0,0.2,19.5,440.0,964.41,702.1
2018,10,18,9,15,860.5,69.5,0.2,20.05,478.5,979.23,707.53
2018,10,18,9,30,878.0,72.0,0.2,20.6,517.0,1002.47,718.56
2018,10,18,9,45,891.0,73.0,0.2,21.2,549.5,1015.44,722.92
2018,10,18,10,0,904.0,74.0,0.2,21.8,582.0,1024.56,725.18
2018,10,18,10,15,912.5,75.5,0.2,22.15,608.5,1025.77,723.54
2018,10,18,10,30,921.0,77.0,0.2,22.5,635.0,1022.91,719.75
2018,10,18,10,45,927.0,78.0,0.2,22.85,654.0,1012.83,711.86
2018,10,18,11,0,933.0,79.0,0.2,23.2,673.0,998.69,701.81
2018,10,18,11,15,936.0,79.5,0.2,23.4,684.0,977.09,687.85
2018,10,18,11,30,939.0,80.0,0.2,23.6,695.0,951.64,671.77
2018,10,18,11,45,939.5,80.5,0.2,23.8,698.5,920.24,652.12
2018,10,18,12,0,940.0,81.0,0.2,24.0,702.0,885.34,630.36
2018,10,18,12,15,939.0,80.5,0.2,24.1,697.5,844.8,605.25
2018,10,18,12,30,938.0,80.0,0.2,24.2,693.0,801.22,578.07
2018,10,18,12,45,934.5,79.5,0.2,24.3,680.5,753.01,547.58
2018,10,18,13,0,931.0,79.0,0.2,24.4,668.0,702.37,512.7
2018,10,18,13,15,924.5,78.0,0.25,24.35,647.5,647.19,474.61
2018,10,18,13,30,918.0,77.0,0.3,24.3,627.0,590.37,433.91
2018,10,18,13,45,908.0,75.5,0.3,24.25,599.5,529.94,388.48
2018,10,18,14,0,898.0,74.0,0.3,24.2,572.0,468.79,340.75
2018,10,18,14,15,884.0,72.5,0.35,24.05,538.0,405.67,290.26
2018,10,18,14,30,870.0,71.0,0.4,23.9,504.0,342.83,238.21
2018,10,18,14,45,850.5,69.0,0.4,23.7,464.5,278.73,184.27
2018,10,18,15,0,831.0,67.0,0.4,23.5,425.0,213.14,130.1
2018,10,18,15,15,804.0,64.0,0.4,23.5,381.0,149.98,82.46
2018,10,18,15,30,777.0,61.0,0.4,23.5,337.0,89.97,48.28
2018,10,18,15,45,737.5,57.5,0.45,22.5,290.0,52.65,40.05
2018,10,18,16,0,698.0,54.0,0.5,21.5,243.0,49.39,37.45
2018,10,18,16,15,637.0,48.5,0.6,20.55,195.0,44.3,33.04
2018,10,18,16,30,576.0,43.0,0.7,19.6,147.0,39.26,28.49
2018,10,18,16,45,474.0,35.5,0.85,18.65,103.5,29.7,19.78
2018,10,18,17,0,372.0,28.0,1.0,17.7,60.0,23.39,12.53
2018,10,18,17,15,214.5,17.5,1.0,17.15,33.0,13.77,0.0
2018,10,18,17,30,57.0,7.0,1.0,16.6,6.0,0.0,0.0
2018,10,18,17,45,28.5,3.5,1.05,16.05,3.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,6,15,47.0,4.5,1.0,11.95,5.0,0.0,0.0
2018,10,19,6,30,94.0,9.0,0.9,12.4,10.0,72.66,0.0
2018,10,19,6,45,252.5,20.0,0.75,12.8,40.5,242.09,0.0
2018,10,19,7,0,411.0,31.0,0.6,13.2,71.0,411.98,314.75
2018,10,19,7,15,506.0,38.0,0.55,14.35,115.5,514.56,406.98
2018,10,19,7,30,601.0,45.0,0.5,15.5,160.0,613.98,483.28
2018,10,19,7,45,658.5,50.0,0.45,16.6,208.0,692.05,538.75
2018,10,19,8,0,716.0,55.0,0.4,17.7,256.0,770.6,590.66
2018,10,19,8,15,754.5,58.5,0.35,18.45,303.0,829.16,626.5
2018,10,19,8,30,793.0,62.0,0.3,19.2,350.0,886.24,659.6
2018,10,19,8,45,819.0,65.0,0.3,19.95,394.0,928.33,682.55
2018,10,19,9,0,845.0,68.0,0.3,20.7,438.0,967.65,703.2
2018,10,19,9,15,864.0,70.0,0.25,21.35,477.0,983.25,707.73
2018,10,19,9,30,883.0,72.0,0.2,22.0,516.0,1007.27,717.82
2018,10,19,9,45,896.5,73.0,0.2,22.65,549.0,1020.68,722.24
2018,10,19,10,0,910.0,74.0,0.2,23.3,582.0,1030.23,724.56
2018,10,19,10,15,919.5,75.5,0.2,23.7,608.5,1032.34,723.31
2018,10,19,10,30,929.0,77.0,0.2,24.1,635.0,1030.34,719.89
2018,10,19,10,45,936.0,77.5,0.2,24.5,654.5,1020.46,712.0
2018,10,19,11,0,943.0,78.0,0.2,24.9,674.0,1006.46,701.96
2018,10,19,11,15,946.5,78.5,0.2,25.1,685.5,985.07,688.25
2018,10,19,11,30,950.0,79.0,0.2,25.3,697.0,959.78,672.38
2018,10,19,11,45,951.5,79.0,0.2,25.5,700.5,928.34,652.88
2018,10,19,12,0,953.0,79.0,0.2,25.7,704.0,893.31,631.24
2018,10,19,12,15,950.5,79.0,0.2,25.8,699.0,851.65,605.64
2018,10,19,12,30,948.0,79.0,0.2,25.9,694.0,807.02,578.05
2018,10,19,12,45,943.0,79.0,0.25,26.0,681.0,757.84,547.98
2018,10,19,13,0,938.0,79.0,0.3,26.1,668.0,706.33,513.43
2018,10,19,13,15,932.0,77.5,0.3,26.05,647.5,650.62,474.51
2018,10,19,13,30,926.0,76.0,0.3,26.0,627.0,593.22,433.06
2018,10,19,13,45,917.0,75.0,0.3,26.0,600.0,533.36,388.21
2018,10,19,14,0,908.0,74.0,0.3,26.0,573.0,472.62,340.98
2018,10,19,14,15,895.0,72.0,0.35,25.8,539.0,408.86,290.4
2018,10,19,14,30,882.0,70.0,0.4,25.6,505.0,345.27,238.13
2018,10,19,14,45,863.5,67.5,0.4,25.4,465.0,280.31,183.79
2018,10,19,15,0,845.0,65.0,0.4,25.2,425.0,213.75,129.14
2018,10,19,15,15,818.0,62.0,0.4,25.2,380.5,149.78,81.21
2018,10,19,15,30,791.0,59.0,0.4,25.2,336.0,88.95,46.85
2018,10,19,15,45,751.5,56.0,0.45,24.1,289.0,51.65,38.92
2018,10,19,16,0,712.0,53.0,0.5,23.0,242.0,48.74,36.64
2018,10,19,16,15,651.0,47.5,0.55,22.2,194.0,43.6,32.18
2018,10,19,16,30,590.0,42.0,0.6,21.4,146.0,38.52,27.58
2018,10,19,16,45,484.5,35.0,0.65,20.55,102.5,29.38,19.26
2018,10,19,17,0,379.0,28.0,0.7,19.7,59.0,23.47,11.85
2018,10,19,17,15,217.5,17.0,0.8,19.1,32.0,13.38,0.0
2018,10,19,17,30,56.0,6.0,0.9,18.5,5.0,0.0,0.0
2018,10,19,17,45,28.0,3.0,1.0,17.9,2.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,20,6,15,45.5,4.5,0.8,11.9,4.5,0.0,0.0
2018,10,20,6,30,91.0,9.0,0.7,12.4,9.0,70.62,0.0
2018,10,20,6,45,250.5,19.5,0.65,12.85,39.0,238.26,0.0
2018,10,20,7,0,410.0,30.0,0.6,13.3,69.0,410.48,309.99
2018,10,20,7,15,505.0,37.0,0.55,14.3,113.0,512.75,404.96
2018,10,20,7,30,600.0,44.0,0.5,15.3,157.0,612.05,481.83
2018,10,20,7,45,656.5,49.0,0.45,16.3,204.5,689.08,537.07
2018,10,20,8,0,713.0,54.0,0.4,17.3,252.0,766.55,588.74
2018,10,20,8,15,749.5,58.0,0.4,17.95,298.5,823.71,625.05
