Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,10,15,488.0,199.0,0.1,17.65,437.5,748.41,563.01
2018,11,9,10,30,501.0,205.0,0.1,18.0,460.0,757.69,567.44
2018,11,9,10,45,511.5,208.5,0.15,18.3,477.0,759.06,567.43
2018,11,9,11,0,522.0,212.0,0.2,18.6,494.0,757.64,565.83
2018,11,9,11,15,531.5,213.5,0.2,18.75,505.0,750.34,560.04
2018,11,9,11,30,541.0,215.0,0.2,18.9,516.0,740.22,552.49
2018,11,9,11,45,547.5,214.5,0.2,19.05,520.5,722.67,539.99
2018,11,9,12,0,554.0,214.0,0.2,19.2,525.0,702.53,525.78
2018,11,9,12,15,559.5,211.0,0.25,19.25,523.0,676.62,508.44
2018,11,9,12,30,565.0,208.0,0.3,19.3,521.0,648.37,489.26
2018,11,9,12,45,568.5,202.5,0.3,19.35,511.5,614.13,464.9
2018,11,9,13,0,572.0,197.0,0.3,19.4,502.0,577.99,438.74
2018,11,9,13,15,564.0,191.0,0.35,19.3,482.5,532.79,406.17
2018,11,9,13,30,556.0,185.0,0.4,19.2,463.0,487.15,372.35
2018,11,9,13,45,543.5,177.0,0.4,19.1,437.0,437.36,333.97
2018,11,9,14,0,531.0,169.0,0.4,19.0,411.0,388.11,294.9
2018,11,9,14,15,515.0,159.5,0.4,18.65,380.5,337.08,253.67
2018,11,9,14,30,499.0,150.0,0.4,18.3,350.0,287.45,212.54
2018,11,9,14,45,459.5,137.5,0.4,18.0,308.0,231.3,166.54
2018,11,9,15,0,420.0,125.0,0.4,17.7,266.0,179.99,124.98
2018,11,9,15,15,385.0,112.0,0.4,17.7,228.5,133.87,89.36
2018,11,9,15,30,350.0,99.0,0.4,17.7,191.0,92.37,61.88
2018,11,9,15,45,317.0,85.0,0.5,15.9,156.5,61.88,49.07
2018,11,9,16,0,284.0,71.0,0.6,14.1,122.0,52.2,40.56
2018,11,9,16,15,223.5,53.5,0.65,13.15,86.5,39.69,29.07
2018,11,9,16,30,163.0,36.0,0.7,12.2,51.0,26.97,16.5
2018,11,9,16,45,94.5,21.0,0.8,11.25,28.5,15.84,0.0
2018,11,9,17,0,26.0,6.0,0.9,10.3,6.0,4.72,0.0
2018,11,9,17,15,13.0,3.0,0.9,10.0,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,10,6,45,22.5,4.5,1.1,6.4,5.0,0.0,0.0
2018,11,10,7,0,45.0,9.0,1.1,6.5,10.0,41.91,0.0
2018,11,10,7,15,122.0,25.0,0.95,7.4,36.5,172.92,93.82
2018,11,10,7,30,199.0,41.0,0.8,8.3,63.0,275.05,222.77
2018,11,10,7,45,268.0,57.0,0.7,9.15,101.0,359.76,298.0
2018,11,10,8,0,337.0,73.0,0.6,10.0,139.0,448.02,370.3
2018,11,10,8,15,335.5,85.5,0.55,10.9,164.5,468.03,385.48
2018,11,10,8,30,334.0,98.0,0.5,11.8,190.0,486.79,398.69
2018,11,10,8,45,368.0,109.0,0.45,12.75,225.0,536.53,434.81
2018,11,10,9,0,402.0,120.0,0.4,13.7,260.0,585.66,468.48
2018,11,10,9,15,451.0,128.5,0.35,14.35,301.5,645.32,508.92
2018,11,10,9,30,500.0,137.0,0.3,15.0,343.0,703.56,546.53
2018,11,10,9,45,534.0,142.0,0.25,15.7,377.0,740.42,568.04
2018,11,10,10,0,568.0,147.0,0.2,16.4,411.0,774.76,587.62
2018,11,10,10,15,583.5,152.0,0.15,16.9,435.5,787.92,593.13
2018,11,10,10,30,599.0,157.0,0.1,17.4,460.0,798.12,597.08
2018,11,10,10,45,619.0,159.0,0.1,17.9,481.5,814.19,605.7
2018,11,10,11,0,639.0,161.0,0.1,18.4,503.0,818.95,606.83
2018,11,10,11,15,649.5,162.0,0.1,18.75,515.5,810.24,599.75
2018,11,10,11,30,660.0,163.0,0.1,19.1,528.0,798.1,590.79
2018,11,10,11,45,661.5,163.5,0.1,19.4,531.0,774.41,574.36
2018,11,10,12,0,663.0,164.0,0.1,19.7,534.0,747.96,555.76
2018,11,10,12,15,661.5,163.0,0.1,19.8,529.5,715.14,533.16
2018,11,10,12,30,660.0,162.0,0.1,19.9,525.0,680.1,508.79
2018,11,10,12,45,656.0,160.0,0.15,20.0,514.0,640.38,481.31
2018,11,10,13,0,652.0,158.0,0.2,20.1,503.0,599.06,452.11
2018,11,10,13,15,643.5,154.0,0.2,20.05,484.5,551.9,417.73
2018,11,10,13,30,635.0,150.0,0.2,20.0,466.0,504.08,381.93
2018,11,10,13,45,622.0,145.0,0.25,19.95,441.0,452.79,342.9
2018,11,10,14,0,609.0,140.0,0.3,19.9,416.0,401.83,302.8
2018,11,10,14,15,591.5,133.0,0.35,19.6,385.0,343.52,256.18
2018,11,10,14,30,574.0,126.0,0.4,19.3,354.0,291.55,213.06
2018,11,10,14,45,550.5,117.5,0.45,19.0,319.0,238.48,168.56
2018,11,10,15,0,527.0,109.0,0.5,18.7,284.0,188.0,126.6
2018,11,10,15,15,484.5,100.0,0.5,18.7,244.5,137.59,87.85
2018,11,10,15,30,442.0,91.0,0.5,18.7,205.0,92.5,58.99
2018,11,10,15,45,391.5,78.0,0.6,17.45,165.0,57.86,45.24
2018,11,10,16,0,341.0,65.0,0.7,16.2,125.0,48.51,36.95
2018,11,10,16,15,270.0,49.5,0.8,15.4,88.5,37.16,26.53
2018,11,10,16,30,199.0,34.0,0.9,14.6,52.0,25.67,14.97
2018,11,10,16,45,115.5,20.0,1.0,13.85,29.0,15.14,0.0
2018,11,10,17,0,32.0,6.0,1.1,13.1,6.0,4.72,0.0
2018,11,10,17,15,16.0,3.0,1.15,12.7,3.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,11,6,45,68.5,6.5,0.8,9.45,8.0,0.0,0.0
2018,11,11,7,0,137.0,13.0,0.8,9.5,16.0,116.16,0.0
2018,11,11,7,15,291.0,24.0,0.8,10.0,49.5,305.3,141.87
2018,11,11,7,30,445.0,35.0,0.8,10.5,83.0,474.24,371.73
2018,11,11,7,45,532.5,42.5,0.75,10.95,126.5,574.28,458.8
2018,11,11,8,0,620.0,50.0,0.7,11.4,170.0,677.34,538.66
2018,11,11,8,15,674.0,55.5,0.7,12.05,214.5,748.69,590.98
2018,11,11,8,30,728.0,61.0,0.7,12.7,259.0,810.77,633.92
2018,11,11,8,45,764.0,64.5,0.7,13.35,301.5,861.71,666.95
2018,11,11,9,0,800.0,68.0,0.7,14.0,344.0,910.09,696.82
2018,11,11,9,15,805.5,75.0,0.7,14.65,378.0,929.78,706.5
2018,11,11,9,30,811.0,82.0,0.7,15.3,412.0,945.87,713.88
2018,11,11,9,45,819.5,87.0,0.65,15.95,442.5,958.89,718.04
2018,11,11,10,0,828.0,92.0,0.6,16.6,473.0,968.18,719.72
2018,11,11,10,15,817.0,99.0,0.6,17.1,491.5,956.71,709.65
2018,11,11,10,30,806.0,106.0,0.6,17.6,510.0,949.5,702.84
2018,11,11,10,45,848.5,100.0,0.55,18.1,538.5,960.0,706.42
2018,11,11,11,0,891.0,94.0,0.5,18.6,567.0,972.91,711.3
2018,11,11,11,15,896.5,94.5,0.5,19.0,578.5,954.21,697.58
2018,11,11,11,30,902.0,95.0,0.5,19.4,590.0,931.69,682.09
2018,11,11,11,45,905.0,94.5,0.5,19.8,593.5,902.14,662.25
2018,11,11,12,0,908.0,94.0,0.5,20.2,597.0,869.12,640.29
2018,11,11,12,15,776.5,124.5,0.5,20.35,552.0,765.77,572.25
2018,11,11,12,30,645.0,155.0,0.5,20.5,507.0,662.47,500.47
2018,11,11,12,45,737.0,133.5,0.5,20.7,527.5,671.24,507.38
2018,11,11,13,0,829.0,112.0,0.5,20.9,548.0,666.07,502.52
2018,11,11,13,15,816.5,110.5,0.45,20.85,527.0,613.77,463.21
2018,11,11,13,30,804.0,109.0,0.4,20.8,506.0,557.98,421.0
2018,11,11,13,45,785.5,108.0,0.4,20.8,478.5,499.3,375.88
2018,11,11,14,0,767.0,107.0,0.4,20.8,451.0,441.08,329.6
2018,11,11,14,15,742.0,103.5,0.35,20.6,416.5,378.99,279.02
2018,11,11,14,30,717.0,100.0,0.3,20.4,382.0,318.86,228.76
2018,11,11,14,45,681.0,95.0,0.3,20.15,342.0,256.98,177.21
2018,11,11,15,0,645.0,90.0,0.3,19.9,302.0,199.04,129.5
2018,11,11,15,15,601.5,83.5,0.3,19.9,260.5,143.21,86.79
2018,11,11,15,30,558.0,77.0,0.3,19.9,219.0,92.87,55.43
2018,11,11,15,45,492.5,68.0,0.4,18.0,176.0,54.99,42.6
2018,11,11,16,0,427.0,59.0,0.5,16.1,133.0,48.12,36.6
2018,11,11,16,15,329.5,46.5,0.65,15.25,93.5,35.37,24.96
2018,11,11,16,30,232.0,34.0,0.8,14.4,54.0,25.79,14.77
2018,11,11,16,45,129.5,19.5,0.9,13.5,29.5,14.79,0.0
2018,11,11,17,0,27.0,5.0,1.0,12.6,5.0,3.93,0.0
2018,11,11,17,15,13.5,2.5,1.05,12.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,12,6,45,39.0,5.0,0.85,8.2,5.5,0.0,0.0
2018,11,12,7,0,78.0,10.0,0.8,8.3,11.0,68.12,0.0
2018,11,12,7,15,210.5,23.5,0.8,9.0,42.0,236.76,86.43
2018,11,12,7,30,343.0,37.0,0.8,9.7,73.0,388.14,306.45
2018,11,12,7,45,431.5,47.5,0.75,10.45,114.5,489.79,396.31
2018,11,12,8,0,520.0,58.0,0.7,11.2,156.0,595.03,479.21
2018,11,12,8,15,578.0,64.5,0.65,11.9,199.0,670.12,534.92
2018,11,12,8,30,636.0,71.0,0.6,12.6,242.0,744.8,587.13
2018,11,12,8,45,676.0,76.0,0.5,13.3,283.5,799.39,621.45
2018,11,12,9,0,716.0,81.0,0.4,14.0,325.0,852.03,652.66
2018,11,12,9,15,729.5,88.0,0.4,14.85,360.0,878.72,666.72
2018,11,12,9,30,743.0,95.0,0.4,15.7,395.0,902.25,678.61
2018,11,12,9,45,745.0,103.5,0.4,16.5,424.0,912.85,681.92
2018,11,12,10,0,747.0,112.0,0.4,17.3,453.0,919.87,683.08
2018,11,12,10,15,763.0,114.0,0.4,17.85,478.5,929.33,686.56
2018,11,12,10,30,779.0,116.0,0.4,18.4,504.0,935.03,687.67
2018,11,12,10,45,790.5,117.5,0.35,19.0,523.0,931.97,682.14
2018,11,12,11,0,802.0,119.0,0.3,19.6,542.0,925.1,674.52
2018,11,12,11,15,808.5,119.5,0.3,19.9,553.0,908.66,662.87
2018,11,12,11,30,815.0,120.0,0.3,20.2,564.0,888.63,649.21
2018,11,12,11,45,818.5,119.5,0.3,20.55,567.5,861.37,630.93
2018,11,12,12,0,822.0,119.0,0.3,20.9,571.0,830.86,610.69
2018,11,12,12,15,811.0,121.5,0.3,21.0,564.5,789.22,583.71
2018,11,12,12,30,800.0,124.0,0.3,21.1,558.0,745.57,554.44
2018,11,12,12,45,782.5,126.5,0.3,21.2,543.0,695.67,519.69
2018,11,12,13,0,765.0,129.0,0.3,21.3,528.0,644.87,483.58
2018,11,12,13,15,751.0,127.5,0.3,21.25,507.5,591.76,445.26
2018,11,12,13,30,737.0,126.0,0.3,21.2,487.0,538.21,405.48
2018,11,12,13,45,716.5,124.0,0.3,21.1,459.5,480.91,361.8
2018,11,12,14,0,696.0,122.0,0.3,21.0,432.0,424.47,317.36
2018,11,12,14,15,670.5,118.0,0.3,20.75,399.0,365.64,270.03
2018,11,12,14,30,645.0,114.0,0.3,20.5,366.0,308.94,223.16
2018,11,12,14,45,610.0,108.5,0.25,20.2,328.0,251.1,175.04
2018,11,12,15,0,575.0,103.0,0.2,19.9,290.0,197.19,130.8
2018,11,12,15,15,528.5,95.0,0.2,19.9,249.0,140.33,87.4
2018,11,12,15,30,482.0,87.0,0.2,19.9,208.0,93.07,57.55
2018,11,12,15,45,415.5,75.5,0.4,17.95,166.0,56.38,43.8
2018,11,12,16,0,349.0,64.0,0.6,16.0,124.0,47.87,36.35
2018,11,12,16,15,214.0,46.5,0.6,15.55,80.0,34.72,24.3
2018,11,12,16,30,79.0,29.0,0.6,15.1,36.0,21.71,11.21
2018,11,12,16,45,41.5,15.5,0.65,14.65,19.0,12.2,0.0
2018,11,12,17,0,4.0,2.0,0.7,14.2,2.0,1.57,0.0
2018,11,12,17,15,2.0,1.0,0.6,14.15,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,13,6,45,3.5,3.0,0.7,9.0,3.0,0.0,0.0
2018,11,13,7,0,7.0,6.0,0.7,9.0,6.0,10.12,0.0
2018,11,13,7,15,13.5,20.0,0.65,9.55,21.0,34.22,3.15
2018,11,13,7,30,20.0,34.0,0.6,10.1,36.0,59.93,43.61
2018,11,13,7,45,32.5,51.0,0.6,10.65,56.0,91.34,72.77
2018,11,13,8,0,45.0,68.0,0.6,11.2,76.0,121.74,99.8
2018,11,13,8,15,39.5,73.5,0.55,11.8,82.0,115.76,95.03
2018,11,13,8,30,34.0,79.0,0.5,12.4,88.0,112.35,92.04
2018,11,13,8,45,20.5,88.5,0.5,12.95,94.0,107.7,87.37
2018,11,13,9,0,7.0,98.0,0.5,13.5,100.0,90.46,71.96
2018,11,13,9,15,81.5,133.0,0.5,13.9,165.0,218.26,180.66
2018,11,13,9,30,156.0,168.0,0.5,14.3,230.0,356.61,291.07
2018,11,13,9,45,125.5,180.5,0.5,14.7,233.0,337.16,272.5
2018,11,13,10,0,95.0,193.0,0.5,15.1,236.0,295.18,238.02
2018,11,13,10,15,119.0,206.0,0.45,15.2,263.0,351.47,281.77
2018,11,13,10,30,143.0,219.0,0.4,15.3,290.0,384.51,306.24
2018,11,13,10,45,187.5,224.0,0.4,15.4,320.0,425.59,337.62
2018,11,13,11,0,232.0,229.0,0.4,15.5,350.0,464.52,366.72
2018,11,13,11,15,316.5,218.5,0.4,15.55,387.5,540.06,422.98
2018,11,13,11,30,401.0,208.0,0.4,15.6,425.0,588.92,458.58
2018,11,13,11,45,470.0,191.0,0.4,15.6,446.5,632.36,489.36
2018,11,13,12,0,539.0,174.0,0.4,15.6,468.0,649.22,501.44
2018,11,13,12,15,574.5,161.0,0.4,15.7,472.0,637.56,492.81
2018,11,13,12,30,610.0,148.0,0.4,15.8,476.0,630.03,487.0
2018,11,13,12,45,522.5,167.0,0.4,15.85,443.5,548.53,426.52
2018,11,13,13,0,435.0,186.0,0.4,15.9,411.0,480.44,375.38
2018,11,13,13,15,304.0,200.0,0.4,15.85,354.5,376.05,295.96
2018,11,13,13,30,173.0,214.0,0.4,15.8,298.0,287.24,226.99
2018,11,13,13,45,144.5,200.5,0.35,15.8,268.0,247.85,195.99
2018,11,13,14,0,116.0,187.0,0.3,15.8,238.0,211.87,167.14
2018,11,13,14,15,127.5,172.5,0.3,15.4,225.0,193.39,151.95
2018,11,13,14,30,139.0,158.0,0.3,15.0,212.0,173.82,135.26
2018,11,13,14,45,157.0,140.0,0.3,14.65,195.0,152.03,116.08
2018,11,13,15,0,175.0,122.0,0.3,14.3,178.0,128.5,95.24
2018,11,13,15,15,103.5,100.0,0.3,14.3,132.0,89.4,65.83
2018,11,13,15,30,32.0,78.0,0.3,14.3,86.0,60.05,44.71
2018,11,13,15,45,24.0,61.5,0.45,13.5,67.0,45.73,35.24
2018,11,13,16,0,16.0,45.0,0.6,12.7,48.0,34.05,24.64
2018,11,13,16,15,8.0,31.0,0.6,12.5,32.5,23.7,15.02
2018,11,13,16,30,0.0,17.0,0.6,12.3,17.0,12.95,4.31
2018,11,13,16,45,4.0,9.5,0.65,12.1,9.5,7.47,0.0
2018,11,13,17,0,8.0,2.0,0.7,11.9,2.0,1.57,0.0
2018,11,13,17,15,4.0,1.0,0.7,11.75,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,6,45,29.0,4.0,0.9,8.45,4.5,0.0,0.0
2018,11,14,7,0,58.0,8.0,0.9,8.5,9.0,51.0,0.0
2018,11,14,7,15,174.5,22.0,0.8,9.05,36.5,204.03,11.34
2018,11,14,7,30,291.0,36.0,0.7,9.6,64.0,341.7,265.91
2018,11,14,7,45,379.5,46.5,0.55,10.2,103.0,441.78,357.61
2018,11,14,8,0,468.0,57.0,0.4,10.8,142.0,545.46,439.49
2018,11,14,8,15,498.5,66.0,0.35,11.6,177.5,596.47,477.85
2018,11,14,8,30,529.0,75.0,0.3,12.4,213.0,646.42,513.37
2018,11,14,8,45,527.0,86.0,0.25,13.2,242.5,665.82,524.93
2018,11,14,9,0,525.0,97.0,0.2,14.0,272.0,682.61,534.11
2018,11,14,9,15,614.0,96.5,0.2,14.75,323.0,773.8,595.27
2018,11,14,9,30,703.0,96.0,0.2,15.5,374.0,862.5,650.95
2018,11,14,9,45,712.0,102.0,0.15,16.2,402.5,876.97,655.27
2018,11,14,10,0,721.0,108.0,0.1,16.9,431.0,888.1,658.69
2018,11,14,10,15,727.0,111.0,0.1,17.55,452.0,889.25,656.58
2018,11,14,10,30,733.0,114.0,0.1,18.2,473.0,887.01,652.57
2018,11,14,10,45,709.0,120.5,0.1,18.8,478.0,856.91,630.86
2018,11,14,11,0,685.0,127.0,0.1,19.4,483.0,824.39,608.12
2018,11,14,11,15,704.0,127.5,0.15,19.7,499.5,822.14,606.72
2018,11,14,11,30,723.0,128.0,0.2,20.0,516.0,816.02,602.52
2018,11,14,11,45,748.5,124.5,0.2,20.25,528.5,807.05,595.97
2018,11,14,12,0,774.0,121.0,0.2,20.5,541.0,793.65,586.69
2018,11,14,12,15,770.5,121.5,0.2,20.55,536.5,757.6,562.99
2018,11,14,12,30,767.0,122.0,0.2,20.6,532.0,719.2,536.9
2018,11,14,12,45,760.0,121.5,0.25,20.65,520.0,675.18,506.79
2018,11,14,13,0,753.0,121.0,0.3,20.7,508.0,629.54,474.8
2018,11,14,13,15,743.0,117.5,0.3,20.6,488.0,577.8,437.25
2018,11,14,13,30,733.0,114.0,0.3,20.5,468.0,525.35,398.05
2018,11,14,13,45,706.0,109.5,0.35,20.4,435.5,463.23,351.04
2018,11,14,14,0,679.0,105.0,0.4,20.3,403.0,402.86,303.75
2018,11,14,14,15,668.5,101.5,0.4,19.95,377.0,351.53,261.4
2018,11,14,14,30,658.0,98.0,0.4,19.6,351.0,300.52,217.98
2018,11,14,14,45,618.5,93.0,0.45,19.3,312.0,241.57,168.76
2018,11,14,15,0,579.0,88.0,0.5,19.0,273.0,187.02,123.69
2018,11,14,15,15,542.5,81.5,0.5,19.0,236.5,136.31,84.12
2018,11,14,15,30,506.0,75.0,0.5,19.0,200.0,90.21,54.43
2018,11,14,15,45,450.0,65.5,0.65,17.1,160.5,52.8,40.8
2018,11,14,16,0,394.0,56.0,0.8,15.2,121.0,45.61,34.42
2018,11,14,16,15,303.5,43.5,0.9,14.35,84.5,33.07,22.86
2018,11,14,16,30,213.0,31.0,1.0,13.5,48.0,23.52,11.87
2018,11,14,16,45,118.5,17.5,1.05,12.65,26.0,13.77,0.0
2018,11,14,17,0,24.0,4.0,1.1,11.8,4.0,0.0,0.0
2018,11,14,17,15,12.0,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,15,6,45,19.0,3.5,1.1,7.55,3.5,0.0,0.0
2018,11,15,7,0,38.0,7.0,1.1,7.6,7.0,34.77,0.0
2018,11,15,7,15,124.5,20.5,0.95,8.45,30.5,159.4,0.0
2018,11,15,7,30,211.0,34.0,0.8,9.3,54.0,276.68,213.8
2018,11,15,7,45,306.0,47.5,0.65,10.15,93.0,379.64,310.0
2018,11,15,8,0,401.0,61.0,0.5,11.0,132.0,488.51,397.41
2018,11,15,8,15,463.5,69.5,0.45,12.0,172.5,566.52,456.63
2018,11,15,8,30,526.0,78.0,0.4,13.0,213.0,645.9,513.55
2018,11,15,8,45,569.0,84.5,0.35,13.95,252.5,703.98,552.13
2018,11,15,9,0,612.0,91.0,0.3,14.9,292.0,760.37,587.76
2018,11,15,9,15,654.5,93.0,0.3,15.6,330.0,808.91,617.86
2018,11,15,9,30,697.0,95.0,0.3,16.3,368.0,854.66,645.19
2018,11,15,9,45,735.5,93.0,0.25,17.0,401.5,888.22,662.79
2018,11,15,10,0,774.0,91.0,0.2,17.7,435.0,910.63,672.96
2018,11,15,10,15,782.0,94.0,0.15,18.2,458.0,913.89,671.44
2018,11,15,10,30,790.0,97.0,0.1,18.7,481.0,913.53,668.14
2018,11,15,10,45,806.5,97.5,0.1,19.15,501.5,914.75,666.96
2018,11,15,11,0,823.0,98.0,0.1,19.6,522.0,911.96,663.36
2018,11,15,11,15,829.0,98.5,0.1,19.85,533.0,895.56,651.82
2018,11,15,11,30,835.0,99.0,0.1,20.1,544.0,875.58,638.34
2018,11,15,11,45,838.0,98.5,0.15,20.35,547.5,848.39,621.11
2018,11,15,12,0,841.0,98.0,0.2,20.6,551.0,817.97,601.94
2018,11,15,12,15,835.5,99.0,0.2,20.6,546.0,779.43,577.16
2018,11,15,12,30,830.0,100.0,0.2,20.6,541.0,738.5,550.71
2018,11,15,12,45,818.5,101.0,0.2,20.65,527.5,691.25,517.87
2018,11,15,13,0,807.0,102.0,0.2,20.7,514.0,642.58,483.19
2018,11,15,13,15,799.5,99.0,0.25,20.6,494.5,591.27,446.62
2018,11,15,13,30,792.0,96.0,0.3,20.5,475.0,538.81,407.9
2018,11,15,13,45,781.0,92.5,0.3,20.4,449.5,483.29,365.0
2018,11,15,14,0,770.0,89.0,0.3,20.3,424.0,427.52,320.38
2018,11,15,14,15,752.0,85.5,0.3,20.05,392.5,368.4,271.98
2018,11,15,14,30,734.0,82.0,0.3,19.8,361.0,310.58,223.18
2018,11,15,14,45,708.0,77.0,0.3,19.55,324.5,250.77,172.36
2018,11,15,15,0,682.0,72.0,0.3,19.3,288.0,193.62,124.23
2018,11,15,15,15,639.0,67.5,0.3,19.3,248.0,137.62,80.74
2018,11,15,15,30,596.0,63.0,0.3,19.3,208.0,86.82,48.57
2018,11,15,15,45,534.5,55.5,0.5,17.65,166.5,45.56,34.38
2018,11,15,16,0,473.0,48.0,0.7,16.0,125.0,39.6,29.05
2018,11,15,16,15,375.5,38.5,0.75,15.35,87.5,31.8,21.62
2018,11,15,16,30,278.0,29.0,0.8,14.7,50.0,24.07,11.69
2018,11,15,16,45,156.5,17.0,0.85,14.05,27.0,13.38,0.0
2018,11,15,17,0,35.0,5.0,0.9,13.4,4.0,0.0,0.0
2018,11,15,17,15,17.5,2.5,0.85,13.25,2.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,6,45,27.0,4.0,0.8,8.35,4.0,0.0,0.0
2018,11,16,7,0,54.0,8.0,0.8,8.5,8.0,47.83,0.0
2018,11,16,7,15,170.0,20.0,0.7,9.3,33.0,191.46,0.0
2018,11,16,7,30,286.0,32.0,0.6,10.1,58.0,334.5,252.38
2018,11,16,7,45,375.5,42.5,0.55,10.95,96.0,433.73,348.96
2018,11,16,8,0,465.0,53.0,0.5,11.8,134.0,537.5,432.13
2018,11,16,8,15,492.0,62.5,0.4,12.6,169.0,585.38,468.14
2018,11,16,8,30,519.0,72.0,0.3,13.4,204.0,632.29,501.2
2018,11,16,8,45,544.5,81.5,0.25,14.25,240.0,676.39,530.64
2018,11,16,9,0,570.0,91.0,0.2,15.1,276.0,718.68,557.26
2018,11,16,9,15,612.5,96.5,0.2,15.7,316.0,771.0,590.88
2018,11,16,9,30,655.0,102.0,0.2,16.3,356.0,820.91,621.59
2018,11,16,9,45,650.0,113.5,0.15,16.9,382.5,827.8,622.1
2018,11,16,10,0,645.0,125.0,0.1,17.5,409.0,831.3,621.14
2018,11,16,10,15,658.5,129.0,0.1,18.0,433.0,841.68,625.76
2018,11,16,10,30,672.0,133.0,0.1,18.5,457.0,848.64,628.08
2018,11,16,10,45,680.0,136.0,0.1,18.95,474.0,845.8,624.28
2018,11,16,11,0,688.0,139.0,0.1,19.4,491.0,839.59,618.59
2018,11,16,11,15,693.5,140.5,0.1,19.7,501.5,826.14,608.73
2018,11,16,11,30,699.0,142.0,0.1,20.0,512.0,809.47,597.03
2018,11,16,11,45,699.5,143.0,0.1,20.35,515.0,784.88,580.15
2018,11,16,12,0,700.0,144.0,0.1,20.7,518.0,757.53,561.62
2018,11,16,12,15,710.0,139.0,0.1,20.8,516.0,728.91,542.17
2018,11,16,12,30,720.0,134.0,0.1,20.9,514.0,697.15,520.22
2018,11,16,12,45,729.5,128.0,0.1,21.05,505.5,661.0,494.76
2018,11,16,13,0,739.0,122.0,0.1,21.2,497.0,621.97,466.72
2018,11,16,13,15,728.0,120.0,0.1,21.1,478.0,571.94,430.48
2018,11,16,13,30,717.0,118.0,0.1,21.0,459.0,521.24,392.79
2018,11,16,13,45,700.0,115.0,0.1,20.95,433.0,466.3,350.76
2018,11,16,14,0,683.0,112.0,0.1,20.9,407.0,411.91,307.8
2018,11,16,14,15,659.5,108.0,0.15,20.6,375.5,355.04,262.27
2018,11,16,14,30,636.0,104.0,0.2,20.3,344.0,300.05,216.92
2018,11,16,14,45,603.0,98.5,0.2,19.95,308.0,243.59,169.91
2018,11,16,15,0,570.0,93.0,0.2,19.6,272.0,190.77,126.32
2018,11,16,15,15,525.0,85.5,0.2,19.6,232.5,138.74,86.26
2018,11,16,15,30,480.0,78.0,0.2,19.6,193.0,89.02,53.56
2018,11,16,15,45,415.5,67.5,0.4,17.85,153.0,50.9,38.96
2018,11,16,16,0,351.0,57.0,0.6,16.1,113.0,43.0,31.95
2018,11,16,16,15,259.5,42.5,0.65,15.5,77.0,32.11,21.79
2018,11,16,16,30,168.0,28.0,0.7,14.9,41.0,21.19,9.1
2018,11,16,16,45,91.5,15.5,0.75,14.25,22.0,12.2,0.0
2018,11,16,17,0,15.0,3.0,0.8,13.6,3.0,0.0,0.0
2018,11,16,17,15,7.5,1.5,0.85,13.35,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,13.0,2.5,0.95,6.55,2.5,0.0,0.0
2018,11,17,7,0,26.0,5.0,0.9,6.6,5.0,23.91,0.0
2018,11,17,7,15,116.0,19.0,0.8,7.45,28.0,108.02,0.0
2018,11,17,7,30,206.0,33.0,0.7,8.3,51.0,272.28,203.78
2018,11,17,7,45,289.5,46.5,0.6,9.1,87.5,364.53,297.61
2018,11,17,8,0,373.0,60.0,0.5,9.9,124.0,462.05,377.95
2018,11,17,8,15,432.5,70.0,0.45,10.75,163.5,535.66,435.29
2018,11,17,8,30,492.0,80.0,0.4,11.6,203.0,613.89,492.88
2018,11,17,8,45,533.5,88.0,0.4,12.45,242.0,671.82,533.26
2018,11,17,9,0,575.0,96.0,0.4,13.3,281.0,728.13,570.85
2018,11,17,9,15,619.5,98.5,0.35,14.0,318.5,779.45,602.89
2018,11,17,9,30,664.0,101.0,0.3,14.7,356.0,827.97,631.82
2018,11,17,9,45,703.5,100.5,0.3,15.35,390.0,864.85,653.14
2018,11,17,10,0,743.0,100.0,0.3,16.0,424.0,898.14,671.81
2018,11,17,10,15,757.0,102.0,0.3,16.5,448.5,905.85,673.97
2018,11,17,10,30,771.0,104.0,0.3,17.0,473.0,909.98,674.31
2018,11,17,10,45,780.0,106.0,0.3,17.45,491.0,905.65,669.48
2018,11,17,11,0,789.0,108.0,0.3,17.9,509.0,897.72,662.61
2018,11,17,11,15,794.0,108.5,0.3,18.15,519.0,880.69,650.57
2018,11,17,11,30,799.0,109.0,0.3,18.4,529.0,854.16,632.58
2018,11,17,11,45,801.0,109.0,0.3,18.6,532.5,827.85,615.06
2018,11,17,12,0,803.0,109.0,0.3,18.8,536.0,798.45,595.5
2018,11,17,12,15,764.5,121.0,0.3,18.8,524.5,752.37,565.18
2018,11,17,12,30,726.0,133.0,0.3,18.8,513.0,700.63,529.29
2018,11,17,12,45,670.5,147.0,0.3,18.85,492.0,638.85,485.27
2018,11,17,13,0,615.0,161.0,0.3,18.9,471.0,573.25,437.9
2018,11,17,13,15,604.0,157.5,0.3,18.8,452.5,527.68,404.53
2018,11,17,13,30,593.0,154.0,0.3,18.7,434.0,481.81,369.72
2018,11,17,13,45,576.5,149.0,0.3,18.6,409.0,431.8,330.88
2018,11,17,14,0,560.0,144.0,0.3,18.5,384.0,382.58,291.53
2018,11,17,14,15,536.5,137.5,0.3,18.2,353.5,330.49,249.2
2018,11,17,14,30,513.0,131.0,0.3,17.9,323.0,280.49,207.59
2018,11,17,14,45,481.0,122.5,0.3,17.6,288.0,229.07,164.69
2018,11,17,15,0,449.0,114.0,0.3,17.3,253.0,181.29,125.18
2018,11,17,15,15,405.0,102.5,0.3,17.3,215.0,133.56,88.08
2018,11,17,15,30,361.0,91.0,0.3,17.3,177.0,91.41,59.63
2018,11,17,15,45,304.0,76.5,0.5,15.6,139.0,56.08,43.85
2018,11,17,16,0,247.0,62.0,0.7,13.9,101.0,45.76,34.62
2018,11,17,16,15,177.0,44.5,0.7,13.4,68.0,32.96,22.66
2018,11,17,16,30,107.0,27.0,0.7,12.9,35.0,20.26,8.01
2018,11,17,16,45,56.0,14.0,0.75,12.4,18.0,11.02,0.0
2018,11,17,17,0,5.0,1.0,0.8,11.9,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,0.7,11.8,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,18,6,45,13.0,2.5,0.8,6.95,2.5,0.0,0.0
2018,11,18,7,0,26.0,5.0,0.8,6.9,5.0,3.93,0.0
2018,11,18,7,15,122.0,19.0,0.7,7.55,28.0,112.7,0.0
2018,11,18,7,30,218.0,33.0,0.6,8.2,51.0,280.54,204.62
2018,11,18,7,45,308.0,45.0,0.55,8.85,87.5,378.49,307.63
2018,11,18,8,0,398.0,57.0,0.5,9.5,124.0,478.64,390.65
2018,11,18,8,15,462.0,66.0,0.45,10.35,164.5,559.45,453.37
2018,11,18,8,30,526.0,75.0,0.4,11.2,205.0,640.47,512.66
2018,11,18,8,45,572.0,81.5,0.4,12.05,244.5,701.35,554.87
2018,11,18,9,0,618.0,88.0,0.4,12.9,284.0,760.63,594.16
2018,11,18,9,15,648.0,93.0,0.4,13.6,320.0,800.46,618.75
2018,11,18,9,30,678.0,98.0,0.4,14.3,356.0,837.58,640.95
2018,11,18,9,45,699.0,101.5,0.4,14.95,386.5,861.01,653.51
2018,11,18,10,0,720.0,105.0,0.4,15.6,417.0,881.13,663.86
2018,11,18,10,15,734.5,108.5,0.4,16.15,442.0,891.4,667.92
2018,11,18,10,30,749.0,112.0,0.4,16.7,467.0,898.11,669.84
2018,11,18,10,45,757.5,114.0,0.4,17.2,484.5,893.64,664.74
2018,11,18,11,0,766.0,116.0,0.4,17.7,502.0,885.62,657.67
2018,11,18,11,15,770.5,117.0,0.4,18.05,512.5,869.25,645.71
2018,11,18,11,30,775.0,118.0,0.4,18.4,523.0,849.54,631.84
2018,11,18,11,45,775.5,119.0,0.4,18.7,526.0,823.17,613.83
2018,11,18,12,0,776.0,120.0,0.4,19.0,529.0,793.85,594.0
2018,11,18,12,15,756.0,125.0,0.4,19.1,521.0,750.11,564.88
2018,11,18,12,30,736.0,130.0,0.4,19.2,513.0,705.05,533.35
2018,11,18,12,45,706.0,135.5,0.4,19.3,496.5,652.56,495.9
2018,11,18,13,0,676.0,141.0,0.4,19.4,480.0,600.26,457.89
2018,11,18,13,15,664.0,138.5,0.4,19.35,461.0,552.03,422.38
2018,11,18,13,30,652.0,136.0,0.4,19.3,442.0,503.39,385.49
2018,11,18,13,45,633.5,132.0,0.4,19.25,416.0,450.11,344.11
2018,11,18,14,0,615.0,128.0,0.4,19.2,390.0,397.69,302.18
2018,11,18,14,15,591.5,122.5,0.4,18.85,359.0,343.29,257.94
2018,11,18,14,30,568.0,117.0,0.4,18.5,328.0,286.61,210.91
2018,11,18,14,45,535.5,109.5,0.4,18.15,292.5,232.94,165.86
2018,11,18,15,0,503.0,102.0,0.4,17.8,257.0,182.88,124.17
2018,11,18,15,15,458.5,92.5,0.4,17.8,218.5,133.54,85.64
2018,11,18,15,30,414.0,83.0,0.4,17.8,180.0,89.73,56.31
2018,11,18,15,45,330.0,71.0,0.55,16.25,138.5,52.56,40.64
2018,11,18,16,0,246.0,59.0,0.7,14.7,97.0,43.67,32.65
2018,11,18,16,15,137.5,42.0,0.75,14.2,62.0,31.09,20.9
2018,11,18,16,30,29.0,25.0,0.8,13.7,27.0,18.76,6.38
2018,11,18,16,45,18.5,13.5,0.8,13.15,14.5,10.62,0.0
2018,11,18,17,0,8.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,11,18,17,15,4.0,1.0,0.85,12.4,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,6,45,5.5,1.5,0.7,8.45,1.5,0.0,0.0
2018,11,19,7,0,11.0,3.0,0.7,8.6,3.0,2.36,0.0
2018,11,19,7,15,32.5,16.0,0.65,9.25,18.0,38.59,0.0
2018,11,19,7,30,54.0,29.0,0.6,9.9,33.0,98.39,66.8
2018,11,19,7,45,84.0,44.5,0.55,10.55,56.0,146.45,118.36
2018,11,19,8,0,114.0,60.0,0.5,11.2,79.0,192.16,159.35
2018,11,19,8,15,143.0,76.5,0.45,12.0,107.0,258.74,215.13
2018,11,19,8,30,172.0,93.0,0.4,12.8,135.0,307.5,254.78
2018,11,19,8,45,239.0,104.0,0.35,13.65,173.0,384.01,315.8
2018,11,19,9,0,306.0,115.0,0.3,14.5,211.0,462.04,374.96
2018,11,19,9,15,308.0,129.5,0.3,15.15,236.0,481.9,387.42
2018,11,19,9,30,310.0,144.0,0.3,15.8,261.0,500.25,399.02
2018,11,19,9,45,378.0,145.0,0.3,16.45,299.0,587.89,462.08
2018,11,19,10,0,446.0,146.0,0.3,17.1,337.0,651.12,505.21
2018,11,19,10,15,510.0,141.0,0.3,17.55,371.5,700.37,537.57
2018,11,19,10,30,574.0,136.0,0.3,18.0,406.0,755.85,573.24
2018,11,19,10,45,637.5,128.0,0.3,18.45,438.5,795.57,597.47
2018,11,19,11,0,701.0,120.0,0.3,18.9,471.0,829.63,617.83
2018,11,19,11,15,739.0,114.0,0.3,19.15,491.0,836.98,621.06
