Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,11,30,777.0,108.0,0.3,19.4,511.0,839.4,621.59
2018,11,19,11,45,735.0,116.0,0.3,19.7,499.0,785.39,585.0
2018,11,19,12,0,693.0,124.0,0.3,20.0,487.0,730.81,548.5
2018,11,19,12,15,704.5,123.0,0.3,20.0,489.5,708.17,533.82
2018,11,19,12,30,716.0,122.0,0.3,20.0,492.0,682.27,515.51
2018,11,19,12,45,720.5,120.5,0.3,20.05,486.0,647.81,490.78
2018,11,19,13,0,725.0,119.0,0.3,20.1,480.0,610.84,463.8
2018,11,19,13,15,713.5,116.5,0.3,20.05,460.5,561.02,427.13
2018,11,19,13,30,702.0,114.0,0.3,20.0,441.0,510.65,389.12
2018,11,19,13,45,687.0,111.5,0.3,19.95,417.0,458.27,348.43
2018,11,19,14,0,672.0,109.0,0.3,19.9,393.0,406.2,306.69
2018,11,19,14,15,610.5,109.5,0.3,19.65,353.0,339.96,253.94
2018,11,19,14,30,549.0,110.0,0.3,19.4,313.0,279.85,205.22
2018,11,19,14,45,539.0,99.5,0.3,19.15,282.0,230.38,162.99
2018,11,19,15,0,529.0,89.0,0.3,18.9,251.0,181.88,121.7
2018,11,19,15,15,484.0,79.0,0.3,18.9,211.0,130.44,81.55
2018,11,19,15,30,439.0,69.0,0.3,18.9,171.0,84.7,50.91
2018,11,19,15,45,388.5,61.0,0.4,17.15,138.0,46.18,34.91
2018,11,19,16,0,338.0,53.0,0.5,15.4,105.0,40.1,29.43
2018,11,19,16,15,254.5,39.5,0.5,15.0,71.5,29.93,19.77
2018,11,19,16,30,171.0,26.0,0.5,14.6,38.0,19.73,6.29
2018,11,19,16,45,90.5,14.0,0.45,14.25,20.0,11.02,0.0
2018,11,19,17,0,10.0,2.0,0.4,13.9,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.4,13.75,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,11,20,6,45,15.0,2.5,0.7,6.5,2.0,0.0,0.0
2018,11,20,7,0,30.0,5.0,0.7,6.5,4.0,0.0,0.0
2018,11,20,7,15,138.5,17.0,0.65,7.5,26.0,124.04,0.0
2018,11,20,7,30,247.0,29.0,0.6,8.5,48.0,289.12,195.73
2018,11,20,7,45,344.0,39.5,0.55,9.45,84.5,400.99,322.16
2018,11,20,8,0,441.0,50.0,0.5,10.4,121.0,510.03,411.95
2018,11,20,8,15,423.0,62.0,0.5,11.2,146.0,518.31,420.49
2018,11,20,8,30,405.0,74.0,0.5,12.0,171.0,519.57,422.53
2018,11,20,8,45,493.0,79.5,0.5,12.75,218.0,622.05,498.96
2018,11,20,9,0,581.0,85.0,0.5,13.5,265.0,719.86,566.99
2018,11,20,9,15,532.5,100.0,0.5,13.95,280.5,693.67,545.53
2018,11,20,9,30,484.0,115.0,0.5,14.4,296.0,657.06,518.04
2018,11,20,9,45,471.5,128.5,0.55,14.85,316.5,659.21,519.09
2018,11,20,10,0,459.0,142.0,0.6,15.3,337.0,658.81,517.63
2018,11,20,10,15,523.0,137.5,0.6,15.55,372.0,708.52,551.81
2018,11,20,10,30,587.0,133.0,0.6,15.8,407.0,764.82,589.12
2018,11,20,10,45,609.5,131.5,0.6,16.0,425.5,772.52,592.46
2018,11,20,11,0,632.0,130.0,0.6,16.2,444.0,776.58,594.09
2018,11,20,11,15,634.0,131.0,0.6,16.25,452.0,761.1,582.82
2018,11,20,11,30,636.0,132.0,0.6,16.3,460.0,742.87,570.02
2018,11,20,11,45,633.5,134.0,0.65,16.35,462.5,719.2,554.29
2018,11,20,12,0,631.0,136.0,0.7,16.4,465.0,693.19,536.63
2018,11,20,12,15,530.0,162.5,0.7,16.35,437.5,605.63,472.35
2018,11,20,12,30,429.0,189.0,0.7,16.3,410.0,531.85,417.19
2018,11,20,12,45,480.0,171.0,0.7,16.3,413.0,525.02,413.03
2018,11,20,13,0,531.0,153.0,0.7,16.3,416.0,512.47,403.4
2018,11,20,13,15,529.5,146.0,0.7,16.25,400.0,473.67,373.23
2018,11,20,13,30,528.0,139.0,0.7,16.2,384.0,433.95,341.81
2018,11,20,13,45,535.5,129.0,0.7,16.1,365.5,395.02,310.13
2018,11,20,14,0,543.0,119.0,0.7,16.0,347.0,360.08,280.33
2018,11,20,14,15,526.5,113.0,0.7,15.85,320.5,307.24,235.95
2018,11,20,14,30,510.0,107.0,0.7,15.7,294.0,261.25,196.08
2018,11,20,14,45,365.0,110.0,0.65,15.55,237.0,191.56,140.97
2018,11,20,15,0,220.0,113.0,0.6,15.4,180.0,135.16,98.66
2018,11,20,15,15,184.0,99.5,0.6,15.4,150.0,102.41,72.85
2018,11,20,15,30,148.0,86.0,0.6,15.4,120.0,73.9,52.11
2018,11,20,15,45,124.0,70.0,0.6,14.55,94.5,50.88,39.44
2018,11,20,16,0,100.0,54.0,0.6,13.7,69.0,39.68,29.24
2018,11,20,16,15,78.5,38.0,0.65,13.3,47.5,28.31,18.47
2018,11,20,16,30,57.0,22.0,0.7,12.9,26.0,16.61,3.85
2018,11,20,16,45,38.5,12.5,0.8,12.5,14.0,9.83,0.0
2018,11,20,17,0,20.0,3.0,0.9,12.1,2.0,0.0,0.0
2018,11,20,17,15,10.0,1.5,0.9,12.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,21,6,45,2.0,0.5,0.9,12.1,0.5,0.0,0.0
2018,11,21,7,0,4.0,1.0,0.9,12.1,1.0,0.0,0.0
2018,11,21,7,15,7.0,6.5,0.9,12.15,7.0,10.7,0.0
2018,11,21,7,30,10.0,12.0,0.9,12.2,13.0,17.74,6.26
2018,11,21,7,45,35.5,22.0,0.9,12.3,27.5,59.57,45.0
2018,11,21,8,0,61.0,32.0,0.9,12.4,42.0,94.79,77.02
2018,11,21,8,15,52.0,37.5,0.9,12.45,47.5,92.39,75.56
2018,11,21,8,30,43.0,43.0,0.9,12.5,53.0,89.85,73.5
2018,11,21,8,45,30.5,54.5,0.85,12.55,62.5,77.0,62.16
2018,11,21,9,0,18.0,66.0,0.8,12.6,72.0,76.74,61.34
2018,11,21,9,15,9.0,51.5,0.8,12.65,54.5,48.2,36.44
2018,11,21,9,30,0.0,37.0,0.8,12.7,37.0,28.25,18.79
2018,11,21,9,45,0.0,45.5,0.8,12.75,45.5,34.79,24.39
2018,11,21,10,0,0.0,54.0,0.8,12.8,54.0,41.34,29.94
2018,11,21,10,15,1.0,80.5,0.8,12.9,81.0,62.86,48.23
2018,11,21,10,30,2.0,107.0,0.8,13.0,108.0,87.45,68.88
2018,11,21,10,45,1.0,92.5,0.8,13.05,93.0,72.95,56.48
2018,11,21,11,0,0.0,78.0,0.8,13.1,78.0,59.93,45.42
2018,11,21,11,15,0.0,67.5,0.8,13.2,67.5,51.81,38.52
2018,11,21,11,30,0.0,57.0,0.8,13.3,57.0,43.71,31.63
2018,11,21,11,45,1.0,71.5,0.8,13.35,72.0,55.76,41.85
2018,11,21,12,0,2.0,86.0,0.8,13.4,87.0,67.78,51.98
2018,11,21,12,15,3.0,112.5,0.8,13.4,114.0,90.71,71.2
2018,11,21,12,30,4.0,139.0,0.8,13.4,141.0,114.18,90.69
2018,11,21,12,45,6.0,148.5,0.75,13.4,151.5,123.44,98.35
2018,11,21,13,0,8.0,158.0,0.7,13.4,162.0,132.46,105.84
2018,11,21,13,15,8.0,140.0,0.7,13.4,144.0,116.02,92.3
2018,11,21,13,30,8.0,122.0,0.7,13.4,126.0,100.13,79.22
2018,11,21,13,45,64.0,124.5,0.65,13.35,151.5,134.17,107.8
2018,11,21,14,0,120.0,127.0,0.6,13.3,177.0,163.16,130.86
2018,11,21,14,15,113.0,116.5,0.6,13.2,161.0,142.52,112.99
2018,11,21,14,30,106.0,106.0,0.6,13.1,145.0,122.85,96.0
2018,11,21,14,45,89.0,97.5,0.6,13.0,128.0,103.25,79.36
2018,11,21,15,0,72.0,89.0,0.6,12.9,111.0,85.78,64.8
2018,11,21,15,15,61.0,78.0,0.6,12.9,94.5,69.38,51.24
2018,11,21,15,30,50.0,67.0,0.6,12.9,78.0,54.07,39.11
2018,11,21,15,45,53.0,52.5,0.5,12.25,62.0,39.29,29.54
2018,11,21,16,0,56.0,38.0,0.4,11.6,46.0,29.03,20.11
2018,11,21,16,15,90.5,27.0,0.45,11.05,35.0,20.61,12.04
2018,11,21,16,30,125.0,16.0,0.5,10.5,24.0,12.29,0.95
2018,11,21,16,45,72.0,8.5,0.55,9.9,12.0,6.69,0.0
2018,11,21,17,0,19.0,1.0,0.6,9.3,0.0,0.0,0.0
2018,11,21,17,15,9.5,0.5,0.55,9.3,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,22,6,45,0.0,0.5,0.65,9.35,0.5,0.0,0.0
2018,11,22,7,0,0.0,1.0,0.7,9.3,1.0,0.0,0.0
2018,11,22,7,15,147.5,13.0,0.7,9.6,23.5,127.73,0.0
2018,11,22,7,30,295.0,25.0,0.7,9.9,46.0,321.42,189.95
2018,11,22,7,45,417.5,32.5,0.65,10.15,84.5,457.06,361.12
2018,11,22,8,0,540.0,40.0,0.6,10.4,123.0,585.97,467.69
2018,11,22,8,15,360.5,49.0,0.65,10.6,111.5,445.19,365.03
2018,11,22,8,30,181.0,58.0,0.7,10.8,100.0,259.29,218.35
2018,11,22,8,45,102.5,56.5,0.7,10.95,81.0,180.58,152.43
2018,11,22,9,0,24.0,55.0,0.7,11.1,62.0,70.41,56.37
2018,11,22,9,15,12.0,52.0,0.75,11.35,55.5,55.08,42.74
2018,11,22,9,30,0.0,49.0,0.8,11.6,49.0,37.47,26.86
2018,11,22,9,45,0.0,48.0,0.85,11.8,48.0,36.71,26.14
2018,11,22,10,0,0.0,47.0,0.9,12.0,47.0,35.95,25.41
2018,11,22,10,15,4.5,85.0,0.95,12.2,87.0,70.31,54.9
2018,11,22,10,30,9.0,123.0,1.0,12.4,127.0,109.56,87.97
2018,11,22,10,45,7.5,111.0,1.05,12.6,114.5,95.86,76.15
2018,11,22,11,0,6.0,99.0,1.1,12.8,102.0,83.11,65.28
2018,11,22,11,15,12.5,124.0,1.15,12.8,130.5,111.01,88.87
2018,11,22,11,30,19.0,149.0,1.2,12.8,159.0,139.06,112.27
2018,11,22,11,45,14.0,142.0,1.2,12.85,149.5,127.09,101.99
2018,11,22,12,0,9.0,135.0,1.2,12.9,140.0,115.75,92.36
2018,11,22,12,15,5.0,120.5,1.25,12.85,123.5,99.23,78.49
2018,11,22,12,30,1.0,106.0,1.3,12.8,107.0,83.53,65.29
2018,11,22,12,45,0.5,96.5,1.3,12.75,97.0,75.15,58.3
2018,11,22,13,0,0.0,87.0,1.3,12.7,87.0,67.01,51.49
2018,11,22,13,15,0.0,75.5,1.3,12.6,75.5,57.99,43.94
2018,11,22,13,30,0.0,64.0,1.3,12.5,64.0,49.08,36.45
2018,11,22,13,45,0.0,60.0,1.35,12.4,60.0,45.98,33.88
2018,11,22,14,0,0.0,56.0,1.4,12.3,56.0,42.88,31.31
2018,11,22,14,15,0.0,49.0,1.4,12.15,49.0,37.48,26.74
2018,11,22,14,30,0.0,42.0,1.4,12.0,42.0,32.09,22.16
2018,11,22,14,45,0.0,43.0,1.4,11.9,43.0,32.85,22.87
2018,11,22,15,0,0.0,44.0,1.4,11.8,44.0,33.62,23.55
2018,11,22,15,15,0.0,31.5,1.4,11.8,31.5,24.01,15.21
2018,11,22,15,30,0.0,19.0,1.4,11.8,19.0,14.44,6.87
2018,11,22,15,45,0.0,15.5,1.4,11.7,15.5,11.77,4.93
2018,11,22,16,0,0.0,12.0,1.4,11.6,12.0,9.1,2.42
2018,11,22,16,15,5.0,9.5,1.4,11.65,10.0,7.46,0.7
2018,11,22,16,30,10.0,7.0,1.4,11.7,8.0,5.74,0.0
2018,11,22,16,45,10.0,4.5,1.4,11.75,5.0,3.54,0.0
2018,11,22,17,0,10.0,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,22,17,15,5.0,1.0,1.4,11.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,23,6,45,0.5,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,23,7,0,1.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,23,7,15,1.0,3.0,0.8,10.15,3.0,3.16,0.0
2018,11,23,7,30,1.0,6.0,0.8,10.3,6.0,5.37,0.0
2018,11,23,7,45,0.5,6.0,0.8,10.4,6.0,4.97,0.0
2018,11,23,8,0,0.0,6.0,0.8,10.5,6.0,4.54,0.0
2018,11,23,8,15,0.0,7.5,0.85,10.7,7.5,5.68,0.0
2018,11,23,8,30,0.0,9.0,0.9,10.9,9.0,6.82,0.29
2018,11,23,8,45,0.0,10.5,0.9,11.05,10.5,7.97,1.31
2018,11,23,9,0,0.0,12.0,0.9,11.2,12.0,9.11,2.31
2018,11,23,9,15,0.0,15.5,0.9,11.45,15.5,11.79,4.63
2018,11,23,9,30,0.0,19.0,0.9,11.7,19.0,14.46,6.94
2018,11,23,9,45,0.0,20.0,0.95,11.9,20.0,15.23,7.58
2018,11,23,10,0,0.0,21.0,1.0,12.1,21.0,16.01,8.22
2018,11,23,10,15,0.0,40.0,1.0,12.25,40.0,30.58,20.74
2018,11,23,10,30,0.0,59.0,1.0,12.4,59.0,45.22,33.21
2018,11,23,10,45,2.5,82.0,1.0,12.55,83.0,65.39,50.39
2018,11,23,11,0,5.0,105.0,1.0,12.7,107.0,87.58,69.08
2018,11,23,11,15,2.5,78.5,1.0,12.8,79.5,62.58,47.79
2018,11,23,11,30,0.0,52.0,1.0,12.9,52.0,39.85,28.4
2018,11,23,11,45,2.0,74.5,1.05,13.05,75.5,58.92,44.64
2018,11,23,12,0,4.0,97.0,1.1,13.2,99.0,78.59,61.21
2018,11,23,12,15,9.0,118.0,1.1,13.3,122.5,100.21,79.4
2018,11,23,12,30,14.0,139.0,1.1,13.4,146.0,121.7,97.33
2018,11,23,12,45,12.0,127.5,1.1,13.5,133.5,109.38,86.97
2018,11,23,13,0,10.0,116.0,1.1,13.6,121.0,97.55,77.08
2018,11,23,13,15,5.0,105.0,1.1,13.65,107.5,84.8,66.37
2018,11,23,13,30,0.0,94.0,1.1,13.7,94.0,72.76,56.26
2018,11,23,13,45,81.5,91.5,1.1,13.75,125.0,121.18,97.24
2018,11,23,14,0,163.0,89.0,1.1,13.8,156.0,154.54,123.8
2018,11,23,14,15,307.5,82.5,1.1,13.8,197.0,198.95,156.7
2018,11,23,14,30,452.0,76.0,1.1,13.8,238.0,222.16,169.07
2018,11,23,14,45,335.5,69.0,1.1,13.85,182.5,150.87,110.28
2018,11,23,15,0,219.0,62.0,1.1,13.9,127.0,98.42,68.99
2018,11,23,15,15,231.5,62.0,1.1,13.9,122.0,83.2,55.13
2018,11,23,15,30,244.0,62.0,1.1,13.9,117.0,65.78,42.07
2018,11,23,15,45,135.0,49.0,1.1,13.8,78.5,36.74,27.01
2018,11,23,16,0,26.0,36.0,1.1,13.7,40.0,27.66,18.64
2018,11,23,16,15,67.5,27.0,1.1,13.65,32.5,20.48,11.6
2018,11,23,16,30,109.0,18.0,1.1,13.6,25.0,13.71,0.35
2018,11,23,16,45,62.0,10.0,1.1,13.55,13.5,7.87,0.0
2018,11,23,17,0,15.0,2.0,1.1,13.5,2.0,0.0,0.0
2018,11,23,17,15,7.5,1.0,1.05,13.5,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,0.65,10.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,24,6,45,14.5,1.5,0.7,9.85,1.0,0.0,0.0
2018,11,24,7,0,29.0,3.0,0.7,9.8,2.0,0.0,0.0
2018,11,24,7,15,192.0,13.0,0.7,9.95,23.5,162.73,0.0
2018,11,24,7,30,355.0,23.0,0.7,10.1,45.0,364.2,167.73
2018,11,24,7,45,441.5,29.0,0.7,10.25,79.0,460.1,359.11
2018,11,24,8,0,528.0,35.0,0.7,10.4,113.0,557.42,446.05
2018,11,24,8,15,589.0,40.5,0.7,10.65,153.0,632.81,507.02
2018,11,24,8,30,650.0,46.0,0.7,10.9,193.0,708.42,564.57
2018,11,24,8,45,580.0,62.0,0.7,11.15,211.0,681.3,545.13
2018,11,24,9,0,510.0,78.0,0.7,11.4,229.0,640.51,515.56
2018,11,24,9,15,481.5,94.5,0.7,11.8,251.5,626.95,505.1
2018,11,24,9,30,453.0,111.0,0.7,12.2,274.0,620.57,499.26
2018,11,24,9,45,620.5,90.5,0.65,12.55,334.5,766.92,603.04
2018,11,24,10,0,788.0,70.0,0.6,12.9,395.0,892.7,684.92
2018,11,24,10,15,753.5,83.0,0.6,13.35,408.5,867.94,664.03
2018,11,24,10,30,719.0,96.0,0.6,13.8,422.0,847.0,648.23
2018,11,24,10,45,758.0,91.0,0.6,14.2,447.0,857.25,653.75
2018,11,24,11,0,797.0,86.0,0.6,14.6,472.0,870.36,660.79
2018,11,24,11,15,816.0,83.5,0.6,14.85,486.0,863.5,654.85
2018,11,24,11,30,835.0,81.0,0.6,15.1,500.0,852.55,646.63
2018,11,24,11,45,793.0,92.5,0.6,15.4,493.0,802.4,611.93
2018,11,24,12,0,751.0,104.0,0.6,15.7,486.0,755.79,579.95
2018,11,24,12,15,666.0,124.5,0.6,15.8,461.5,680.77,527.54
2018,11,24,12,30,581.0,145.0,0.6,15.9,437.0,607.32,473.72
2018,11,24,12,45,564.5,145.0,0.6,15.95,423.5,558.43,438.06
2018,11,24,13,0,548.0,145.0,0.6,16.0,410.0,517.13,406.77
2018,11,24,13,15,638.0,119.5,0.6,15.95,416.5,521.51,409.5
2018,11,24,13,30,728.0,94.0,0.6,15.9,423.0,507.84,397.34
2018,11,24,13,45,614.5,107.0,0.6,15.85,374.0,421.75,329.82
2018,11,24,14,0,501.0,120.0,0.6,15.8,325.0,339.82,265.12
2018,11,24,14,15,289.0,133.0,0.65,15.6,249.0,230.36,179.58
2018,11,24,14,30,77.0,146.0,0.7,15.4,173.0,142.79,112.07
2018,11,24,14,45,133.5,128.5,0.7,15.25,170.0,140.45,108.0
2018,11,24,15,0,190.0,111.0,0.7,15.1,167.0,129.52,95.7
2018,11,24,15,15,303.0,88.0,0.7,15.1,162.5,113.69,77.07
2018,11,24,15,30,416.0,65.0,0.7,15.1,158.0,83.67,50.73
2018,11,24,15,45,455.5,52.0,0.8,14.2,134.0,43.49,32.89
2018,11,24,16,0,495.0,39.0,0.9,13.3,110.0,32.61,22.98
2018,11,24,16,15,351.5,31.5,0.95,12.9,73.0,26.08,16.28
2018,11,24,16,30,208.0,24.0,1.0,12.5,36.0,19.86,2.1
2018,11,24,16,45,112.5,13.5,1.05,12.05,19.0,10.62,0.0
2018,11,24,17,0,17.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,11,24,17,15,8.5,1.5,1.1,11.35,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,25,6,45,14.0,1.5,1.2,8.75,1.0,0.0,0.0
2018,11,25,7,0,28.0,3.0,1.2,8.8,2.0,0.0,0.0
2018,11,25,7,15,186.0,12.5,1.05,9.2,22.5,157.36,0.0
2018,11,25,7,30,344.0,22.0,0.9,9.6,43.0,351.65,131.22
2018,11,25,7,45,455.5,28.0,0.7,10.0,79.5,470.65,364.8
2018,11,25,8,0,567.0,34.0,0.5,10.4,116.0,590.23,467.33
2018,11,25,8,15,629.0,38.0,0.45,11.0,156.0,665.44,526.04
2018,11,25,8,30,691.0,42.0,0.4,11.6,196.0,740.55,580.74
2018,11,25,8,45,729.5,45.5,0.3,12.25,235.0,792.14,614.59
2018,11,25,9,0,768.0,49.0,0.2,12.9,274.0,841.94,645.27
2018,11,25,9,15,793.5,51.5,0.2,13.6,310.0,875.34,665.0
2018,11,25,9,30,819.0,54.0,0.2,14.3,346.0,894.7,674.87
2018,11,25,9,45,836.0,56.5,0.2,14.95,376.5,913.55,684.36
2018,11,25,10,0,853.0,59.0,0.2,15.6,407.0,929.03,691.43
2018,11,25,10,15,865.0,60.0,0.2,15.85,431.5,933.89,692.63
2018,11,25,10,30,877.0,61.0,0.2,16.1,456.0,935.13,691.75
2018,11,25,10,45,853.5,68.5,0.25,16.35,465.5,907.93,673.64
2018,11,25,11,0,830.0,76.0,0.3,16.6,475.0,888.17,660.92
2018,11,25,11,15,838.0,76.5,0.3,16.65,487.0,874.47,651.63
2018,11,25,11,30,846.0,77.0,0.3,16.7,499.0,857.17,639.98
2018,11,25,11,45,875.0,71.0,0.3,16.75,510.5,837.03,626.6
2018,11,25,12,0,904.0,65.0,0.3,16.8,522.0,821.75,616.59
2018,11,25,12,15,883.0,69.0,0.3,16.85,512.5,775.02,585.42
2018,11,25,12,30,862.0,73.0,0.3,16.9,503.0,726.83,553.39
2018,11,25,12,45,808.0,82.5,0.3,16.95,478.5,666.93,511.69
2018,11,25,13,0,754.0,92.0,0.3,17.0,454.0,601.71,464.13
2018,11,25,13,15,795.5,80.0,0.3,17.1,449.0,573.9,443.03
2018,11,25,13,30,837.0,68.0,0.3,17.2,444.0,539.95,415.89
2018,11,25,13,45,762.0,77.5,0.3,17.25,405.5,465.31,357.82
2018,11,25,14,0,687.0,87.0,0.3,17.3,367.0,396.4,303.19
2018,11,25,14,15,689.5,79.5,0.3,17.15,342.0,346.87,261.41
2018,11,25,14,30,692.0,72.0,0.3,17.0,317.0,296.27,217.17
2018,11,25,14,45,538.5,84.0,0.3,16.85,262.5,221.82,158.21
2018,11,25,15,0,385.0,96.0,0.3,16.7,208.0,160.25,111.55
2018,11,25,15,15,322.5,87.5,0.3,16.7,172.0,116.57,77.8
2018,11,25,15,30,260.0,79.0,0.3,16.7,136.0,79.44,52.04
2018,11,25,15,45,228.5,64.5,0.25,15.65,107.0,48.61,37.16
2018,11,25,16,0,197.0,50.0,0.2,14.6,78.0,37.09,26.76
2018,11,25,16,15,142.5,35.5,0.3,14.1,52.0,26.58,16.56
2018,11,25,16,30,88.0,21.0,0.4,13.6,26.0,15.9,0.0
2018,11,25,16,45,44.0,10.5,0.45,13.1,13.0,8.26,0.0
2018,11,25,17,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,7,15,5.5,8.5,0.7,9.65,9.0,11.04,0.0
2018,11,26,7,30,11.0,17.0,0.6,10.0,18.0,25.72,1.64
2018,11,26,7,45,20.5,32.5,0.55,10.3,35.0,57.79,41.77
2018,11,26,8,0,30.0,48.0,0.5,10.6,52.0,84.64,67.01
2018,11,26,8,15,40.5,64.5,0.45,11.15,72.0,113.36,92.49
2018,11,26,8,30,51.0,81.0,0.4,11.7,92.0,141.58,116.96
2018,11,26,8,45,34.0,85.5,0.4,12.25,93.5,123.95,101.58
2018,11,26,9,0,17.0,90.0,0.4,12.8,95.0,95.65,77.0
2018,11,26,9,15,41.0,108.0,0.35,13.2,122.0,151.33,124.55
2018,11,26,9,30,65.0,126.0,0.3,13.6,149.0,194.48,160.2
2018,11,26,9,45,64.5,141.0,0.3,14.0,165.5,209.18,171.2
2018,11,26,10,0,64.0,156.0,0.3,14.4,182.0,223.51,181.92
2018,11,26,10,15,85.0,168.5,0.3,14.9,205.0,254.99,206.95
2018,11,26,10,30,106.0,181.0,0.3,15.4,228.0,306.97,247.14
2018,11,26,10,45,215.0,185.5,0.25,15.9,286.5,409.27,327.15
2018,11,26,11,0,324.0,190.0,0.2,16.4,345.0,528.82,414.97
2018,11,26,11,15,240.0,194.5,0.2,16.65,310.5,446.64,350.38
2018,11,26,11,30,156.0,199.0,0.2,16.9,276.0,347.44,274.39
2018,11,26,11,45,193.0,206.5,0.2,17.1,303.0,379.01,299.52
2018,11,26,12,0,230.0,214.0,0.2,17.3,330.0,407.36,320.55
2018,11,26,12,15,352.5,189.5,0.2,17.25,365.5,480.24,376.2
2018,11,26,12,30,475.0,165.0,0.2,17.2,401.0,543.43,422.43
2018,11,26,12,45,496.5,151.0,0.2,17.1,392.5,518.57,403.4
2018,11,26,13,0,518.0,137.0,0.2,17.0,384.0,490.67,382.78
2018,11,26,13,15,338.5,151.0,0.2,16.8,310.0,367.85,289.13
2018,11,26,13,30,159.0,165.0,0.2,16.6,236.0,238.46,188.63
2018,11,26,13,45,194.5,162.0,0.2,16.45,244.0,242.01,191.75
2018,11,26,14,0,230.0,159.0,0.2,16.3,252.0,249.44,196.2
2018,11,26,14,15,204.0,148.0,0.2,15.9,226.0,212.61,166.03
2018,11,26,14,30,178.0,137.0,0.2,15.5,200.0,173.3,133.92
2018,11,26,14,45,159.0,123.0,0.2,15.1,175.0,143.31,109.03
2018,11,26,15,0,140.0,109.0,0.2,14.7,150.0,115.86,86.31
2018,11,26,15,15,139.5,94.0,0.2,14.7,129.5,92.81,66.82
2018,11,26,15,30,139.0,79.0,0.2,14.7,109.0,70.18,48.95
2018,11,26,15,45,137.5,64.0,0.4,13.95,88.5,47.58,36.51
2018,11,26,16,0,136.0,49.0,0.6,13.2,68.0,36.15,26.04
2018,11,26,16,15,101.5,34.5,0.65,13.0,46.0,25.72,15.82
2018,11,26,16,30,67.0,20.0,0.7,12.8,24.0,15.14,0.0
2018,11,26,16,45,33.5,10.0,0.75,12.6,12.0,7.87,0.0
2018,11,26,17,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,27,7,15,0.0,2.0,0.8,10.55,2.0,1.57,0.0
2018,11,27,7,30,0.0,4.0,0.8,10.8,4.0,3.02,0.0
2018,11,27,7,45,0.0,6.0,0.85,11.0,6.0,4.54,0.0
2018,11,27,8,0,0.0,8.0,0.9,11.2,8.0,6.06,0.0
2018,11,27,8,15,0.0,10.0,0.9,11.35,10.0,7.58,0.87
2018,11,27,8,30,0.0,12.0,0.9,11.5,12.0,9.1,2.25
2018,11,27,8,45,0.0,12.5,0.95,11.7,12.5,9.49,2.61
2018,11,27,9,0,0.0,13.0,1.0,11.9,13.0,9.87,2.95
2018,11,27,9,15,0.0,19.0,1.0,12.0,19.0,14.45,6.93
2018,11,27,9,30,0.0,25.0,1.0,12.1,25.0,19.04,10.9
2018,11,27,9,45,0.0,21.5,1.0,12.2,21.5,16.38,8.56
2018,11,27,10,0,0.0,18.0,1.0,12.3,18.0,13.71,6.23
2018,11,27,10,15,0.0,22.5,1.0,12.4,22.5,17.16,9.18
2018,11,27,10,30,0.0,27.0,1.0,12.5,27.0,20.61,12.13
2018,11,27,10,45,0.0,28.0,1.0,12.6,28.0,21.38,12.77
2018,11,27,11,0,0.0,29.0,1.0,12.7,29.0,22.15,13.4
2018,11,27,11,15,0.0,36.0,0.95,12.75,36.0,27.53,17.99
2018,11,27,11,30,0.0,43.0,0.9,12.8,43.0,32.91,22.57
2018,11,27,11,45,0.0,50.5,0.85,12.9,50.5,38.69,27.47
2018,11,27,12,0,0.0,58.0,0.8,13.0,58.0,44.47,32.37
2018,11,27,12,15,0.0,68.5,0.75,13.2,68.5,52.58,39.21
2018,11,27,12,30,0.0,79.0,0.7,13.4,79.0,60.71,46.05
2018,11,27,12,45,0.0,60.0,0.65,13.65,60.0,46.0,33.6
2018,11,27,13,0,0.0,41.0,0.6,13.9,41.0,31.36,21.18
2018,11,27,13,15,0.0,47.5,0.6,13.85,47.5,36.35,25.48
2018,11,27,13,30,0.0,54.0,0.6,13.8,54.0,41.35,29.77
2018,11,27,13,45,0.5,66.0,0.55,13.75,66.0,50.86,37.92
2018,11,27,14,0,1.0,78.0,0.5,13.7,78.0,60.4,46.07
2018,11,27,14,15,18.5,96.5,0.5,13.6,103.0,85.12,66.81
2018,11,27,14,30,36.0,115.0,0.5,13.5,128.0,104.4,82.44
2018,11,27,14,45,25.5,96.5,0.45,13.4,105.0,83.36,64.79
2018,11,27,15,0,15.0,78.0,0.4,13.3,82.0,62.71,47.61
2018,11,27,15,15,7.5,57.0,0.4,13.3,59.0,44.64,32.48
2018,11,27,15,30,0.0,36.0,0.4,13.3,36.0,27.48,18.02
2018,11,27,15,45,0.0,29.5,0.4,13.0,29.5,22.49,14.46
2018,11,27,16,0,0.0,23.0,0.4,12.7,23.0,17.52,9.79
2018,11,27,16,15,0.0,16.0,0.4,12.5,16.0,12.17,4.52
2018,11,27,16,30,0.0,9.0,0.4,12.3,9.0,6.83,0.0
2018,11,27,16,45,0.0,4.5,0.4,12.05,4.5,3.54,0.0
2018,11,27,17,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,10.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,28,7,15,34.5,6.0,0.55,10.35,8.0,31.96,0.0
2018,11,28,7,30,69.0,12.0,0.5,10.7,16.0,96.42,0.0
2018,11,28,7,45,243.5,25.5,0.5,11.05,55.5,297.48,228.13
2018,11,28,8,0,418.0,39.0,0.5,11.4,95.0,473.24,378.74
2018,11,28,8,15,460.5,43.5,0.45,11.55,125.0,526.66,423.36
2018,11,28,8,30,503.0,48.0,0.4,11.7,155.0,579.85,465.52
2018,11,28,8,45,273.0,71.0,0.4,11.85,130.5,391.55,322.12
2018,11,28,9,0,43.0,94.0,0.4,12.0,106.0,139.94,114.41
2018,11,28,9,15,71.5,116.0,0.45,12.1,139.5,193.69,161.29
2018,11,28,9,30,100.0,138.0,0.5,12.2,173.0,267.72,221.87
2018,11,28,9,45,140.0,153.0,0.5,12.3,206.5,322.01,265.52
2018,11,28,10,0,180.0,168.0,0.5,12.4,240.0,375.49,307.58
2018,11,28,10,15,254.5,171.0,0.5,12.55,279.5,466.9,378.38
2018,11,28,10,30,329.0,174.0,0.5,12.7,319.0,534.29,428.89
2018,11,28,10,45,259.0,185.0,0.5,12.8,302.0,472.79,379.37
2018,11,28,11,0,189.0,196.0,0.5,12.9,285.0,390.87,315.35
2018,11,28,11,15,117.0,190.5,0.5,13.05,246.0,310.88,251.44
2018,11,28,11,30,45.0,185.0,0.5,13.2,207.0,215.72,173.97
2018,11,28,11,45,71.0,188.5,0.55,13.35,223.5,237.84,193.02
2018,11,28,12,0,97.0,192.0,0.6,13.5,240.0,258.15,209.69
2018,11,28,12,15,228.5,184.0,0.6,13.6,296.5,379.02,306.97
2018,11,28,12,30,360.0,176.0,0.6,13.7,353.0,453.81,364.83
2018,11,28,12,45,342.0,175.0,0.6,13.85,340.0,421.03,337.96
2018,11,28,13,0,324.0,174.0,0.6,14.0,327.0,388.88,312.39
2018,11,28,13,15,404.0,157.0,0.65,14.0,340.5,413.71,331.6
2018,11,28,13,30,484.0,140.0,0.7,14.0,354.0,415.59,331.89
2018,11,28,13,45,529.0,125.5,0.7,14.0,347.5,393.64,312.59
2018,11,28,14,0,574.0,111.0,0.7,14.0,341.0,371.93,292.35
2018,11,28,14,15,543.5,106.5,0.7,13.85,311.0,318.79,247.4
2018,11,28,14,30,513.0,102.0,0.7,13.7,281.0,263.93,200.49
2018,11,28,14,45,450.5,96.5,0.75,13.55,241.5,207.92,153.29
2018,11,28,15,0,388.0,91.0,0.8,13.4,202.0,159.03,112.6
2018,11,28,15,15,376.5,78.5,0.8,13.4,173.5,119.15,78.78
2018,11,28,15,30,365.0,66.0,0.8,13.4,145.0,80.91,49.84
2018,11,28,15,45,352.0,54.5,0.8,12.85,117.5,45.07,34.42
2018,11,28,16,0,339.0,43.0,0.8,12.3,90.0,35.05,25.13
2018,11,28,16,15,246.5,32.5,0.8,12.1,60.0,24.82,14.99
2018,11,28,16,30,154.0,22.0,0.8,11.9,30.0,16.72,0.0
2018,11,28,16,45,77.0,11.0,0.8,11.75,15.0,8.65,0.0
2018,11,28,17,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,1.25,10.95,4.0,3.15,0.0
2018,11,29,7,30,0.0,8.0,1.2,11.0,8.0,6.07,0.0
2018,11,29,7,45,0.0,13.0,1.15,11.0,13.0,9.87,2.04
2018,11,29,8,0,0.0,18.0,1.1,11.0,18.0,13.68,5.9
2018,11,29,8,15,0.0,24.5,1.1,11.05,24.5,18.65,10.38
2018,11,29,8,30,0.0,31.0,1.1,11.1,31.0,23.63,14.83
2018,11,29,8,45,0.0,35.5,1.1,11.15,35.5,27.08,17.92
2018,11,29,9,0,0.0,40.0,1.1,11.2,40.0,30.54,20.96
2018,11,29,9,15,13.5,54.5,1.15,11.25,59.0,59.45,46.67
2018,11,29,9,30,27.0,69.0,1.2,11.3,78.0,87.21,71.06
2018,11,29,9,45,13.5,43.5,1.25,11.3,48.0,48.17,36.78
2018,11,29,10,0,0.0,18.0,1.3,11.3,18.0,13.71,6.26
2018,11,29,10,15,0.0,21.5,1.3,11.3,21.5,16.39,8.58
2018,11,29,10,30,0.0,25.0,1.3,11.3,25.0,19.07,10.88
2018,11,29,10,45,0.5,47.5,1.35,11.3,47.5,36.82,26.18
2018,11,29,11,0,1.0,70.0,1.4,11.3,70.0,54.65,41.42
2018,11,29,11,15,4.5,105.0,1.4,11.3,107.0,87.05,69.06
2018,11,29,11,30,8.0,140.0,1.4,11.3,144.0,121.88,98.38
2018,11,29,11,45,19.0,157.5,1.4,11.25,167.0,146.92,119.59
2018,11,29,12,0,30.0,175.0,1.4,11.2,190.0,185.6,151.85
2018,11,29,12,15,70.5,183.5,1.35,11.15,218.0,223.14,183.71
2018,11,29,12,30,111.0,192.0,1.3,11.1,246.0,272.58,224.48
2018,11,29,12,45,112.5,179.5,1.3,11.05,233.5,252.78,208.11
2018,11,29,13,0,114.0,167.0,1.3,11.0,221.0,233.21,192.13
2018,11,29,13,15,130.0,171.5,1.3,10.95,230.5,239.25,196.99
2018,11,29,13,30,146.0,176.0,1.3,10.9,240.0,243.14,199.74
2018,11,29,13,45,135.0,164.5,1.3,10.85,221.5,216.27,177.05
2018,11,29,14,0,124.0,153.0,1.3,10.8,203.0,190.76,155.41
2018,11,29,14,15,304.5,123.5,1.3,10.8,232.5,230.43,184.82
2018,11,29,14,30,485.0,94.0,1.3,10.8,262.0,248.64,192.59
2018,11,29,14,45,406.5,92.0,1.3,10.75,223.0,193.31,145.06
2018,11,29,15,0,328.0,90.0,1.3,10.7,184.0,146.81,106.38
2018,11,29,15,15,343.0,76.5,1.3,10.7,162.0,113.6,76.55
